Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  16:00:00,1584.41285442,29.4280720564,514.556930409,0.0,448.566543614,448.566543614,13.1542083393,0.0,13.1542083393
 01/17  17:00:00,1633.38093785,29.7328868446,514.326181047,0.0,448.566543614,448.566543614,15.7678487827,0.365165127593,15.4026836551
 01/17  18:00:00,1532.34978222,28.4082696509,510.389297649,0.0,348.885089477,398.725816546,18.0649081943,9.30896501344,8.75594318088
 01/17  19:00:00,1366.30041536,28.4082696509,509.507767843,0.0,249.203635341,299.044362409,48.3143718791,39.5718027161,8.74256916297
 01/17  20:00:00,1338.37920759,28.4082696509,506.027056141,0.0,249.203635341,299.044362409,52.7984775416,48.4263122303,4.37216531128
 01/17  21:00:00,1190.19631669,28.4082696509,507.351205811,0.0,149.522181205,249.203635341,74.0891783511,67.5355234332,6.55365491792
 01/17  22:00:00,1160.57275883,28.4082696509,502.743245104,0.0,149.522181205,249.203635341,79.9647509348,75.6021345024,4.36261643235
 01/17  23:00:00,349.356676501,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931312624,0.0,2.18931312624
 01/17  24:00:00,299.991917259,0.0,0.0,0.0,24.9203635341,199.362908273,2.189208697,0.0,2.189208697
 01/18  01:00:00,287.769719928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910559108,0.0,2.18910559108
 01/18  02:00:00,287.76971994,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/18  03:00:00,287.769719907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927706582,0.0,2.18927706582
 01/18  04:00:00,287.769719934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917334586,0.0,2.18917334586
 01/18  05:00:00,299.991917863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906962702,0.0,2.18906962702
 01/18  06:00:00,349.358027914,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268073179,0.0,4.36268073179
 01/18  07:00:00,972.404511536,30.2320042852,437.237690296,0.0,49.8407270682,199.362908273,129.734405395,127.543852836,2.19055255842
 01/18  08:00:00,1007.96241889,28.4082696509,390.278979418,0.0,149.522181205,199.362908273,121.489165308,114.93249983,6.55666547882
 01/18  09:00:00,1500.20891174,28.4082696509,353.348472083,0.0,448.566543614,448.566543614,60.3449317467,47.1793232075,13.1656085392
 01/18  10:00:00,1355.76661729,28.4445747637,242.52557181,0.0,448.566543614,448.566543614,81.2149059977,68.0356169827,13.179289015
 01/18  11:00:00,1202.80008621,29.0618600514,139.131339569,0.0,448.566543614,448.566543614,97.4217589946,82.0449010033,15.3768579914
 01/18  12:00:00,1178.57368409,29.3160985225,128.180827199,0.0,448.566543614,448.566543614,104.297391917,86.6785707921,17.6188211245
 01/18  13:00:00,1124.43620561,29.818749254,129.485729255,0.0,448.566543614,398.725816546,146.26558443,126.380117627,19.885466803
 01/18  14:00:00,1173.25464391,30.4990070551,130.587884537,0.0,448.566543614,448.566543614,119.479276584,99.6123819557,19.866894628
 01/18  15:00:00,1194.88268745,31.5341935564,149.611086299,0.0,448.566543614,448.566543614,94.3661401615,83.3968421026,10.9692980589
 01/18  16:00:00,1187.2560503,31.2897483872,144.525611061,0.0,448.566543614,448.566543614,98.0012262023,84.8446869511,13.1565392512
 01/18  17:00:00,1198.39386768,30.4164800908,113.786626371,0.0,448.566543614,448.566543614,121.757863197,106.354546285,15.4033169114
 01/18  18:00:00,1027.57049453,28.4082696509,50.8905935525,0.0,348.885089477,398.725816546,192.29733194,183.539771966,8.7575599737
 01/18  19:00:00,828.64279849,28.4082696509,22.6006694499,0.0,249.203635341,299.044362409,308.162890459,299.419770553,8.74311990629
 01/18  20:00:00,784.170400106,28.4082696509,12.3233014496,0.0,249.203635341,299.044362409,362.407133377,355.858070194,6.54906318348
 01/18  21:00:00,576.524645338,28.4082696509,0.0,0.0,149.522181205,249.203635341,458.646149534,454.271351088,4.37479844687
 01/18  22:00:00,552.139887636,28.4082696509,0.0,0.0,149.522181205,249.203635341,533.730906614,529.367911841,4.36299477318
 01/18  23:00:00,349.356676816,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916138238,0.0,2.18916138238
 01/18  24:00:00,299.991917832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933276426,0.0,2.18933276426
 01/19  01:00:00,287.769720341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923018931,0.0,2.18923018931
 01/19  02:00:00,317.423347192,1.53184897664,0.640251900181,0.0,24.9203635341,199.362908273,9.9740631147,7.78472831569,2.18933479901
 01/19  03:00:00,325.668506649,1.9148112208,1.6592993028,0.0,24.9203635341,199.362908273,15.9550264487,13.7657271735,2.18929927513
 01/19  04:00:00,318.262626855,1.53184897664,1.55565170455,0.0,24.9203635341,199.362908273,17.9920704571,15.8027626792,2.18930777782
 01/19  05:00:00,338.410569608,1.9148112208,2.26288463741,0.0,24.9203635341,199.362908273,24.5320030928,22.3429098409,2.18909325189
 01/19  06:00:00,379.756853698,1.53184897664,1.53116222553,0.0,49.8407270682,199.362908273,27.5461720021,25.354671087,2.19150091506
 01/19  07:00:00,713.347839858,28.4591475121,213.023983837,0.0,49.8407270682,199.362908273,1253.12355378,1250.93296636,2.19058741875
 01/19  08:00:00,509.561752617,28.4082696509,0.0,0.0,149.522181205,199.362908273,1458.30757223,1451.74966015,6.55791207993
 01/19  09:00:00,1048.67524177,28.4082696509,0.0,0.0,448.566543614,448.566543614,747.835087269,734.666879809,13.16820746
 01/19  10:00:00,1011.56098143,28.4082696509,0.0,0.0,448.566543614,448.566543614,372.267883163,356.893992652,15.3738905108
 01/19  11:00:00,1061.12247729,28.4141300559,63.9872549808,0.0,448.566543614,448.566543614,242.334381307,229.155025728,13.1793555793
 01/19  12:00:00,1057.6838126,28.6804096294,37.8492345588,0.0,448.566543614,448.566543614,217.029622003,199.409508152,17.6201138504
 01/19  13:00:00,1050.08886459,29.4470041116,72.965618122,0.0,448.566543614,398.725816546,228.951547132,209.064753626,19.8867935066
 01/19  14:00:00,1149.33358113,30.3501691516,113.090479789,0.0,448.566543614,448.566543614,182.166070143,162.300375125,19.8656950178
 01/19  15:00:00,1192.47888941,30.4436252969,147.508818302,0.0,448.566543614,448.566543614,141.111263356,127.953789936,13.1574734204
 01/19  16:00:00,1220.79627762,30.215342134,169.229115209,0.0,448.566543614,448.566543614,110.77603055,99.8085630915,10.9674674581
 01/19  17:00:00,1260.13017729,29.1921005977,161.113956827,0.0,448.566543614,448.566543614,116.56055475,101.158295082,15.4022596673
 01/19  18:00:00,1093.75826855,28.4082696509,102.638466798,0.0,348.885089477,398.725816546,169.831163946,158.889686417,10.9414775294
 01/19  19:00:00,834.185011088,28.4082696509,33.0532961453,0.0,249.203635341,299.044362409,278.251794499,271.690308808,6.56148569097
 01/19  20:00:00,726.03048669,28.4082696509,0.0,0.0,249.203635341,299.044362409,364.043019912,357.494062969,6.54895694319
 01/19  21:00:00,576.626333446,28.4082696509,0.0,0.0,149.522181205,249.203635341,497.377973427,490.824437839,6.55353558855
 01/19  22:00:00,552.281496656,28.4082696509,0.0,0.0,149.522181205,249.203635341,604.259613518,602.068111295,2.19150222252
 01/19  23:00:00,349.356677528,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928208202,0.0,2.18928208202
 01/19  24:00:00,299.991918326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924659821,0.0,2.18924659821
 01/20  01:00:00,287.769720894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914439901,0.0,2.18914439901
 01/20  02:00:00,287.769720939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931728793,0.0,2.18931728793
 01/20  03:00:00,287.769720851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921487261,0.0,2.18921487261
 01/20  04:00:00,287.769720889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911245043,0.0,2.18911245043
 01/20  05:00:00,299.991918655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928548466,0.0,2.18928548466
 01/20  06:00:00,349.358028129,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114164527,0.0,2.19114164527
 01/20  07:00:00,746.130748766,28.4082696509,248.066173976,0.0,49.8407270682,199.362908273,554.22183082,552.031143313,2.19068750694
 01/20  08:00:00,924.81792009,28.4082696509,322.76360935,0.0,149.522181205,199.362908273,421.061003492,412.324475304,8.7365281883
 01/20  09:00:00,1490.29034954,28.4082696509,345.542936361,0.0,448.566543614,448.566543614,251.016079009,237.854554151,13.1615248577
 01/20  10:00:00,1477.74062671,28.4082696509,362.537708795,0.0,448.566543614,448.566543614,201.688639025,188.514628471,13.1740105542
 01/20  11:00:00,1432.63552213,28.4082696509,371.339717037,0.0,448.566543614,448.566543614,170.39931635,157.216712166,13.1826041837
 01/20  12:00:00,1431.74831022,28.4082696509,371.80450542,0.0,448.566543614,448.566543614,154.308359148,136.688700641,17.6196585061
 01/20  13:00:00,1387.95964819,28.4082696509,375.768003308,0.0,448.566543614,398.725816546,181.767307576,161.881304681,19.8860028945
 01/20  14:00:00,1443.26321569,28.4082696509,380.382958446,0.0,448.566543614,448.566543614,150.896027969,131.028101929,19.8679260408
 01/20  15:00:00,1447.72353307,28.4082696509,383.883138023,0.0,448.566543614,448.566543614,137.689073859,124.528325435,13.1607484239
 01/20  16:00:00,1450.32334009,28.4082696509,386.118978538,0.0,448.566543614,448.566543614,132.342866663,121.377590196,10.9652764677
 01/20  17:00:00,1500.68020904,28.4082696509,387.424559638,0.0,448.566543614,448.566543614,140.520086101,122.917841458,17.6022446429
 01/20  18:00:00,1405.09600432,28.4082696509,387.639218723,0.0,348.885089477,398.725816546,169.22027379,160.463247,8.7570267896
 01/20  19:00:00,1237.52035843,28.4082696509,386.168314195,0.0,249.203635341,299.044362409,226.104343631,217.362208421,8.74213520927
 01/20  20:00:00,1203.02250867,28.4082696509,377.675082986,0.0,249.203635341,299.044362409,242.480731966,238.107785356,4.37294661055
 01/20  21:00:00,1039.77678043,28.4082696509,365.010845759,0.0,149.522181205,249.203635341,306.856203038,300.303638062,6.55256497636
 01/20  22:00:00,991.269804082,28.4082696509,342.306602656,0.0,149.522181205,249.203635341,322.151247301,319.960054073,2.19119322825
 01/20  23:00:00,349.356677656,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933206558,0.0,2.18933206558
 01/20  24:00:00,299.991918485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922836596,0.0,2.18922836596
 01/21  01:00:00,237.92899399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912649714,0.0,2.18912649714
 01/21  02:00:00,237.928994036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930003695,0.0,2.18930003695
 01/21  03:00:00,237.928994018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919812453,0.0,2.18919812453
 01/21  04:00:00,237.928994107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909620899,0.0,2.18909620899
 01/21  05:00:00,250.151191879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926988871,0.0,2.18926988871
 01/21  06:00:00,274.596938608,0.0,0.0,0.0,24.9203635341,149.522181205,4.36241022418,0.0,4.36241022418
 01/21  07:00:00,893.275831683,28.4082696509,365.002199379,0.0,49.8407270682,199.362908273,449.209419273,447.018837427,2.19058184537
 01/21  08:00:00,861.161257918,28.4082696509,356.179874632,0.0,49.8407270682,199.362908273,420.988564828,416.621339986,4.36722484235
 01/21  09:00:00,1064.93600127,28.4082696509,320.419439887,0.0,249.203635341,249.203635341,349.425409654,345.052709415,4.37270023829
 01/21  10:00:00,1026.65880589,28.4082696509,318.606843691,0.0,249.203635341,249.203635341,329.688888621,320.945810859,8.74307776219
 01/21  11:00:00,1004.49188288,28.4082696509,345.29285437,0.0,249.203635341,249.203635341,305.155915835,298.597996678,6.55791915611
 01/21  12:00:00,1015.64823849,28.4082696509,356.542209179,0.0,249.203635341,249.203635341,294.695242888,285.946775275,8.74846761339
 01/21  13:00:00,1018.98673654,28.4082696509,359.966616201,0.0,249.203635341,249.203635341,280.207799582,273.648686102,6.55911348046
 01/21  14:00:00,1023.81858836,28.4082696509,363.740576365,0.0,249.203635341,249.203635341,271.588990768,262.852351754,8.73663901426
 01/21  15:00:00,775.433896447,28.4082696509,364.369277247,0.0,74.7610906023,174.442544739,343.61762028,339.244604476,4.37301580429
 01/21  16:00:00,780.393324692,28.4082696509,369.968389066,0.0,74.7610906023,174.442544739,378.531663447,374.162123788,4.36953965939
 01/21  17:00:00,834.052483872,28.4082696509,374.361220325,0.0,74.7610906023,174.442544739,407.527457656,400.98024414,6.54721351582
 01/21  18:00:00,808.747644003,28.4082696509,370.01956081,0.0,24.9203635341,149.522181205,516.932902502,514.742131158,2.19077134335
 01/21  19:00:00,347.92967478,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069001865,0.0,2.19069001865
 01/21  20:00:00,323.485279535,0.0,0.0,0.0,24.9203635341,149.522181205,4.36131370864,0.0,4.36131370864
 01/21  21:00:00,323.485279182,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081143316,0.0,2.19081143316
 01/21  22:00:00,299.041784218,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406119134,0.0,4.36406119134
 01/21  23:00:00,274.595587428,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/21  24:00:00,250.151191764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927544429,0.0,2.18927544429
 01/22  01:00:00,237.928543935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843913515,0.0,2.18843913515
 01/22  02:00:00,237.928544224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850397777,0.0,2.18850397777
 01/22  03:00:00,237.928544194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856871237,0.0,2.18856871237
 01/22  04:00:00,237.92854375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840634258,0.0,2.18840634258
 01/22  05:00:00,250.150741459,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  06:00:00,274.596488838,0.0,0.0,0.0,24.9203635341,149.522181205,4.36100340516,0.0,4.36100340516
 01/22  07:00:00,323.483928248,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  08:00:00,305.209990948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855530682,0.0,2.18855530682
 01/22  09:00:00,296.666324518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839295654,0.0,2.18839295654
 01/22  10:00:00,259.999730889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845797532,0.0,2.18845797532
 01/22  11:00:00,211.110939216,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  12:00:00,211.111840293,0.0,0.0,0.0,24.9203635341,149.522181205,4.35984946444,0.0,4.35984946444
 01/22  13:00:00,211.111840364,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004334564,0.0,2.19004334564
 01/22  14:00:00,211.113190706,0.0,0.0,0.0,24.9203635341,149.522181205,2.19222512154,0.0,2.19222512154
 01/22  15:00:00,211.111840178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998728535,0.0,2.18998728535
 01/22  16:00:00,211.110939581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858399698,0.0,2.18858399698
 01/22  17:00:00,259.999731,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884448985,0.0,2.1884448985
 01/22  18:00:00,313.753657623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850979839,0.0,2.18850979839
 01/22  19:00:00,347.928323863,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  20:00:00,323.4839283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857457225,0.0,2.18857457225
 01/22  21:00:00,323.483928742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841224306,0.0,2.18841224306
 01/22  22:00:00,299.040883881,0.0,0.0,0.0,24.9203635341,149.522181205,2.190745495,0.0,2.190745495
 01/22  23:00:00,274.595137484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849789958,0.0,2.18849789958
 01/22  24:00:00,250.150742058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856271371,0.0,2.18856271371
 01/23  01:00:00,287.769721702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932855724,0.0,2.18932855724
 01/23  02:00:00,287.769721568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922740862,0.0,2.18922740862
 01/23  03:00:00,287.769721569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912624763,0.0,2.18912624763
 01/23  04:00:00,287.769721532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930071714,0.0,2.18930071714
 01/23  05:00:00,299.991919226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919957827,0.0,2.18919957827
 01/23  06:00:00,349.358029419,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911880678,0.0,2.1911880678
 01/23  07:00:00,975.342110584,28.4082696509,448.586318713,0.0,49.8407270682,199.362908273,257.821868403,255.631168305,2.19070009827
 01/23  08:00:00,1107.35992271,28.4082696509,495.40625318,0.0,149.522181205,199.362908273,252.823838745,244.086785989,8.73705275691
 01/23  09:00:00,1657.09811908,28.4082696509,505.435936086,0.0,448.566543614,448.566543614,99.7316468874,88.7540943271,10.9775525603
 01/23  10:00:00,1635.49902912,28.4082696509,518.183067208,0.0,448.566543614,448.566543614,78.373205524,62.9999927366,15.3732127875
 01/23  11:00:00,1588.6300418,28.4082696509,519.759614961,0.0,448.566543614,448.566543614,55.3952577353,42.2147095486,13.1805481866
 01/23  12:00:00,1586.7256534,28.4082696509,517.860741739,0.0,448.566543614,448.566543614,47.6568826023,30.037359054,17.6195235484
 01/23  13:00:00,1537.69939421,28.4082696509,518.666248915,0.0,448.566543614,398.725816546,55.9124328783,36.0262318162,19.8862010621
 01/23  14:00:00,1588.39339006,28.4082696509,519.534584285,0.0,448.566543614,448.566543614,37.5516973907,17.6862948522,19.8654025385
 01/23  15:00:00,1586.91960069,28.4082696509,518.071205829,0.0,448.566543614,448.566543614,28.9760176119,15.8169490356,13.1590685763
 01/23  16:00:00,1586.81002929,28.4082696509,517.960878503,0.0,448.566543614,448.566543614,28.3942704666,17.4270350522,10.9672354144
 01/23  17:00:00,1636.45714449,28.4082696509,518.711069462,0.0,448.566543614,448.566543614,38.7039198699,21.703261051,17.0006588189
 01/23  18:00:00,1543.32064018,28.4082696509,521.334772264,0.0,348.885089477,398.725816546,52.7349887682,43.3799263308,9.35506243742
 01/23  19:00:00,1381.93991911,28.4082696509,525.124397856,0.0,249.203635341,299.044362409,77.0247134433,70.4625049437,6.56220849958
 01/23  20:00:00,1360.63684178,28.4082696509,528.347488594,0.0,249.203635341,299.044362409,86.1314900421,79.5824306258,6.54905941625
 01/23  21:00:00,1196.27326849,28.4082696509,514.807341615,0.0,149.522181205,249.203635341,115.452489111,108.898056259,6.55443285217
 01/23  22:00:00,1100.40011862,28.4082696509,447.998319071,0.0,149.522181205,249.203635341,168.223417757,166.032046006,2.19137175126
 01/23  23:00:00,349.356678327,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929624099,0.0,2.18929624099
 01/23  24:00:00,299.991919203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926264656,0.0,2.18926264656
 01/24  01:00:00,287.769721594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916176065,0.0,2.18916176065
 01/24  02:00:00,287.769721711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933636488,0.0,2.18933636488
 01/24  03:00:00,287.769721648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923544635,0.0,2.18923544635
 01/24  04:00:00,287.769721701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913451503,0.0,2.18913451503
 01/24  05:00:00,299.99191954,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893092298,0.0,2.1893092298
 01/24  06:00:00,349.358029612,0.0,0.0,0.0,49.8407270682,199.362908273,2.19143030755,0.0,2.19143030755
 01/24  07:00:00,826.4106063,28.4082696509,293.522593712,0.0,49.8407270682,199.362908273,723.865192057,719.503700014,4.3614920433
 01/24  08:00:00,682.048948319,28.4082696509,86.2059280422,0.0,149.522181205,199.362908273,483.533955183,476.97608681,6.55786837304
 01/24  09:00:00,1168.44850925,28.4082696509,54.9390642088,0.0,448.566543614,448.566543614,221.083024754,207.91911847,13.1639062841
 01/24  10:00:00,1183.21549305,28.4082696509,92.5013279936,0.0,448.566543614,448.566543614,168.460443276,155.284223583,13.1762196933
 01/24  11:00:00,1187.71059252,28.5454960569,132.322875501,0.0,448.566543614,448.566543614,142.461380106,128.685686889,13.7756932174
 01/24  12:00:00,1256.5492516,29.8675298266,198.798072246,0.0,448.566543614,448.566543614,138.731124607,121.70399844,17.0271261672
 01/24  13:00:00,1258.45238439,31.0083422684,248.776801025,0.0,448.566543614,398.725816546,162.89371254,140.79652192,22.0971906202
 01/24  14:00:00,1323.87705037,32.1877428221,262.704148508,0.0,448.566543614,448.566543614,100.658046379,82.9984072732,17.6596391062
 01/24  15:00:00,1330.49387544,32.2805236021,268.886397581,0.0,448.566543614,448.566543614,56.1210997616,42.957796019,13.1633037426
 01/24  16:00:00,1335.95515844,31.7267313516,274.529665227,0.0,448.566543614,448.566543614,50.5369084645,37.3824944574,13.1544140071
 01/24  17:00:00,1389.55905157,30.4852489772,280.154376837,0.0,448.566543614,448.566543614,53.8531361321,38.4498782491,15.4032578829
 01/24  18:00:00,1286.32322048,28.6492493915,274.938476379,0.0,348.885089477,398.725816546,85.6872550573,76.92881171,8.75844334726
 01/24  19:00:00,1093.29442473,28.4082696509,248.270123711,0.0,249.203635341,299.044362409,179.633947219,170.891048019,8.74289920052
 01/24  20:00:00,991.244892744,28.4082696509,171.51343067,0.0,249.203635341,299.044362409,210.966061077,206.593734343,4.37232673445
 01/24  21:00:00,793.628367763,28.4082696509,123.852394743,0.0,149.522181205,249.203635341,259.092236628,252.538292944,6.55394368376
 01/24  22:00:00,747.443023292,28.4082696509,102.587500855,0.0,149.522181205,249.203635341,289.515416022,285.153042245,4.36237377713
 01/24  23:00:00,349.356678535,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912778722,0.0,2.18912778722
 01/24  24:00:00,299.991919413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930253567,0.0,2.18930253567
 01/25  01:00:00,287.769721599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920187548,0.0,2.18920187548
 01/25  02:00:00,287.769721629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910108625,0.0,2.18910108625
 01/25  03:00:00,287.769721637,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/25  04:00:00,287.769721604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927606993,0.0,2.18927606993
 01/25  05:00:00,299.991919442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917529762,0.0,2.18917529762
 01/25  06:00:00,349.358030388,0.0,0.0,0.0,49.8407270682,199.362908273,4.36248965673,0.0,4.36248965673
 01/25  07:00:00,753.565769339,28.4082696509,230.110832819,0.0,49.8407270682,199.362908273,723.193992851,721.003321849,2.19067100205
 01/25  08:00:00,724.978459757,28.4082696509,124.962624471,0.0,149.522181205,199.362908273,488.299937943,481.742844401,6.55709354272
 01/25  09:00:00,1278.87221548,28.4082696509,138.099059931,0.0,448.566543614,448.566543614,208.900826635,195.734082939,13.166743696
 01/25  10:00:00,1405.2596437,28.4082696509,291.671739625,0.0,448.566543614,448.566543614,144.254939795,131.074376147,13.1805636488
 01/25  11:00:00,1402.06065245,28.438469742,334.173939196,0.0,448.566543614,448.566543614,129.274460775,113.898849605,15.37561117
 01/25  12:00:00,1409.13387556,29.2109743701,341.469034615,0.0,448.566543614,448.566543614,117.37557677,99.7545522807,17.6210244893
 01/25  13:00:00,1363.59494536,29.4664750981,345.155107596,0.0,448.566543614,398.725816546,132.326475516,112.438118269,19.888357247
 01/25  14:00:00,1417.03482775,28.6397536281,349.268688781,0.0,448.566543614,448.566543614,90.0499019252,70.1799215655,19.8699803596
 01/25  15:00:00,1413.30084259,28.4082696509,346.974786408,0.0,448.566543614,448.566543614,92.5924544294,79.4357230517,13.1567313777
 01/25  16:00:00,1409.72372462,28.4082696509,345.089354826,0.0,448.566543614,448.566543614,103.487248866,92.5187202919,10.9685285737
 01/25  17:00:00,1460.36225421,28.4082696509,348.492232409,0.0,448.566543614,448.566543614,118.116489066,102.712628024,15.4038610422
 01/25  18:00:00,1366.99087779,28.4082696509,352.243108148,0.0,348.885089477,398.725816546,149.534823902,138.593169134,10.9416547683
 01/25  19:00:00,1202.52324156,28.4082696509,353.797908481,0.0,249.203635341,299.044362409,190.827097681,184.264955363,6.56214231843
 01/25  20:00:00,1182.73524225,28.4082696509,358.844361263,0.0,249.203635341,299.044362409,196.346617639,189.797916445,6.54870119407
 01/25  21:00:00,1041.88055559,28.4082696509,367.952260235,0.0,149.522181205,249.203635341,238.523659151,231.970348981,6.55331017008
 01/25  22:00:00,1024.27792746,28.4082696509,375.372182812,0.0,149.522181205,249.203635341,248.921319745,246.729896288,2.19142345626
 01/25  23:00:00,349.356678867,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927094522,0.0,2.18927094522
 01/25  24:00:00,299.991919669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916935119,0.0,2.18916935119
 01/26  01:00:00,287.769721974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932507856,0.0,2.18932507856
 01/26  02:00:00,287.769721849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924353371,0.0,2.18924353371
 01/26  03:00:00,287.769721856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914281403,0.0,2.18914281403
 01/26  04:00:00,287.769721876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931774473,0.0,2.18931774473
 01/26  05:00:00,299.991919575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921703864,0.0,2.18921703864
 01/26  06:00:00,349.358029562,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148321721,0.0,2.19148321721
 01/26  07:00:00,929.804666122,28.4082696509,399.652770436,0.0,49.8407270682,199.362908273,344.074574405,341.883764163,2.19081024192
 01/26  08:00:00,1019.27891554,28.4082696509,410.957757225,0.0,149.522181205,199.362908273,308.747157816,300.010824725,8.73633309139
 01/26  09:00:00,1596.17284179,28.4082696509,445.48993536,0.0,448.566543614,448.566543614,136.399923682,123.238549607,13.1613740748
 01/26  10:00:00,1622.05902996,28.4082696509,504.526036885,0.0,448.566543614,448.566543614,79.4656265754,66.2916917509,13.1739348245
 01/26  11:00:00,1589.72182204,28.4082696509,520.847171186,0.0,448.566543614,448.566543614,60.5002663818,47.3176568217,13.1826095601
 01/26  12:00:00,1586.71033842,28.4082696509,517.826955585,0.0,448.566543614,448.566543614,71.7705333282,54.1506831768,17.6198501514
 01/26  13:00:00,1521.26478989,28.4082696509,502.211577655,0.0,448.566543614,398.725816546,82.1273090905,62.2408565892,19.8864525013
 01/26  14:00:00,1580.92095305,28.4082696509,512.047584021,0.0,448.566543614,448.566543614,56.6964930259,36.8279747924,19.8685182335
 01/26  15:00:00,1583.14180378,28.4082696509,514.284352486,0.0,448.566543614,448.566543614,40.8519462984,27.6908165231,13.1611297753
 01/26  16:00:00,1562.20586649,28.4082696509,493.361628936,0.0,448.566543614,448.566543614,21.712796272,10.7480171791,10.9647790929
 01/26  17:00:00,1547.86994546,28.430631059,432.70129373,0.0,448.566543614,448.566543614,28.8291906139,11.2246603506,17.6045302632
 01/26  18:00:00,1376.58943916,28.4082696509,358.292434153,0.0,348.885089477,398.725816546,41.7052992238,32.9478884168,8.75741080694
 01/26  19:00:00,1180.09933536,28.4082696509,323.252917611,0.0,249.203635341,299.044362409,119.687622383,110.944571733,8.74305064927
 01/26  20:00:00,1114.56354773,28.4082696509,293.419675748,0.0,249.203635341,299.044362409,160.845773276,156.472636574,4.3731367019
 01/26  21:00:00,935.318201443,28.4082696509,264.403933729,0.0,149.522181205,249.203635341,249.172827041,242.619961245,6.55286579599
 01/26  22:00:00,845.493374889,28.4082696509,199.730346599,0.0,149.522181205,249.203635341,295.550933495,291.18842967,4.36250382502
 01/26  23:00:00,349.35667871,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/26  24:00:00,299.991919547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932382061,0.0,2.18932382061
 01/27  01:00:00,287.769721679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922308481,0.0,2.18922308481
 01/27  02:00:00,287.769721748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912233456,0.0,2.18912233456
 01/27  03:00:00,287.769721773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929728808,0.0,2.18929728808
 01/27  04:00:00,287.769721757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919654138,0.0,2.18919654138
 01/27  05:00:00,299.991919646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909577988,0.0,2.18909577988
 01/27  06:00:00,349.358030259,0.0,0.0,0.0,49.8407270682,199.362908273,4.36262087636,0.0,4.36262087636
 01/27  07:00:00,731.548308681,28.4082696509,216.397700174,0.0,49.8407270682,199.362908273,933.070176455,930.879488224,2.19068823061
 01/27  08:00:00,508.613798564,28.4082696509,0.0,0.0,149.522181205,199.362908273,669.801621314,663.243678449,6.55794286504
 01/27  09:00:00,1182.09978519,28.4082696509,77.5782789613,0.0,448.566543614,448.566543614,310.183973191,297.018886853,13.1650863376
 01/27  10:00:00,1115.74731693,28.4082696509,44.2748306737,0.0,448.566543614,448.566543614,219.044568282,205.866218236,13.1783500454
 01/27  11:00:00,1109.57716172,28.4273128838,76.4766411599,0.0,448.566543614,448.566543614,192.629620453,177.251656305,15.3779641478
 01/27  12:00:00,1155.30869933,28.9533864252,111.588566678,0.0,448.566543614,448.566543614,189.903363885,174.485355985,15.4180079005
 01/27  13:00:00,1173.46449836,30.0911707723,166.665303684,0.0,448.566543614,398.725816546,210.104802227,188.009770497,22.0950317302
 01/27  14:00:00,1288.5565435,31.1857289443,229.101513016,0.0,448.566543614,448.566543614,151.471936452,131.605249542,19.86668691
 01/27  15:00:00,1305.31822136,31.2502509818,245.22148876,0.0,448.566543614,448.566543614,95.9176844581,84.9468197385,10.9708647197
 01/27  16:00:00,1311.15431544,30.8597872813,251.151102525,0.0,448.566543614,448.566543614,82.7858296201,69.6293516489,13.1564779712
 01/27  17:00:00,1357.75722204,29.77702787,249.851274666,0.0,448.566543614,448.566543614,88.3773417021,72.9738207137,15.4035209884
 01/27  18:00:00,1224.23133123,28.4460803382,214.08602842,0.0,348.885089477,398.725816546,132.585263638,123.827381943,8.75788169558
 01/27  19:00:00,979.448206102,28.4082696509,135.33428889,0.0,249.203635341,299.044362409,228.622136666,219.87890305,8.74323361628
 01/27  20:00:00,940.649697211,28.4082696509,121.230888159,0.0,249.203635341,299.044362409,238.555840408,232.006681651,6.54915875697
 01/27  21:00:00,785.84480536,28.4082696509,117.496956953,0.0,149.522181205,249.203635341,278.831903109,272.279658893,6.55224421587
 01/27  22:00:00,751.106856171,28.4082696509,106.917228705,0.0,149.522181205,249.203635341,300.283718493,298.092226907,2.19149158546
 01/27  23:00:00,349.35667853,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891935587,0.0,2.1891935587
 01/27  24:00:00,299.991919532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909276722,0.0,2.18909276722
 01/28  01:00:00,237.928994527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926756068,0.0,2.18926756068
 01/28  02:00:00,237.928994518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916666677,0.0,2.18916666677
 01/28  03:00:00,237.928994598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934131769,0.0,2.18934131769
 01/28  04:00:00,237.928994452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924043872,0.0,2.18924043872
 01/28  05:00:00,290.821155759,1.9148112208,2.88149162938,0.0,24.9203635341,149.522181205,10.8653872349,8.67624775024,2.18913948469
 01/28  06:00:00,306.252385839,1.53184897664,2.69262799293,0.0,24.9203635341,149.522181205,10.2577706234,8.06622105632,2.19154956707
 01/28  07:00:00,735.486885318,28.4082696509,215.824768902,0.0,49.8407270682,199.362908273,904.052217239,901.861576974,2.19064026558
 01/28  08:00:00,568.45718215,28.4082696509,83.8765370523,0.0,49.8407270682,199.362908273,597.735982945,593.369407985,4.36657495998
 01/28  09:00:00,803.90160966,28.4082696509,63.0831961408,0.0,249.203635341,249.203635341,354.077685978,347.528465741,6.5492202378
 01/28  10:00:00,857.870151843,28.4082696509,152.618056016,0.0,249.203635341,249.203635341,283.544675188,276.983083132,6.56159205591
 01/28  11:00:00,906.300636539,28.4082696509,249.409447621,0.0,249.203635341,249.203635341,307.2813337,298.544021116,8.73731258468
 01/28  12:00:00,962.999854768,28.4082696509,301.46477508,0.0,249.203635341,249.203635341,287.501941622,280.935163754,6.56677786871
 01/28  13:00:00,1007.64334748,28.4082696509,337.948709396,0.0,249.203635341,249.203635341,265.685534827,256.945900021,8.73963480574
 01/28  14:00:00,1019.78738773,28.4082696509,353.315787762,0.0,249.203635341,249.203635341,248.627856992,242.070030557,6.55782643468
 01/28  15:00:00,772.161592689,28.4082696509,357.160626924,0.0,74.7610906023,174.442544739,321.308141487,314.75874514,6.54939634676
 01/28  16:00:00,769.532906096,28.4082696509,355.644994685,0.0,74.7610906023,174.442544739,379.762913035,375.393231245,4.36968178986
 01/28  17:00:00,813.530462908,28.4082696509,351.502982414,0.0,74.7610906023,174.442544739,434.479240413,430.108316874,4.37092353976
 01/28  18:00:00,790.010148236,28.4082696509,349.385574299,0.0,24.9203635341,149.522181205,538.341019851,533.979921219,4.36109863126
 01/28  19:00:00,347.929675475,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070578435,0.0,2.19070578435
 01/28  20:00:00,323.485279721,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080993862,0.0,2.19080993862
 01/28  21:00:00,323.48527998,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054154079,0.0,2.19054154079
 01/28  22:00:00,299.041785295,0.0,0.0,0.0,24.9203635341,149.522181205,4.36435508435,0.0,4.36435508435
 01/28  23:00:00,274.595587977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929651791,0.0,2.18929651791
 01/28  24:00:00,250.151192354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919561025,0.0,2.18919561025
 01/29  01:00:00,237.928544108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844195746,0.0,2.18844195746
 01/29  02:00:00,237.92854366,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  03:00:00,237.928543868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850724663,0.0,2.18850724663
 01/29  04:00:00,237.928544287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857240072,0.0,2.18857240072
 01/29  05:00:00,250.15074212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841038991,0.0,2.18841038991
 01/29  06:00:00,274.596488247,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066145187,0.0,2.19066145187
 01/29  07:00:00,323.4839289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849656553,0.0,2.18849656553
 01/29  08:00:00,305.20999092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856170831,0.0,2.18856170831
 01/29  09:00:00,296.666323865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  10:00:00,259.999730886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839966708,0.0,2.18839966708
 01/29  11:00:00,211.110939921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846501957,0.0,2.18846501957
 01/29  12:00:00,211.111840409,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006296845,0.0,2.19006296845
 01/29  13:00:00,211.11184029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992640724,0.0,2.18992640724
 01/29  14:00:00,211.113192247,0.0,0.0,0.0,24.9203635341,149.522181205,4.36440410237,0.0,4.36440410237
 01/29  15:00:00,211.11184041,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005669726,0.0,2.19005669726
 01/29  16:00:00,211.110939719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838758462,0.0,2.18838758462
 01/29  17:00:00,259.99973044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  18:00:00,305.209990838,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884529483,0.0,2.1884529483
 01/29  19:00:00,347.928324505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851817705,0.0,2.18851817705
 01/29  20:00:00,323.483928913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858328323,0.0,2.18858328323
 01/29  21:00:00,323.483928472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842127137,0.0,2.18842127137
 01/29  22:00:00,299.04088418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058873695,0.0,2.19058873695
 01/29  23:00:00,274.595137261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850712433,0.0,2.18850712433
 01/29  24:00:00,250.150741398,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/30  01:00:00,287.769721245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907977406,0.0,2.18907977406
 01/30  02:00:00,287.769721231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925406903,0.0,2.18925406903
 01/30  03:00:00,287.769721292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915264026,0.0,2.18915264026
 01/30  04:00:00,287.769721391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932670159,0.0,2.18932670159
 01/30  05:00:00,299.991919139,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892252798,0.0,2.1892252798
 01/30  06:00:00,349.358029595,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120004716,0.0,2.19120004716
 01/30  07:00:00,965.598343501,28.4082696509,441.910285737,0.0,49.8407270682,199.362908273,180.734173517,176.372822684,4.36135083259
 01/30  08:00:00,1107.18985589,28.4082696509,494.91698561,0.0,149.522181205,199.362908273,186.42244388,179.864008651,6.5584352289
 01/30  09:00:00,1663.30934123,28.4082696509,510.836916088,0.0,448.566543614,448.566543614,76.9566463757,63.7925546215,13.1640917543
 01/30  10:00:00,1638.34168688,28.4082696509,520.671592215,0.0,448.566543614,448.566543614,61.5848664633,48.4075672093,13.177299254
 01/30  11:00:00,1584.83426138,28.4082696509,515.973209062,0.0,448.566543614,448.566543614,44.4484832882,29.0697792891,15.3787039992
 01/30  12:00:00,1578.8128234,28.4082696509,509.963822931,0.0,448.566543614,448.566543614,24.0195144301,8.60048016462,15.4190342655
 01/30  13:00:00,1528.79623789,28.4082696509,509.782860358,0.0,448.566543614,398.725816546,31.4789064361,9.38299394097,22.0959124951
 01/30  14:00:00,1581.30744635,28.4240843037,512.445906203,0.0,448.566543614,448.566543614,20.0399360506,0.173757191028,19.8661788595
 01/30  15:00:00,1576.6709043,28.4275778826,507.815010436,0.0,448.566543614,448.566543614,10.9732280795,0.0,10.9732280795
 01/30  16:00:00,1575.98471519,28.4082696509,507.148584699,0.0,448.566543614,448.566543614,13.1552346695,0.0,13.1552346695
 01/30  17:00:00,1628.96069803,28.4082696509,511.230816389,0.0,448.566543614,448.566543614,15.4019900109,0.0,15.4019900109
 01/30  18:00:00,1527.32699391,28.4082696509,513.914520494,0.0,348.885089477,398.725816546,12.1905484744,3.43377852307,8.75676995131
 01/30  19:00:00,1376.13138462,28.4082696509,519.337658286,0.0,249.203635341,299.044362409,49.0017115975,40.259337434,8.74237416343
 01/30  20:00:00,1358.93871449,28.4082696509,526.582875739,0.0,249.203635341,299.044362409,56.777118951,52.4045273417,4.37259160932
 01/30  21:00:00,1203.20780927,28.4082696509,520.575912873,0.0,149.522181205,249.203635341,82.1784320868,75.6240945102,6.55433757661
 01/30  22:00:00,1114.19112379,28.4082696509,460.550008873,0.0,149.522181205,249.203635341,103.583783225,99.221149574,4.36263365051
 01/30  23:00:00,349.356678182,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925709758,0.0,2.18925709758
 01/30  24:00:00,299.991919075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915564009,0.0,2.18915564009
 01/31  01:00:00,287.769721083,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893289574,0.0,2.1893289574
 01/31  02:00:00,287.769720951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922715472,0.0,2.18922715472
 01/31  03:00:00,287.769720955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912532189,0.0,2.18912532189
 01/31  04:00:00,287.769720987,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/31  05:00:00,299.991918764,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892989898,0.0,2.1892989898
 01/31  06:00:00,349.358029001,0.0,0.0,0.0,49.8407270682,199.362908273,4.36273066235,0.0,4.36273066235
 01/31  07:00:00,831.992943109,28.4082696509,298.960897061,0.0,49.8407270682,199.362908273,625.661695061,623.4709053,2.1907897608
 01/31  08:00:00,679.33553377,28.4082696509,80.2788105673,0.0,149.522181205,199.362908273,528.225124574,521.667699118,6.55742545622
 01/31  09:00:00,1134.04549843,28.4082696509,26.743565542,0.0,448.566543614,448.566543614,367.354292599,354.1869895,13.1673030997
 01/31  10:00:00,1099.08344578,28.4082696509,28.3433288015,0.0,448.566543614,448.566543614,340.371186974,327.190089235,13.1810977394
 01/31  11:00:00,1043.83005583,28.4082696509,23.4810499655,0.0,448.566543614,448.566543614,331.385966108,316.010943781,15.3750223264
 01/31  12:00:00,1049.58319493,28.4082696509,27.7171364011,0.0,448.566543614,448.566543614,313.134434813,295.515258977,17.6191758354
 01/31  13:00:00,1014.03914102,28.4082696509,38.0528048718,0.0,448.566543614,398.725816546,330.986138672,311.097365063,19.8887736085
 01/31  14:00:00,1074.86708869,28.4082696509,44.9439244043,0.0,448.566543614,448.566543614,293.544917514,273.676147733,19.8687697818
 01/31  15:00:00,1077.05115671,28.4082696509,46.8373318617,0.0,448.566543614,448.566543614,286.605062512,273.448125529,13.1569369829
 01/31  16:00:00,1076.75406883,28.4082696509,47.4152350515,0.0,448.566543614,448.566543614,289.929864454,278.961184037,10.9686804173
 01/31  17:00:00,1126.97306278,28.4082696509,47.74510725,0.0,448.566543614,448.566543614,309.341595907,293.937636428,15.4039594787
 01/31  18:00:00,1022.3082995,28.4082696509,46.9255980357,0.0,348.885089477,398.725816546,361.129380328,350.187645943,10.9417343849
 01/31  19:00:00,853.798364087,28.4082696509,38.4260976792,0.0,249.203635341,299.044362409,434.949444176,428.387260951,6.56218322507
 01/31  20:00:00,809.487559862,28.4082696509,24.1610303992,0.0,249.203635341,299.044362409,460.319791706,453.771052646,6.54873906001
 01/31  21:00:00,648.451282248,28.4082696509,15.7401931963,0.0,149.522181205,249.203635341,525.429858031,518.876525103,6.55333292746
 01/31  22:00:00,620.066094333,28.4082696509,13.0901106095,0.0,149.522181205,249.203635341,540.554472609,538.363039459,2.19143315079
 01/31  23:00:00,349.356678224,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928100213,0.0,2.18928100213
 01/31  24:00:00,299.991919024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917833388,0.0,2.18917833388
 02/01  01:00:00,287.769720998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907583144,0.0,2.18907583144
 02/01  02:00:00,287.769720892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924911778,0.0,2.18924911778
 02/01  03:00:00,302.514026838,0.765924488319,0.214228543288,0.0,24.9203635341,199.362908273,6.86181377245,4.67266696515,2.1891468073
 02/01  04:00:00,317.63529262,1.53184897664,0.891110876743,0.0,24.9203635341,199.362908273,12.1671906894,9.97787090071,2.18931978869
 02/01  05:00:00,337.818249098,1.9148112208,1.64422498727,0.0,24.9203635341,199.362908273,17.6922214769,15.5029110736,2.18931040324
 02/01  06:00:00,379.97674569,1.53184897664,1.68231900537,0.0,49.8407270682,199.362908273,15.7385516466,13.547072299,2.19147934759
 02/01  07:00:00,732.361503577,28.4082696509,213.214324776,0.0,49.8407270682,199.362908273,1075.97569817,1073.78489292,2.1908052464
 02/01  08:00:00,662.466360883,28.4082696509,77.8260359871,0.0,149.522181205,199.362908273,780.959424609,772.223167826,8.7362567836
 02/01  09:00:00,1116.9238254,28.4082696509,13.2098690987,0.0,448.566543614,448.566543614,530.496184727,518.09492649,12.4012582371
 02/01  10:00:00,1093.31035706,28.4082696509,22.2137940051,0.0,448.566543614,448.566543614,454.404095621,440.469014507,13.9350811136
 02/01  11:00:00,1066.5777656,28.4082696509,35.836747557,0.0,448.566543614,448.566543614,393.945467576,380.763295213,13.1821723624
 02/01  12:00:00,1072.52658973,28.4082696509,39.4376170701,0.0,448.566543614,448.566543614,381.317824413,363.698705244,17.6191191692
 02/01  13:00:00,1011.85401744,28.4082696509,31.8980771255,0.0,448.566543614,398.725816546,420.16170059,400.276305374,19.885395216
 02/01  14:00:00,1053.87798154,28.4082696509,26.1750594044,0.0,448.566543614,448.566543614,378.163626298,358.296298962,19.8673273357
 02/01  15:00:00,1047.95278092,28.4082696509,22.2271967675,0.0,448.566543614,448.566543614,379.550967351,366.390615126,13.1603522251
 02/01  16:00:00,1041.86753338,28.4082696509,18.7872636453,0.0,448.566543614,448.566543614,391.8315126,380.866561482,10.9649511175
 02/01  17:00:00,1082.84945895,28.4082696509,13.807429158,0.0,448.566543614,448.566543614,417.61678057,400.01505406,17.6017265092
 02/01  18:00:00,951.982949505,28.4082696509,7.31130365453,0.0,348.885089477,398.725816546,480.228989063,471.472216955,8.75677210797
 02/01  19:00:00,750.619997213,28.4082696509,0.0,0.0,249.203635341,299.044362409,588.397187621,579.655304718,8.74188290249
 02/01  20:00:00,726.225519958,28.4082696509,0.0,0.0,249.203635341,299.044362409,641.586633176,637.21381258,4.37282059584
 02/01  21:00:00,576.796176368,28.4082696509,0.0,0.0,149.522181205,249.203635341,741.182782329,734.630404165,6.55237816426
 02/01  22:00:00,552.373809991,28.4082696509,0.0,0.0,149.522181205,249.203635341,751.463519341,749.272388246,2.19113109548
 02/01  23:00:00,349.356677571,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932527151,0.0,2.18932527151
 02/01  24:00:00,299.991918444,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891664856,0.0,2.1891664856
 02/02  01:00:00,324.561883626,1.9148112208,0.606808399276,0.0,24.9203635341,199.362908273,15.8044601075,13.6151214067,2.18933870073
 02/02  02:00:00,317.607562356,1.53184897664,0.909943089492,0.0,24.9203635341,199.362908273,16.3180940252,14.128787996,2.18930602921
 02/02  03:00:00,325.144044028,1.9148112208,1.27036857659,0.0,24.9203635341,199.362908273,24.9705657231,22.7814327445,2.18913297863
 02/02  04:00:00,317.811331475,1.53184897664,1.16988524138,0.0,24.9203635341,199.362908273,20.9313554089,18.7420485263,2.18930688268
 02/02  05:00:00,471.439871357,13.2299757187,98.164346918,0.0,24.9203635341,199.362908273,87.988032183,85.7987180547,2.18931412832
 02/02  06:00:00,622.424747377,20.3904564731,178.772114638,0.0,49.8407270682,199.362908273,138.963825642,136.772311958,2.19151368496
 02/02  07:00:00,727.317404146,28.4082696509,213.476130006,0.0,49.8407270682,199.362908273,1488.56548211,1484.20418824,4.3612938649
 02/02  08:00:00,509.444254875,28.4082696509,0.0,0.0,149.522181205,199.362908273,1357.30555047,1350.74724297,6.5583075055
 02/02  09:00:00,1048.81831536,28.4082696509,0.0,0.0,448.566543614,448.566543614,976.15033423,962.986615541,13.1637186888
 02/02  10:00:00,1012.09073249,28.4082696509,0.0,0.0,448.566543614,448.566543614,880.784180994,867.607342276,13.1768387184
 02/02  11:00:00,963.204769223,28.4082696509,0.0,0.0,448.566543614,448.566543614,858.777171732,843.397129114,15.3800426183
 02/02  12:00:00,963.058054936,28.4082696509,0.0,0.0,448.566543614,448.566543614,714.024858574,698.606594798,15.4182637759
 02/02  13:00:00,913.205652004,28.4082696509,0.0,0.0,448.566543614,398.725816546,724.583240775,702.48863383,22.0946069445
 02/02  14:00:00,963.043387685,28.4082696509,0.0,0.0,448.566543614,448.566543614,719.571031849,701.912556381,17.658475468
 02/02  15:00:00,963.011590991,28.4082696509,0.0,0.0,448.566543614,448.566543614,695.628500555,682.465103813,13.1633967415
 02/02  16:00:00,963.059942327,28.4082696509,0.0,0.0,448.566543614,448.566543614,734.800194476,721.6457805,13.1544139758
 02/02  17:00:00,1012.00537468,28.4082696509,0.0,0.0,448.566543614,448.566543614,765.393166877,749.990097055,15.4030698214
 02/02  18:00:00,907.746866527,28.4082696509,0.0,0.0,348.885089477,398.725816546,800.162387653,791.406243364,8.75614428899
 02/02  19:00:00,751.312972577,28.4082696509,0.0,0.0,249.203635341,299.044362409,957.025776612,948.282990964,8.74278564762
 02/02  20:00:00,727.057076339,28.4082696509,0.0,0.0,249.203635341,299.044362409,1037.73962065,1033.36734751,4.37227314837
 02/02  21:00:00,577.633058393,28.4082696509,0.0,0.0,149.522181205,249.203635341,1047.05168195,1040.49784519,6.55383676059
 02/02  22:00:00,553.227979765,28.4082696509,0.0,0.0,149.522181205,249.203635341,1047.17174449,1042.80901344,4.36273105121
 02/02  23:00:00,363.8512082,0.574443366239,2.0310686647,0.0,49.8407270682,199.362908273,4.59855572983,2.40932171628,2.18923401354
 02/02  24:00:00,343.988317776,2.2861932765,12.6069151035,0.0,24.9203635341,199.362908273,14.4949550989,12.3056308464,2.18932425242
 02/03  01:00:00,551.702513553,20.7734187173,179.004172624,0.0,24.9203635341,199.362908273,91.8239241902,89.6347605269,2.18916366332
 02/03  02:00:00,508.838240445,16.6187349738,144.181024244,0.0,24.9203635341,199.362908273,101.975418534,101.955418534,0.02
 02/03  03:00:00,550.278961204,20.7734187173,178.243712978,0.0,24.9203635341,199.362908273,151.900865683,149.71152906,2.18933662283
 02/03  04:00:00,503.283496519,16.6187349738,140.833642669,0.0,24.9203635341,199.362908273,158.672130145,156.482841872,2.18928827299
