Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  05:00:00,557.829864868,20.7734187173,175.651232513,0.0,24.9203635341,199.362908273,213.298215327,211.108920545,2.18929478166
 02/03  06:00:00,559.588647666,16.6187349738,136.937941608,0.0,49.8407270682,199.362908273,221.557179276,217.194205286,4.36297399078
 02/03  07:00:00,711.361126724,28.4082696509,213.476036959,0.0,49.8407270682,199.362908273,1763.16572269,1760.97511116,2.19061153456
 02/03  08:00:00,512.557533282,28.4082696509,0.0,0.0,149.522181205,199.362908273,2580.53860962,2573.98176504,6.55684458235
 02/03  09:00:00,1051.37643182,28.4082696509,0.0,0.0,448.566543614,448.566543614,1350.40468462,1337.23872234,13.1659622844
 02/03  10:00:00,1013.49807223,28.4082696509,0.0,0.0,448.566543614,448.566543614,923.776794533,910.597136577,13.1796579555
 02/03  11:00:00,964.091708197,28.4082696509,0.0,0.0,448.566543614,448.566543614,866.931109179,851.555803093,15.375306086
 02/03  12:00:00,963.910618306,28.4082696509,0.0,0.0,448.566543614,448.566543614,875.495395904,857.876081355,17.6193145492
 02/03  13:00:00,913.910247975,28.4082696509,0.0,0.0,448.566543614,398.725816546,839.706507674,819.820482077,19.8860255967
 02/03  14:00:00,963.253778545,28.4082696509,0.0,0.0,448.566543614,448.566543614,623.000734796,603.133293072,19.8674417239
 02/03  15:00:00,962.967143083,28.4082696509,0.0,0.0,448.566543614,448.566543614,517.91185765,506.943419135,10.9684385147
 02/03  16:00:00,962.88099382,28.4082696509,0.0,0.0,448.566543614,448.566543614,505.498101743,492.341198526,13.1569032165
 02/03  17:00:00,1011.67598813,28.4082696509,0.0,0.0,448.566543614,448.566543614,463.247367568,447.845503944,15.4018636238
 02/03  18:00:00,907.381866434,28.4082696509,0.0,0.0,348.885089477,398.725816546,503.658249797,494.805986167,8.85226362947
 02/03  19:00:00,750.945111323,28.4082696509,0.0,0.0,249.203635341,299.044362409,719.871510821,711.223896219,8.64761460229
 02/03  20:00:00,726.669510844,28.4082696509,0.0,0.0,249.203635341,299.044362409,874.439702396,867.890456127,6.54924626961
 02/03  21:00:00,577.33635762,28.4082696509,0.0,0.0,149.522181205,249.203635341,1021.96597741,1015.41368369,6.55229372501
 02/03  22:00:00,553.128609248,28.4082696509,0.0,0.0,149.522181205,249.203635341,1185.96189648,1183.77038316,2.19151331677
 02/03  23:00:00,359.300071233,0.38296224416,1.3983548412,0.0,49.8407270682,199.362908273,3.95767710791,1.76845951083,2.18921759708
 02/03  24:00:00,343.295609329,1.9148112208,7.08900384835,0.0,24.9203635341,199.362908273,13.0658720267,10.8765743803,2.18929764638
 02/04  01:00:00,478.299108162,18.8817678734,164.727985777,0.0,24.9203635341,149.522181205,90.6232398199,88.4342625156,2.18897730425
 02/04  02:00:00,458.922755306,17.001697218,144.123797856,0.0,24.9203635341,149.522181205,106.379393486,104.19021442,2.18917906619
 02/04  03:00:00,497.782430417,20.3904564731,178.140936917,0.0,24.9203635341,149.522181205,161.197738374,159.008442165,2.1892962089
 02/04  04:00:00,455.476546163,17.001697218,141.91597256,0.0,24.9203635341,149.522181205,155.186531305,152.997229401,2.18930190445
 02/04  05:00:00,502.701341487,20.3904564731,172.696553604,0.0,24.9203635341,149.522181205,228.934501261,226.745193698,2.1893075627
 02/04  06:00:00,488.847545872,17.001697218,139.751290372,0.0,24.9203635341,149.522181205,202.095813449,199.904731074,2.19108237438
 02/04  07:00:00,702.852074634,28.4082696509,207.613651299,0.0,49.8407270682,199.362908273,1903.28296238,1901.09232967,2.19063270687
 02/04  08:00:00,412.933785608,28.4082696509,0.0,0.0,49.8407270682,199.362908273,2685.64603023,2681.27949883,4.36653140662
 02/04  09:00:00,652.950712251,28.4082696509,0.0,0.0,249.203635341,249.203635341,1547.25280775,1540.70370647,6.5491012749
 02/04  10:00:00,614.848818574,28.4082696509,0.0,0.0,249.203635341,249.203635341,1021.77360185,1015.2121963,6.56140554652
 02/04  11:00:00,565.187361994,28.4082696509,0.0,0.0,249.203635341,249.203635341,877.021706828,868.284689719,8.73701710873
 02/04  12:00:00,564.63479255,28.4082696509,0.0,0.0,249.203635341,249.203635341,703.975353651,697.408276679,6.5670769713
 02/04  13:00:00,564.330184455,28.4082696509,0.0,0.0,249.203635341,249.203635341,611.994431798,603.255215211,8.73921658714
 02/04  14:00:00,564.152165777,28.4082696509,0.0,0.0,249.203635341,249.203635341,549.405828215,542.847395721,6.55843249372
 02/04  15:00:00,360.370877778,28.4082696509,32.5969379607,0.0,74.7610906023,174.442544739,582.46485212,575.915825058,6.54902706167
 02/04  16:00:00,417.67096871,28.4082696509,43.8190298602,0.0,74.7610906023,174.442544739,554.198563509,549.828475787,4.37008772181
 02/04  17:00:00,395.306218916,28.4082696509,5.85525443656,0.0,74.7610906023,174.442544739,606.343860044,601.972502114,4.37135793023
 02/04  18:00:00,334.45477193,28.4082696509,0.0,0.0,24.9203635341,149.522181205,926.129099407,921.767899557,4.36119985002
 02/04  19:00:00,347.929672768,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056434319,0.0,2.19056434319
 02/04  20:00:00,345.818431087,1.14888673248,0.531953209854,0.0,24.9203635341,149.522181205,6.24518023524,4.05451382415,2.19066641109
 02/04  21:00:00,471.364031472,13.2299757187,82.793501617,0.0,24.9203635341,149.522181205,40.6400454286,38.449280702,2.19076472658
 02/04  22:00:00,521.729831682,16.6187349738,145.319387616,0.0,24.9203635341,149.522181205,74.821586768,70.4571891198,4.36439764826
 02/04  23:00:00,538.177640567,20.7734187173,179.167967668,0.0,24.9203635341,149.522181205,118.530519413,116.341213106,2.18930630712
 02/04  24:00:00,469.972357948,16.6187349738,144.313162441,0.0,24.9203635341,149.522181205,119.50204762,117.312735686,2.18931193384
 02/05  01:00:00,500.130136672,20.7734187173,178.623402673,0.0,24.9203635341,149.522181205,165.383427698,163.194921661,2.18850603703
 02/05  02:00:00,453.55915559,16.6187349738,140.778183935,0.0,24.9203635341,149.522181205,169.865343797,169.845343797,0.02
 02/05  03:00:00,502.785467363,21.7424819524,180.509666789,0.0,24.9203635341,149.522181205,228.753868663,226.565301865,2.18856679745
 02/05  04:00:00,465.200073717,18.4823181182,150.021207859,0.0,24.9203635341,149.522181205,239.898455969,237.709872769,2.1885832002
 02/05  05:00:00,514.063214857,22.2642852328,179.844658921,0.0,24.9203635341,149.522181205,307.341093324,305.152494648,2.18859867572
 02/05  06:00:00,499.956242324,18.4823181182,148.183295913,0.0,24.9203635341,149.522181205,308.929382151,306.738626142,2.19075600977
 02/05  07:00:00,587.392978334,22.2642852328,177.209809484,0.0,24.9203635341,149.522181205,340.465868051,338.277283117,2.18858493325
 02/05  08:00:00,533.662286246,18.4823181182,146.87767711,0.0,24.9203635341,149.522181205,216.299068405,216.279068405,0.02
 02/05  09:00:00,557.135939201,21.1461353462,170.245201183,0.0,24.9203635341,149.522181205,150.669489228,148.480888889,2.18860033913
 02/05  10:00:00,489.649837686,16.6187349738,141.978613754,0.0,24.9203635341,149.522181205,80.0907057796,77.9021352295,2.18857055017
 02/05  11:00:00,498.364120391,20.0190744174,184.628628919,0.0,24.9203635341,149.522181205,69.9271869018,67.7386009039,2.18858599785
 02/05  12:00:00,267.443400868,1.53184897664,2.32621679081,0.0,24.9203635341,149.522181205,15.1461077544,12.9562512766,2.18985647781
 02/05  13:00:00,282.704549731,1.9148112208,4.04193595739,0.0,24.9203635341,149.522181205,15.6684673143,13.4784266806,2.19004063368
 02/05  14:00:00,244.534507038,1.53184897664,4.5654372678,0.0,24.9203635341,149.522181205,14.8135459047,10.4491150313,4.36443087336
 02/05  15:00:00,266.502242765,1.9148112208,6.67080210387,0.0,24.9203635341,149.522181205,14.6242475968,12.4341978758,2.19004972102
 02/05  16:00:00,271.087055026,1.53184897664,5.84140566993,0.0,24.9203635341,149.522181205,12.3465404627,10.1579974154,2.18854304729
 02/05  17:00:00,335.244376288,1.9148112208,7.56645685828,0.0,24.9203635341,149.522181205,13.2427802058,13.2227802058,0.02
 02/05  18:00:00,365.744697665,1.53184897664,6.38106888086,0.0,24.9203635341,149.522181205,13.4847542833,11.2962259125,2.1885283708
 02/05  19:00:00,423.372296541,1.9148112208,7.75920742306,0.0,24.9203635341,149.522181205,17.3146015935,15.1260125159,2.18858907759
 02/05  20:00:00,383.64769655,1.53184897664,6.02007407997,0.0,24.9203635341,149.522181205,15.0914550501,12.9028805693,2.18857448082
 02/05  21:00:00,398.307115097,1.9148112208,7.15793000573,0.0,24.9203635341,149.522181205,16.5600502273,16.5400502273,0.02
 02/05  22:00:00,358.981723507,1.53184897664,5.80700627397,0.0,24.9203635341,149.522181205,18.1047385264,13.7433283545,4.36141017189
 02/05  23:00:00,349.292876472,1.9148112208,7.0415910547,0.0,24.9203635341,149.522181205,17.5819483753,17.5619483753,0.02
 02/05  24:00:00,310.127608037,1.53184897664,5.84637462354,0.0,24.9203635341,149.522181205,16.5227464516,14.3342636062,2.18848284546
 02/06  01:00:00,365.382525506,1.9148112208,9.85897169704,0.0,24.9203635341,199.362908273,18.2083745384,16.0192776777,2.1890968607
 02/06  02:00:00,352.911319118,1.53184897664,10.80887503,0.0,24.9203635341,199.362908273,15.3399289423,13.1506620535,2.18926688885
 02/06  03:00:00,367.173174864,1.9148112208,11.5280831825,0.0,24.9203635341,199.362908273,19.1806161515,16.9914566084,2.18915954308
 02/06  04:00:00,350.625465622,1.53184897664,8.56051322636,0.0,24.9203635341,199.362908273,16.3410309587,14.151703007,2.18932795165
 02/06  05:00:00,377.158703103,1.9148112208,9.33695656003,0.0,24.9203635341,199.362908273,20.0902293744,17.90093753,2.18929184434
 02/06  06:00:00,406.926355999,1.53184897664,7.50155292875,0.0,49.8407270682,199.362908273,15.9449740236,13.7535018936,2.19147212999
 02/06  07:00:00,819.324249613,28.4082696509,299.277423393,0.0,49.8407270682,199.362908273,1683.16749025,1678.80613839,4.36135185972
 02/06  08:00:00,858.515179783,28.4082696509,259.073386636,0.0,149.522181205,199.362908273,1217.74887305,1211.19147167,6.557401379
 02/06  09:00:00,1414.14977175,28.4082696509,270.441845958,0.0,448.566543614,448.566543614,646.522258289,633.361190251,13.1610680387
 02/06  10:00:00,1432.55308022,28.4082696509,323.42370585,0.0,448.566543614,448.566543614,506.60985763,493.435291378,13.1745662528
 02/06  11:00:00,1427.08192974,28.4082696509,368.514876403,0.0,448.566543614,448.566543614,400.655811801,387.472833786,13.1829780152
 02/06  12:00:00,1441.91853062,28.4082696509,384.505723571,0.0,448.566543614,448.566543614,330.455897792,312.838546655,17.6173511367
 02/06  13:00:00,1394.63122281,28.4082696509,387.631383555,0.0,448.566543614,398.725816546,382.056250321,362.170716041,19.8855342802
 02/06  14:00:00,1448.79381977,28.4082696509,391.803110172,0.0,448.566543614,448.566543614,228.334431476,208.467316001,19.8671154746
 02/06  15:00:00,1457.23535738,28.4082696509,398.912437862,0.0,448.566543614,448.566543614,195.379328973,182.219092199,13.1602367741
 02/06  16:00:00,1460.53889717,28.4082696509,400.688411957,0.0,448.566543614,448.566543614,182.928638818,171.963902125,10.9647366924
 02/06  17:00:00,1511.16730141,28.4082696509,401.600584028,0.0,448.566543614,448.566543614,175.098970644,157.498013344,17.6009573003
 02/06  18:00:00,1401.20473941,28.4082696509,396.199147144,0.0,348.885089477,398.725816546,229.941950161,221.185530956,8.75641920469
 02/06  19:00:00,1235.80450883,28.4082696509,388.227043345,0.0,249.203635341,299.044362409,382.09923063,373.357732153,8.74149847724
 02/06  20:00:00,1203.95916808,28.4082696509,381.543325587,0.0,249.203635341,299.044362409,398.707314463,394.334691305,4.37262315791
 02/06  21:00:00,1050.32674834,28.4082696509,377.575118927,0.0,149.522181205,249.203635341,531.018728733,524.465827927,6.55290080575
 02/06  22:00:00,1021.00630305,28.4082696509,373.404990196,0.0,149.522181205,249.203635341,548.248956726,546.057510636,2.19144609009
 02/06  23:00:00,349.356675233,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925759382,0.0,2.18925759382
 02/06  24:00:00,299.991916197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903234679,0.0,2.18903234679
 02/07  01:00:00,287.769717748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922597605,0.0,2.18922597605
 02/07  02:00:00,287.76971784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911880567,0.0,2.18911880567
 02/07  03:00:00,287.769717902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928618962,0.0,2.18928618962
 02/07  04:00:00,287.769717889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917897706,0.0,2.18917897706
 02/07  05:00:00,299.991915794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907172668,0.0,2.18907172668
 02/07  06:00:00,349.358023703,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145149583,0.0,2.19145149583
 02/07  07:00:00,885.808595449,28.4082696509,362.515616028,0.0,49.8407270682,199.362908273,749.49744454,745.135925792,4.36151874727
 02/07  08:00:00,963.072233006,28.4082696509,360.142123337,0.0,149.522181205,199.362908273,629.388217432,622.83047728,6.55774015276
 02/07  09:00:00,1515.29404578,28.4082696509,371.927640301,0.0,448.566543614,448.566543614,198.733456753,185.570925268,13.1625314847
 02/07  10:00:00,1497.85523015,28.4082696509,390.091136763,0.0,448.566543614,448.566543614,150.962847308,137.784852035,13.1779952721
 02/07  11:00:00,1470.65023789,28.4474159299,409.116607555,0.0,448.566543614,448.566543614,80.4517571311,67.2682882462,13.1834688849
 02/07  12:00:00,1494.90912551,29.0992284802,430.687187278,0.0,448.566543614,448.566543614,71.3272766208,53.709439308,17.6178373128
 02/07  13:00:00,1456.25303073,29.8327981376,440.589970764,0.0,448.566543614,398.725816546,91.3983009187,71.512316053,19.8859848657
 02/07  14:00:00,1517.93738224,30.4322971633,451.56231186,0.0,448.566543614,448.566543614,51.4639708599,31.5965172417,19.8674536182
 02/07  15:00:00,1526.75957664,28.6970635914,461.158664169,0.0,448.566543614,448.566543614,29.148286735,15.987819153,13.160467582
 02/07  16:00:00,1520.75988653,28.4082696509,455.334148661,0.0,448.566543614,448.566543614,33.4924550703,22.5275606577,10.9648944127
 02/07  17:00:00,1561.25816849,28.4115208323,446.951783473,0.0,448.566543614,448.566543614,33.1906319734,15.5895376311,17.6010943423
 02/07  18:00:00,1443.83563996,28.4082696509,434.200857927,0.0,348.885089477,398.725816546,40.0790218937,31.3220776774,8.75694421634
 02/07  19:00:00,1269.88764797,28.4082696509,418.296045303,0.0,249.203635341,299.044362409,123.681430991,114.939334019,8.74209697165
 02/07  20:00:00,1230.43050638,28.4082696509,404.844342899,0.0,249.203635341,299.044362409,151.293586148,146.920932886,4.37265326175
 02/07  21:00:00,1065.39400804,28.4082696509,390.433287358,0.0,149.522181205,249.203635341,199.628041039,193.076068701,6.55197233867
 02/07  22:00:00,1030.56796133,28.4082696509,381.055771924,0.0,149.522181205,249.203635341,225.082402802,222.890943112,2.19145968988
 02/07  23:00:00,349.356674616,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931732309,0.0,2.18931732309
 02/07  24:00:00,299.99191556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907149935,0.0,2.18907149935
 02/08  01:00:00,287.769717084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923757631,0.0,2.18923757631
 02/08  02:00:00,287.769717161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912928468,0.0,2.18912928468
 02/08  03:00:00,287.769717245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929531292,0.0,2.18929531292
 02/08  04:00:00,287.769717216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918697422,0.0,2.18918697422
 02/08  05:00:00,299.991915111,0.0,0.0,0.0,24.9203635341,199.362908273,2.189078592,0.0,2.189078592
 02/08  06:00:00,349.358022657,0.0,0.0,0.0,49.8407270682,199.362908273,2.1914552662,0.0,2.1914552662
 02/08  07:00:00,906.017915689,28.4082696509,377.52277702,0.0,49.8407270682,199.362908273,408.349218259,403.987694753,4.36152350654
 02/08  08:00:00,979.240741041,28.4082696509,373.880272448,0.0,149.522181205,199.362908273,346.050306659,339.492589421,6.55771723803
 02/08  09:00:00,1544.89563523,28.4082696509,397.593657856,0.0,448.566543614,448.566543614,141.308123936,128.146006078,13.1621178577
 02/08  10:00:00,1556.6984643,28.4082696509,442.351198914,0.0,448.566543614,448.566543614,102.79716865,89.6222540081,13.1749146415
 02/08  11:00:00,1548.14604512,28.4082696509,480.840366292,0.0,448.566543614,448.566543614,55.8705110007,42.6872849721,13.1832260286
 02/08  12:00:00,1564.49069108,28.4149576701,496.310739409,0.0,448.566543614,448.566543614,36.5899825722,18.972568833,17.6174137393
 02/08  13:00:00,1512.61587513,28.4330688511,494.563919717,0.0,448.566543614,398.725816546,39.7416556636,19.8563391926,19.885316471
 02/08  14:00:00,1546.56211215,28.4123901927,479.563349954,0.0,448.566543614,448.566543614,23.5977911729,3.73109394771,19.8666972252
 02/08  15:00:00,1549.60616869,28.4342906383,481.543147153,0.0,448.566543614,448.566543614,13.2241342492,0.0641599356719,13.1599743136
 02/08  16:00:00,1556.16238544,28.461132642,487.523589311,0.0,448.566543614,448.566543614,10.9644536417,0.0,10.9644536417
 02/08  17:00:00,1598.0358674,28.4091714414,480.758340462,0.0,448.566543614,448.566543614,17.6002650874,0.0,17.6002650874
 02/08  18:00:00,1480.12825758,28.4082696509,467.629367496,0.0,348.885089477,398.725816546,20.2313057656,11.4734620135,8.75784375208
 02/08  19:00:00,1312.42929621,28.4082696509,457.746439563,0.0,249.203635341,299.044362409,65.3192828258,58.7575830849,6.5616997409
 02/08  20:00:00,1272.63181607,28.4082696509,444.002332424,0.0,249.203635341,299.044362409,87.9785195264,81.4294567326,6.54906279389
 02/08  21:00:00,1105.8892162,28.4082696509,427.709059559,0.0,149.522181205,249.203635341,136.200439744,129.646963855,6.55347588969
 02/08  22:00:00,1070.09482038,28.4082696509,417.74810319,0.0,149.522181205,249.203635341,160.161577231,157.970220759,2.19135647132
 02/08  23:00:00,349.356673989,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928343803,0.0,2.18928343803
 02/08  24:00:00,299.991914878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924226039,0.0,2.18924226039
 02/09  01:00:00,287.769716414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913240045,0.0,2.18913240045
 02/09  02:00:00,287.769716513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929703529,0.0,2.18929703529
 02/09  03:00:00,287.76971648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918750627,0.0,2.18918750627
 02/09  04:00:00,287.769716573,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890779225,0.0,2.1890779225
 02/09  05:00:00,299.991914332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924260847,0.0,2.18924260847
 02/09  06:00:00,349.358021223,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134136966,0.0,2.19134136966
 02/09  07:00:00,980.354899829,28.4082696509,447.947054109,0.0,49.8407270682,199.362908273,220.80134138,216.439973931,4.36136744938
 02/09  08:00:00,1062.17031624,28.4082696509,460.111359119,0.0,149.522181205,199.362908273,221.060389301,214.503054349,6.55733495208
 02/09  09:00:00,1619.90738932,28.4082696509,468.766446843,0.0,448.566543614,448.566543614,96.2993255292,83.1374865356,13.1618389937
 02/09  10:00:00,1599.75278498,28.4082696509,483.146086493,0.0,448.566543614,448.566543614,75.3303083535,62.1563353929,13.1739729606
 02/09  11:00:00,1553.99431837,28.4082696509,485.430246049,0.0,448.566543614,448.566543614,49.9802563485,36.7980529167,13.1822034318
 02/09  12:00:00,1571.14203789,28.4082696509,502.279075375,0.0,448.566543614,448.566543614,45.4129818989,27.7946340083,17.6183478906
 02/09  13:00:00,1536.52859372,28.4082696509,517.51082244,0.0,448.566543614,398.725816546,35.5806463874,15.6971415369,19.8835048506
 02/09  14:00:00,1590.52078361,28.4082696509,521.67468129,0.0,448.566543614,448.566543614,20.6264164585,0.761602206408,19.8648142521
 02/09  15:00:00,1587.4731184,28.4082696509,518.636035477,0.0,448.566543614,448.566543614,13.880122288,0.7213874871,13.1587348009
 02/09  16:00:00,1587.11779401,28.4082696509,518.28124745,0.0,448.566543614,448.566543614,11.5568560235,0.591742489825,10.9651135337
 02/09  17:00:00,1638.74135418,28.4082696509,521.009595904,0.0,448.566543614,448.566543614,18.0032557474,2.60044538246,15.402810365
 02/09  18:00:00,1535.95597946,28.4082696509,522.533311821,0.0,348.885089477,398.725816546,28.3088759702,17.3676293293,10.9412466409
 02/09  19:00:00,1367.83169702,28.4082696509,511.062064185,0.0,249.203635341,299.044362409,67.5004666988,60.9388997163,6.56156698246
 02/09  20:00:00,1320.16635825,28.4082696509,488.870816131,0.0,249.203635341,299.044362409,78.8024644748,72.2532975173,6.54916695742
 02/09  21:00:00,1157.25337152,28.4082696509,476.382527363,0.0,149.522181205,249.203635341,101.139559202,94.5859065625,6.55365263956
 02/09  22:00:00,1136.04310865,28.4082696509,480.068298059,0.0,149.522181205,249.203635341,109.380469052,107.189333512,2.19113553997
 02/09  23:00:00,349.356673491,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926831509,0.0,2.18926831509
 02/09  24:00:00,299.991914384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929481323,0.0,2.18929481323
 02/10  01:00:00,287.769715744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918347227,0.0,2.18918347227
 02/10  02:00:00,287.76971583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907265967,0.0,2.18907265967
 02/10  03:00:00,287.769715771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923589074,0.0,2.18923589074
 02/10  04:00:00,287.769715773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912501068,0.0,2.18912501068
 02/10  05:00:00,299.991913601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928802105,0.0,2.18928802105
 02/10  06:00:00,349.358019968,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110892488,0.0,2.19110892488
 02/10  07:00:00,1028.10709128,28.657291828,494.518471859,0.0,49.8407270682,199.362908273,149.49140475,147.300741505,2.19066324494
 02/10  08:00:00,1099.18588444,28.4082696509,494.425966569,0.0,149.522181205,199.362908273,158.781125651,150.044994896,8.73613075473
 02/10  09:00:00,1657.33267696,28.4082696509,503.979590583,0.0,448.566543614,448.566543614,66.5727443712,55.6022060027,10.9705383685
 02/10  10:00:00,1634.87853974,28.4082696509,517.127870322,0.0,448.566543614,448.566543614,47.4030994009,32.0353714946,15.3677279063
 02/10  11:00:00,1585.26364494,28.4082696509,516.417781499,0.0,448.566543614,448.566543614,22.8149787252,9.63463283674,13.1803458885
 02/10  12:00:00,1580.70576005,28.4088146898,511.8617109,0.0,448.566543614,448.566543614,19.1339145006,1.51571997259,17.618194528
 02/10  13:00:00,1532.50660139,28.6045362012,513.303505353,0.0,448.566543614,398.725816546,20.8057633076,0.922440642612,19.883322665
 02/10  14:00:00,1576.73575633,30.1031387237,506.195354984,0.0,448.566543614,448.566543614,19.8638338364,0.0,19.8638338364
 02/10  15:00:00,1574.02888448,29.3421274506,504.258481163,0.0,448.566543614,448.566543614,13.1566697593,0.0,13.1566697593
 02/10  16:00:00,1577.5890014,28.7279064869,508.433268258,0.0,448.566543614,448.566543614,10.9671074377,0.0,10.9671074377
 02/10  17:00:00,1629.99799163,28.6976995813,511.978732783,0.0,448.566543614,448.566543614,15.4024089982,0.0,15.4024089982
 02/10  18:00:00,1521.45306581,28.4891559549,516.506022305,0.0,348.885089477,398.725816546,10.9416068927,0.0,10.9416068927
 02/10  19:00:00,1375.17764368,28.4082696509,518.404679107,0.0,249.203635341,299.044362409,20.1258713342,13.5643527361,6.56151859807
 02/10  20:00:00,1332.07757124,28.4082696509,499.768257387,0.0,249.203635341,299.044362409,45.5259811775,38.9771574205,6.54882375694
 02/10  21:00:00,1171.31900193,28.4082696509,488.894738874,0.0,149.522181205,249.203635341,72.8896863514,66.337151871,6.55253448041
 02/10  22:00:00,1149.43875258,28.4082696509,492.11728135,0.0,149.522181205,249.203635341,77.2885500506,75.097361981,2.19118806961
 02/10  23:00:00,349.356672824,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931314488,0.0,2.18931314488
 02/10  24:00:00,299.991913596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920221049,0.0,2.18920221049
 02/11  01:00:00,237.928987916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908921661,0.0,2.18908921661
 02/11  02:00:00,237.928987865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925080562,0.0,2.18925080562
 02/11  03:00:00,237.928987813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913856124,0.0,2.18913856124
 02/11  04:00:00,237.928987845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929991318,0.0,2.18929991318
 02/11  05:00:00,250.151185493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918762843,0.0,2.18918762843
 02/11  06:00:00,274.596928147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114834264,0.0,2.19114834264
 02/11  07:00:00,1012.48290021,28.9715974514,478.57271986,0.0,49.8407270682,199.362908273,109.866823876,107.67617213,2.19065174609
 02/11  08:00:00,921.429491779,28.4082696509,419.938074836,0.0,49.8407270682,199.362908273,151.148025771,146.781508776,4.36651699445
 02/11  09:00:00,1153.05922584,28.4082696509,403.207857922,0.0,249.203635341,249.203635341,105.289415593,98.7404566246,6.54895896834
 02/11  10:00:00,1097.6777137,28.4082696509,385.243265399,0.0,249.203635341,249.203635341,98.5386492305,91.9775396522,6.56110957836
 02/11  11:00:00,992.31759823,28.4082696509,323.981010413,0.0,249.203635341,249.203635341,93.4148753772,86.8569607489,6.55791462829
 02/11  12:00:00,962.119825706,28.4082696509,302.387735442,0.0,249.203635341,249.203635341,92.7785820896,84.0301206293,8.74846146037
 02/11  13:00:00,956.247246296,28.4082696509,296.406109259,0.0,249.203635341,249.203635341,91.2462386702,82.5057884926,8.74045017761
 02/11  14:00:00,965.551403735,28.768954347,304.929095012,0.0,249.203635341,249.203635341,59.4021248347,52.8443738088,6.55775102587
 02/11  15:00:00,721.845558002,28.4154983737,310.796531362,0.0,74.7610906023,174.442544739,59.9938704647,55.6214038844,4.37246658024
 02/11  16:00:00,722.529891392,28.4082696509,311.741125694,0.0,74.7610906023,174.442544739,65.6416950652,59.0969787365,6.54471632869
 02/11  17:00:00,771.971036245,28.4082696509,312.350864902,0.0,74.7610906023,174.442544739,75.8544100942,71.4836027423,4.37080735189
 02/11  18:00:00,728.96471976,28.4082696509,307.835998168,0.0,24.9203635341,149.522181205,113.239517352,111.04904166,2.19047569201
 02/11  19:00:00,347.929666544,0.0,0.0,0.0,24.9203635341,149.522181205,4.36137505671,0.0,4.36137505671
 02/11  20:00:00,323.485270455,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074833506,0.0,2.19074833506
 02/11  21:00:00,323.485270151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046925126,0.0,2.19046925126
 02/11  22:00:00,299.04177365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36433828663,0.0,4.36433828663
 02/11  23:00:00,274.595581154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910090526,0.0,2.18910090526
 02/11  24:00:00,250.151185523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926224469,0.0,2.18926224469
 02/12  01:00:00,237.928537612,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  02:00:00,237.928537993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840524855,0.0,2.18840524855
 02/12  03:00:00,237.928538295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845720829,0.0,2.18845720829
 02/12  04:00:00,237.928538226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850899899,0.0,2.18850899899
 02/12  05:00:00,250.15073558,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  06:00:00,274.596478196,0.0,0.0,0.0,24.9203635341,149.522181205,4.36121585093,0.0,4.36121585093
 02/12  07:00:00,323.483922336,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883912749,0.0,2.1883912749
 02/12  08:00:00,296.666317834,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  09:00:00,296.666318373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855621974,0.0,2.18855621974
 02/12  10:00:00,259.99972507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849456745,0.0,2.18849456745
 02/12  11:00:00,211.110933631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854611027,0.0,2.18854611027
 02/12  12:00:00,211.111831395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976034711,0.0,2.18976034711
 02/12  13:00:00,211.111831235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993262838,0.0,2.18993262838
 02/12  14:00:00,211.113177534,0.0,0.0,0.0,24.9203635341,149.522181205,2.19193789797,0.0,2.19193789797
 02/12  15:00:00,211.111831631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984977718,0.0,2.18984977718
 02/12  16:00:00,211.110933518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856406439,0.0,2.18856406439
 02/12  17:00:00,259.999725162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839022592,0.0,2.18839022592
 02/12  18:00:00,296.666318602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844197615,0.0,2.18844197615
 02/12  19:00:00,347.928318247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849362029,0.0,2.18849362029
 02/12  20:00:00,323.483922308,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  21:00:00,323.48392277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854516898,0.0,2.18854516898
 02/12  22:00:00,299.040873818,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904760881,0.0,2.1904760881
 02/12  23:00:00,274.595131575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837822798,0.0,2.18837822798
 02/12  24:00:00,250.150736206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843000552,0.0,2.18843000552
 02/13  01:00:00,287.769713221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912583044,0.0,2.18912583044
 02/13  02:00:00,287.769713232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928374361,0.0,2.18928374361
 02/13  03:00:00,287.769713102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916846595,0.0,2.18916846595
 02/13  04:00:00,287.769713135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905311398,0.0,2.18905311398
 02/13  05:00:00,299.991910784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921108416,0.0,2.18921108416
 02/13  06:00:00,364.47501861,0.38296224416,1.57481053835,0.0,49.8407270682,199.362908273,4.54389812231,2.35273387384,2.19116424846
 02/13  07:00:00,775.965961609,28.4082696509,252.685411788,0.0,49.8407270682,199.362908273,855.444000609,853.253335404,2.19066520478
 02/13  08:00:00,690.96764636,28.4082696509,100.017027526,0.0,149.522181205,199.362908273,541.478768974,534.920932651,6.55783632324
 02/13  09:00:00,1239.03960785,28.4082696509,98.7108792009,0.0,448.566543614,448.566543614,222.52872707,209.361726329,13.1670007412
 02/13  10:00:00,1350.72218364,28.4082696509,245.44761005,0.0,448.566543614,448.566543614,138.464786594,125.190445324,13.2743412692
 02/13  11:00:00,1354.5194681,28.4082696509,296.741020795,0.0,448.566543614,448.566543614,107.291480961,92.0129116438,15.2785693172
 02/13  12:00:00,1364.04736329,28.6448841,305.215692945,0.0,448.566543614,448.566543614,85.8401306046,68.2230355362,17.6170950684
 02/13  13:00:00,1318.33779782,30.2332756575,307.366944538,0.0,448.566543614,398.725816546,87.5245136389,67.6409055735,19.8836080653
 02/13  14:00:00,1377.01649146,30.727186595,315.390946537,0.0,448.566543614,448.566543614,40.8614527518,20.9984219364,19.8630308154
 02/13  15:00:00,1391.17221363,31.3580076739,328.406878604,0.0,448.566543614,448.566543614,14.0942927075,3.12366237088,10.9706303366
 02/13  16:00:00,1404.53535298,31.0715702448,341.883340867,0.0,448.566543614,448.566543614,15.3749221446,2.2212588009,13.1536633437
 02/13  17:00:00,1448.99329831,29.7754353561,338.964203669,0.0,448.566543614,448.566543614,21.3807581249,5.97974975335,15.4010083716
 02/13  18:00:00,1317.57530735,28.4828439884,322.280393391,0.0,348.885089477,398.725816546,35.3843434443,26.6279412906,8.75640215369
 02/13  19:00:00,1151.83905943,28.4082696509,305.775843728,0.0,249.203635341,299.044362409,114.86011929,106.118129272,8.74199001805
 02/13  20:00:00,1115.72901551,28.4082696509,295.039012974,0.0,249.203635341,299.044362409,159.28420827,154.911766036,4.3724422341
 02/13  21:00:00,925.143251029,28.4082696509,254.464142038,0.0,149.522181205,249.203635341,213.222291413,206.669495456,6.55279595676
 02/13  22:00:00,884.147679633,28.4082696509,238.162771551,0.0,149.522181205,249.203635341,233.636522168,229.274019995,4.36250217383
 02/13  23:00:00,349.356670017,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904566268,0.0,2.18904566268
 02/13  24:00:00,299.991910854,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/14  01:00:00,287.769711985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920188598,0.0,2.18920188598
 02/14  02:00:00,287.769712062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908501243,0.0,2.18908501243
 02/14  03:00:00,287.769712085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924105097,0.0,2.18924105097
 02/14  04:00:00,287.769712101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912407385,0.0,2.18912407385
 02/14  05:00:00,299.991909981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927990049,0.0,2.18927990049
 02/14  06:00:00,349.358014764,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623398286,0.0,4.3623398286
 02/14  07:00:00,823.432683746,28.4082696509,299.214474449,0.0,49.8407270682,199.362908273,459.034684032,456.84415623,2.1905278028
 02/14  08:00:00,880.956489337,28.4082696509,287.509345731,0.0,149.522181205,199.362908273,310.687142088,304.12914439,6.55799769718
 02/14  09:00:00,1485.89694254,28.4082696509,331.438497308,0.0,448.566543614,448.566543614,118.646949914,105.483236861,13.1637130532
 02/14  10:00:00,1488.16587811,28.4082696509,373.313452193,0.0,448.566543614,448.566543614,79.3936365838,66.2183673608,13.1752692229
 02/14  11:00:00,1472.32877451,28.4082696509,409.336956978,0.0,448.566543614,448.566543614,53.9240877372,40.7419328385,13.1821548988
 02/14  12:00:00,1497.77902765,28.9663398453,431.56897345,0.0,448.566543614,448.566543614,35.5050830828,17.8875437564,17.6175393264
 02/14  13:00:00,1463.42820437,30.8605174861,443.512938743,0.0,448.566543614,398.725816546,40.4509420157,20.5694426945,19.8814993212
 02/14  14:00:00,1540.139275,32.8696224563,467.66433608,0.0,448.566543614,448.566543614,21.1932165785,1.33103082618,19.8621857523
 02/14  15:00:00,1557.1049058,33.0660295505,483.620635821,0.0,448.566543614,448.566543614,13.1570425796,0.0,13.1570425796
 02/14  16:00:00,1558.64427746,32.5745302088,485.641941199,0.0,448.566543614,448.566543614,10.9666489776,0.0,10.9666489776
 02/14  17:00:00,1604.54368176,31.985176211,483.236978993,0.0,448.566543614,448.566543614,15.3998721379,0.0,15.3998721379
 02/14  18:00:00,1473.98284911,29.6100193269,467.914938186,0.0,348.885089477,398.725816546,10.9700903959,0.0289248827831,10.9411655131
 02/14  19:00:00,1311.06213808,28.4082696509,455.137054253,0.0,249.203635341,299.044362409,20.7185484481,14.1571987309,6.56134971713
 02/14  20:00:00,1275.29048151,28.4082696509,445.121547322,0.0,249.203635341,299.044362409,36.6978890306,30.1492544481,6.54863458248
 02/14  21:00:00,1122.84854032,28.4082696509,442.678298038,0.0,149.522181205,249.203635341,81.6023101107,75.0500449801,6.55226513059
 02/14  22:00:00,1093.27817102,28.4082696509,438.60338058,0.0,149.522181205,249.203635341,100.236562609,98.0454507574,2.1911118515
 02/14  23:00:00,349.356669036,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923867134,0.0,2.18923867134
 02/14  24:00:00,299.991909909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912156082,0.0,2.18912156082
 02/15  01:00:00,287.769711088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927449262,0.0,2.18927449262
 02/15  02:00:00,287.769710984,0.0,0.0,0.0,24.9203635341,199.362908273,2.189155846,0.0,2.189155846
 02/15  03:00:00,287.769711044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903710654,0.0,2.18903710654
 02/15  04:00:00,287.769710882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919113102,0.0,2.18919113102
 02/15  05:00:00,299.991908671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907233006,0.0,2.18907233006
 02/15  06:00:00,349.358012716,0.0,0.0,0.0,49.8407270682,199.362908273,2.19143282837,0.0,2.19143282837
 02/15  07:00:00,991.232590855,29.1346508096,457.440098269,0.0,49.8407270682,199.362908273,129.554674164,127.36415932,2.19051484406
 02/15  08:00:00,1059.05771581,28.4082696509,456.15121061,0.0,149.522181205,199.362908273,135.936058332,129.378764893,6.55729343898
 02/15  09:00:00,1597.43825246,28.4082696509,446.2782472,0.0,448.566543614,448.566543614,48.198954252,35.0333397332,13.1656145188
 02/15  10:00:00,1560.52178122,28.4082696509,444.376481619,0.0,448.566543614,448.566543614,32.3741224673,19.1956546913,13.178467776
 02/15  11:00:00,1503.15255727,28.4183336881,435.429299844,0.0,448.566543614,448.566543614,31.1112802498,15.7353112393,15.3759690105
 02/15  12:00:00,1488.85771894,30.6722076156,419.772947582,0.0,448.566543614,448.566543614,22.2231620325,6.80654785391,15.4166141785
 02/15  13:00:00,1417.77839024,32.2679387447,397.582371234,0.0,448.566543614,398.725816546,27.0810433428,4.99170774792,22.0893355949
 02/15  14:00:00,1467.17709595,32.8473157038,393.89254037,0.0,448.566543614,448.566543614,17.6937952378,0.0372088188969,17.6565864189
 02/15  15:00:00,1461.34134849,33.4870201886,388.52862957,0.0,448.566543614,448.566543614,13.160646179,0.0,13.160646179
 02/15  16:00:00,1451.17475271,33.2855545142,384.120291137,0.0,448.566543614,448.566543614,10.9630299303,0.0,10.9630299303
 02/15  17:00:00,1485.31253002,32.7187262832,370.114189962,0.0,448.566543614,448.566543614,17.5995105139,0.0,17.5995105139
 02/15  18:00:00,1344.64533847,29.4967186686,346.064267622,0.0,348.885089477,398.725816546,9.64043675854,0.884635586818,8.75580117172
 02/15  19:00:00,1169.36081481,28.4082696509,320.959686275,0.0,249.203635341,299.044362409,27.1804136815,20.6188147306,6.56159895095
 02/15  20:00:00,1132.35219183,28.4082696509,309.169409093,0.0,249.203635341,299.044362409,42.0787961503,35.5300320279,6.54876412246
 02/15  21:00:00,972.451764443,28.4082696509,299.297959781,0.0,149.522181205,249.203635341,86.4515872358,79.8977045652,6.55388267057
 02/15  22:00:00,937.314094203,28.4082696509,289.194954033,0.0,149.522181205,249.203635341,116.118140488,113.926908562,2.19123192559
 02/15  23:00:00,349.356667853,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923025125,0.0,2.18923025125
 02/15  24:00:00,299.991908749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911052662,0.0,2.18911052662
 02/16  01:00:00,287.769709924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926180277,0.0,2.18926180277
 02/16  02:00:00,287.769709907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914133565,0.0,2.18914133565
 02/16  03:00:00,287.769710027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929297204,0.0,2.18929297204
 02/16  04:00:00,287.769709923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917241378,0.0,2.18917241378
 02/16  05:00:00,299.991907791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905177481,0.0,2.18905177481
 02/16  06:00:00,349.358010587,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112195027,0.0,2.19112195027
 02/16  07:00:00,779.235863197,29.3930727102,253.141191552,0.0,49.8407270682,199.362908273,441.271053388,437.922469045,3.3485843431
 02/16  08:00:00,714.352379842,28.4082696509,134.996693879,0.0,149.522181205,199.362908273,337.055369458,329.482721196,7.57264826168
 02/16  09:00:00,1220.23306703,28.4082696509,101.454608756,0.0,448.566543614,448.566543614,161.090831118,150.1187025,10.9721286183
 02/16  10:00:00,1216.86814402,28.4082696509,127.45102802,0.0,448.566543614,448.566543614,140.416778502,125.049210959,15.3675675431
 02/16  11:00:00,1213.39148123,28.6738257018,161.653376857,0.0,448.566543614,448.566543614,117.223285471,104.045258866,13.1780266052
 02/16  12:00:00,1274.04908428,30.0069819692,215.011606945,0.0,448.566543614,448.566543614,104.255956401,86.6394769312,17.6164794702
 02/16  13:00:00,1240.31386419,30.9019572639,229.837802335,0.0,448.566543614,398.725816546,125.982969075,106.099978458,19.8829906172
 02/16  14:00:00,1298.39020271,31.8023078674,237.02968694,0.0,448.566543614,448.566543614,78.1968796821,58.3339696205,19.8629100616
 02/16  15:00:00,1300.62096364,31.7326102233,239.041404683,0.0,448.566543614,448.566543614,41.8390065706,30.8700803878,10.9689261827
 02/16  16:00:00,1305.14283576,31.4635364506,243.525770998,0.0,448.566543614,448.566543614,43.3125805669,30.1591373141,13.1534432529
 02/16  17:00:00,1353.15367799,30.8338920316,243.22308297,0.0,448.566543614,448.566543614,52.3826329899,36.9823801309,15.400252859
 02/16  18:00:00,1232.57368647,28.5838875034,238.029598423,0.0,348.885089477,398.725816546,80.0237361357,71.2677141788,8.75602195684
 02/16  19:00:00,1029.29712124,28.4082696509,184.129092462,0.0,249.203635341,299.044362409,167.197977302,158.456237582,8.74173972022
 02/16  20:00:00,940.205233031,28.4082696509,131.078068853,0.0,249.203635341,299.044362409,203.628229756,199.256006109,4.37222364654
 02/16  21:00:00,775.729558587,28.4082696509,119.702294221,0.0,149.522181205,249.203635341,251.554122053,245.001715151,6.55240690262
 02/16  22:00:00,722.468815759,28.4082696509,96.2087007871,0.0,149.522181205,249.203635341,283.614282222,279.252021434,4.36226078855
 02/16  23:00:00,349.356666801,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/16  24:00:00,299.991907641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919730234,0.0,2.18919730234
 02/17  01:00:00,287.769708747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907463475,0.0,2.18907463475
 02/17  02:00:00,287.769708775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922432188,0.0,2.18922432188
 02/17  03:00:00,287.769708803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910188793,0.0,2.18910188793
 02/17  04:00:00,287.769708862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925134381,0.0,2.18925134381
 02/17  05:00:00,299.99190663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912882863,0.0,2.18912882863
 02/17  06:00:00,349.358009424,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085467403,0.0,2.19085467403
 02/17  07:00:00,726.241708267,28.7582763099,211.861073911,0.0,49.8407270682,199.362908273,749.093365287,744.731925841,4.3614394459
 02/17  08:00:00,638.435056159,28.4082696509,77.9051022145,0.0,149.522181205,199.362908273,517.547256978,510.989933367,6.5573236117
 02/17  09:00:00,1202.0473469,28.4082696509,74.3503330689,0.0,448.566543614,448.566543614,219.415033927,206.254833583,13.1602003443
 02/17  10:00:00,1311.057923,28.4082696509,205.488742883,0.0,448.566543614,448.566543614,134.605455625,121.433226977,13.1722286478
 02/17  11:00:00,1342.55905477,28.4170563116,284.781641534,0.0,448.566543614,448.566543614,105.774939523,92.5951610234,13.1797785
 02/17  12:00:00,1376.55929567,28.6138668296,317.862890683,0.0,448.566543614,448.566543614,90.2123277165,72.5962680408,17.6160596757
 02/17  13:00:00,1344.39246797,29.2310575359,334.45310783,0.0,448.566543614,398.725816546,103.326254907,83.4440330838,19.8822218236
 02/17  14:00:00,1404.32976218,30.1410299652,343.430777101,0.0,448.566543614,448.566543614,57.9953303551,38.1337628268,19.8615675283
 02/17  15:00:00,1413.34993576,28.4643669193,347.595500702,0.0,448.566543614,448.566543614,59.5726734832,48.6035285483,10.9691449349
 02/17  16:00:00,1423.4868764,28.4082696509,354.616951692,0.0,448.566543614,448.566543614,56.316679196,43.1620620196,13.1546171763
 02/17  17:00:00,1476.01266877,28.4082696509,358.25665259,0.0,448.566543614,448.566543614,48.8875570324,33.4882891036,15.3992679288
 02/17  18:00:00,1362.5674836,28.4082696509,357.978172358,0.0,348.885089477,398.725816546,78.8648882176,70.1094588612,8.75542935641
 02/17  19:00:00,1209.38860178,28.4082696509,354.508921257,0.0,249.203635341,299.044362409,140.592420104,131.850533681,8.74188642227
 02/17  20:00:00,1182.50562945,28.4082696509,352.562041946,0.0,249.203635341,299.044362409,147.355784401,142.983225976,4.37255842536
 02/17  21:00:00,1027.09046814,28.4082696509,347.220388925,0.0,149.522181205,249.203635341,199.428495074,192.875610955,6.55288411906
 02/17  22:00:00,991.702451262,28.4082696509,336.448907316,0.0,149.522181205,249.203635341,234.419929365,230.057347237,4.36258212825
 02/17  23:00:00,349.356665659,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908468035,0.0,2.18908468035
 02/17  24:00:00,299.991906531,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/18  01:00:00,237.92898039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923197689,0.0,2.18923197689
 02/18  02:00:00,237.928980424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910763252,0.0,2.18910763252
 02/18  03:00:00,237.928980518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925479291,0.0,2.18925479291
 02/18  04:00:00,237.928980499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913032071,0.0,2.18913032071
 02/18  05:00:00,250.151178417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927729791,0.0,2.18927729791
 02/18  06:00:00,274.596916932,0.0,0.0,0.0,24.9203635341,149.522181205,4.36228955207,0.0,4.36228955207
 02/18  07:00:00,852.05803236,28.4082696509,318.673498082,0.0,49.8407270682,199.362908273,514.610849145,512.420355734,2.19049341048
 02/18  08:00:00,751.981300895,28.4082696509,251.467060755,0.0,49.8407270682,199.362908273,365.630147151,361.26327273,4.36687442145
 02/18  09:00:00,1095.12590696,28.4082696509,345.650828562,0.0,249.203635341,249.203635341,183.132978405,178.760822141,4.37215626354
 02/18  10:00:00,1124.89813854,28.4082696509,413.023060098,0.0,249.203635341,249.203635341,174.000188961,165.258805673,8.74138328753
 02/18  11:00:00,1108.03049281,28.4082696509,442.537283039,0.0,249.203635341,249.203635341,128.057149999,121.499771401,6.55737859866
 02/18  12:00:00,1101.40881283,28.4082696509,436.242449791,0.0,249.203635341,249.203635341,155.712657372,146.965583075,8.74707429734
 02/18  13:00:00,1098.67959148,28.4082696509,432.551494265,0.0,249.203635341,249.203635341,112.826534522,106.267501773,6.55903274881
 02/18  14:00:00,1125.7401501,28.4082696509,458.894810731,0.0,249.203635341,249.203635341,85.7510297165,79.1946289176,6.55640079889
 02/18  15:00:00,880.356885336,28.4082696509,462.892843596,0.0,74.7610906023,174.442544739,147.307391757,140.758755717,6.54863603992
 02/18  16:00:00,899.253015662,28.4082696509,481.729464878,0.0,74.7610906023,174.442544739,120.707140589,116.337958291,4.36918229828
 02/18  17:00:00,960.565268941,28.4082696509,494.175007487,0.0,74.7610906023,174.442544739,119.821677969,115.450729881,4.37094808725
 02/18  18:00:00,912.157170253,28.4082696509,484.519167543,0.0,24.9203635341,149.522181205,209.774746265,205.413570564,4.36117570092
 02/18  19:00:00,347.929655809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070240572,0.0,2.19070240572
 02/18  20:00:00,323.485259958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041188279,0.0,2.19041188279
 02/18  21:00:00,323.485260272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048852952,0.0,2.19048852952
 02/18  22:00:00,299.041759913,0.0,0.0,0.0,24.9203635341,149.522181205,4.36411601487,0.0,4.36411601487
 02/18  23:00:00,274.59557387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918540085,0.0,2.18918540085
 02/18  24:00:00,250.151178314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906072958,0.0,2.18906072958
 02/19  01:00:00,237.928531818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851630142,0.0,2.18851630142
 02/19  02:00:00,237.92853139,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  03:00:00,237.928531894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855440417,0.0,2.18855440417
 02/19  04:00:00,237.928532151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836878343,0.0,2.18836878343
 02/19  05:00:00,250.150729772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840694459,0.0,2.18840694459
 02/19  06:00:00,274.596467159,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903665013,0.0,2.1903665013
 02/19  07:00:00,323.483916519,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884370161,0.0,2.1884370161
 02/19  08:00:00,296.66631165,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  09:00:00,296.666311836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847490407,0.0,2.18847490407
 02/19  10:00:00,259.999718895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851272202,0.0,2.18851272202
 02/19  11:00:00,211.11092772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855106697,0.0,2.18855106697
 02/19  12:00:00,380.600085968,4.8898713859,119.785387955,0.0,24.9203635341,149.522181205,2.18996513942,0.0,2.18996513942
 02/19  13:00:00,719.796710249,19.6622909046,390.83229486,0.0,24.9203635341,149.522181205,2.1899098644,0.0,2.1899098644
