Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  14:00:00,698.037016979,18.7178444208,373.142951735,0.0,24.9203635341,149.522181205,4.36419003114,0.0,4.36419003114
 02/19  15:00:00,732.351580238,22.4296816375,401.228774743,0.0,24.9203635341,149.522181205,2.18997523083,0.0,2.18997523083
 02/19  16:00:00,655.625030147,18.632497887,331.950734853,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  17:00:00,740.176834524,21.5645138541,361.646792996,0.0,24.9203635341,149.522181205,2.18853321778,0.0,2.18853321778
 02/19  18:00:00,564.690397092,9.80914504451,194.105469705,0.0,24.9203635341,149.522181205,2.18852644343,0.0,2.18852644343
 02/19  19:00:00,347.928312264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838442427,0.0,2.18838442427
 02/19  20:00:00,323.483916137,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  21:00:00,323.483916419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842236731,0.0,2.18842236731
 02/19  22:00:00,299.040863113,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054591558,0.0,2.19054591558
 02/19  23:00:00,274.595125272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845251781,0.0,2.18845251781
 02/19  24:00:00,250.150730057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849038153,0.0,2.18849038153
 02/20  01:00:00,237.928531166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852551448,0.0,2.18852551448
 02/20  02:00:00,237.928530664,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883379701,0.0,2.1883379701
 02/20  03:00:00,237.928530595,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  04:00:00,237.928531064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837398763,0.0,2.18837398763
 02/20  05:00:00,250.150728933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840984619,0.0,2.18840984619
 02/20  06:00:00,274.596465163,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058827492,0.0,2.19058827492
 02/20  07:00:00,314.940249033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843505642,0.0,2.18843505642
 02/20  08:00:00,296.666310962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847060704,0.0,2.18847060704
 02/20  09:00:00,296.6663106,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  10:00:00,259.999717739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850692651,0.0,2.18850692651
 02/20  11:00:00,255.929396293,1.88140522859,34.3160315615,0.0,24.9203635341,149.522181205,2.18854224786,0.0,2.18854224786
 02/20  12:00:00,685.183055294,20.7335757618,372.112013248,0.0,24.9203635341,149.522181205,2.18998547806,0.0,2.18998547806
 02/20  13:00:00,657.212617897,18.5833876597,336.288049575,0.0,24.9203635341,149.522181205,2.18985247346,0.0,2.18985247346
 02/20  14:00:00,727.484712723,22.4140069733,396.916969804,0.0,24.9203635341,149.522181205,4.36422425888,0.0,4.36422425888
 02/20  15:00:00,645.924940478,18.5670140781,324.560220824,0.0,24.9203635341,149.522181205,2.18998483548,0.0,2.18998483548
 02/20  16:00:00,680.971913125,21.649496519,363.900380352,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  17:00:00,259.999717455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831222556,0.0,2.18831222556
 02/20  18:00:00,296.666311332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854455573,0.0,2.18854455573
 02/20  19:00:00,347.928311337,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883566463,0.0,2.1883566463
 02/20  20:00:00,323.483915267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839228484,0.0,2.18839228484
 02/20  21:00:00,323.48391509,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  22:00:00,299.040861478,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080773926,0.0,4.36080773926
 02/20  23:00:00,274.59512394,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  24:00:00,250.150728812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845154858,0.0,2.18845154858
 02/21  01:00:00,287.769703781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907616948,0.0,2.18907616948
 02/21  02:00:00,287.769703779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921582579,0.0,2.18921582579
 02/21  03:00:00,287.769703727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908486081,0.0,2.18908486081
 02/21  04:00:00,287.769703721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922432434,0.0,2.18922432434
 02/21  05:00:00,299.991901428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909326251,0.0,2.18909326251
 02/21  06:00:00,349.358000438,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127828412,0.0,2.19127828412
 02/21  07:00:00,987.135986815,28.8005513955,462.366118359,0.0,49.8407270682,199.362908273,99.2986399062,97.1080537428,2.19058616336
 02/21  08:00:00,1057.91584112,28.4082696509,455.268399573,0.0,149.522181205,199.362908273,112.709779322,103.973519931,8.73625939094
 02/21  09:00:00,1611.65071945,28.4082696509,459.501949964,0.0,448.566543614,448.566543614,31.8683103845,20.8938989904,10.974411394
 02/21  10:00:00,1596.65653712,29.142158688,478.228348532,0.0,448.566543614,448.566543614,22.0105818859,8.83282913971,13.1777527462
 02/21  11:00:00,1573.06065908,30.6058891435,502.023395134,0.0,448.566543614,448.566543614,16.6303073211,1.25879474922,15.3715125719
 02/21  12:00:00,1581.72000673,30.2307815942,511.055186308,0.0,448.566543614,448.566543614,15.4653434715,0.0525470732359,15.4127963983
 02/21  13:00:00,1521.10284103,32.4692201687,498.035874285,0.0,448.566543614,398.725816546,20.8125087363,0.0,20.8125087363
 02/21  14:00:00,1572.47877972,32.2109488219,499.830701164,0.0,448.566543614,448.566543614,18.9315450978,0.0,18.9315450978
 02/21  15:00:00,1560.25617675,34.0685543791,485.75943051,0.0,448.566543614,448.566543614,13.1570682657,0.0,13.1570682657
 02/21  16:00:00,1552.98196519,34.3358035742,478.218411285,0.0,448.566543614,448.566543614,10.9641979294,0.0,10.9641979294
 02/21  17:00:00,1605.1969207,34.3562279058,481.519241392,0.0,448.566543614,448.566543614,15.3983556046,0.0,15.3983556046
 02/21  18:00:00,1514.71207315,30.2314787291,508.022770208,0.0,348.885089477,398.725816546,10.9395490081,0.0,10.9395490081
 02/21  19:00:00,1360.60151104,28.4976734203,503.749152617,0.0,249.203635341,299.044362409,6.56518363601,0.00333025435969,6.56185338165
 02/21  20:00:00,1310.13002287,28.4082696509,477.847239415,0.0,249.203635341,299.044362409,6.97372618031,0.425417407291,6.54830877302
 02/21  21:00:00,1145.09702371,28.4082696509,462.946369296,0.0,149.522181205,249.203635341,20.7100036187,16.3342224661,4.37578115257
 02/21  22:00:00,1122.86265677,28.4082696509,465.684660362,0.0,149.522181205,249.203635341,33.3955107367,29.0331225831,4.36238815359
 02/21  23:00:00,349.35666037,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912857788,0.0,2.18912857788
 02/21  24:00:00,299.991901355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871652281,0.0,2.18871652281
 02/22  01:00:00,287.769701941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913258967,0.0,2.18913258967
 02/22  02:00:00,287.769701984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899926866,0.0,2.18899926866
 02/22  03:00:00,287.769701982,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/22  04:00:00,287.769701984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913622854,0.0,2.18913622854
 02/22  05:00:00,299.991899957,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890027913,0.0,2.1890027913
 02/22  06:00:00,349.357999257,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623567497,0.0,4.3623567497
 02/22  07:00:00,1005.73815453,30.7236042182,478.659893126,0.0,49.8407270682,199.362908273,53.7113363491,51.5209793814,2.19035696769
 02/22  08:00:00,1075.14143833,28.4082696509,470.266327707,0.0,149.522181205,199.362908273,56.9601448446,50.4038582474,6.55628659726
 02/22  09:00:00,1632.03474555,28.4087345618,478.215624613,0.0,448.566543614,448.566543614,17.0024177785,3.8388236007,13.1635941778
 02/22  10:00:00,1621.05842174,29.7199362846,502.019557132,0.0,448.566543614,448.566543614,13.3993117353,0.225918185137,13.1733935502
 02/22  11:00:00,1570.27404354,32.4450276976,497.39859695,0.0,448.566543614,448.566543614,13.1794838952,0.0,13.1794838952
 02/22  12:00:00,1558.48505556,35.248282847,482.802779525,0.0,448.566543614,448.566543614,17.6123093155,0.0,17.6123093155
 02/22  13:00:00,1508.14136541,34.5958028824,482.947833687,0.0,448.566543614,398.725816546,19.8817084801,0.0,19.8817084801
 02/22  14:00:00,1548.58068895,39.5306437526,468.612932152,0.0,448.566543614,448.566543614,19.8604412095,0.0,19.8604412095
 02/22  15:00:00,1545.75063115,39.4068520824,465.915591134,0.0,448.566543614,448.566543614,10.9676679659,0.0,10.9676679659
 02/22  16:00:00,1543.81006377,40.6417452349,462.74058308,0.0,448.566543614,448.566543614,13.151484217,0.0,13.151484217
 02/22  17:00:00,1597.82600627,38.2362328341,470.268329118,0.0,448.566543614,448.566543614,15.3967173423,0.0,15.3967173423
 02/22  18:00:00,1501.29598135,32.1832495618,492.654917299,0.0,348.885089477,398.725816546,8.75540807767,0.0,8.75540807767
 02/22  19:00:00,1360.01092565,28.9792731384,511.220644198,0.0,249.203635341,299.044362409,6.56105894249,0.0,6.56105894249
 02/22  20:00:00,1350.17518958,28.554255798,517.713332774,0.0,249.203635341,299.044362409,6.54837602814,0.0,6.54837602814
 02/22  21:00:00,1177.85158811,28.4082696509,495.055870648,0.0,149.522181205,249.203635341,8.06827061596,1.5149876822,6.55328293375
 02/22  22:00:00,1139.36115157,28.4082696509,481.007947978,0.0,149.522181205,249.203635341,11.5847934123,9.39372458385,2.1910688284
 02/22  23:00:00,349.356659124,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920674013,0.0,2.18920674013
 02/22  24:00:00,299.991900018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920735433,0.0,2.18920735433
 02/23  01:00:00,287.769700743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907064388,0.0,2.18907064388
 02/23  02:00:00,287.769700784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920470203,0.0,2.18920470203
 02/23  03:00:00,287.76970076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906896138,0.0,2.18906896138
 02/23  04:00:00,287.769700759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920285414,0.0,2.18920285414
 02/23  05:00:00,299.991898496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906701099,0.0,2.18906701099
 02/23  06:00:00,349.357995758,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123922697,0.0,2.19123922697
 02/23  07:00:00,1025.77263276,31.9550554129,497.485433761,0.0,49.8407270682,199.362908273,23.7544539388,21.5639097879,2.19054415084
 02/23  08:00:00,1115.00870057,28.4082696509,508.84867619,0.0,149.522181205,199.362908273,39.3178169185,30.5818986128,8.73591830561
 02/23  09:00:00,1663.33142455,28.8613495922,508.485962413,0.0,448.566543614,448.566543614,11.1169326403,0.143276414646,10.9736562256
 02/23  10:00:00,1616.38340295,32.9627185943,494.101932816,0.0,448.566543614,448.566543614,13.1765997873,0.0,13.1765997873
 02/23  11:00:00,1551.50332051,37.0112200779,474.061689842,0.0,448.566543614,448.566543614,15.371853178,0.0,15.371853178
 02/23  12:00:00,1544.04903243,39.9588513774,463.656211732,0.0,448.566543614,448.566543614,15.4130042982,0.0,15.4130042982
 02/23  13:00:00,1495.29229082,38.0361319316,466.658447584,0.0,448.566543614,398.725816546,19.878682852,0.0,19.878682852
 02/23  14:00:00,1541.57121596,43.2497379507,457.884377975,0.0,448.566543614,448.566543614,19.8577006912,0.0,19.8577006912
 02/23  15:00:00,1539.66617135,45.4681052055,453.769890128,0.0,448.566543614,448.566543614,13.154207588,0.0,13.154207588
 02/23  16:00:00,1540.03313377,47.8292032838,451.776204804,0.0,448.566543614,448.566543614,10.9652338546,0.0,10.9652338546
 02/23  17:00:00,1588.72817605,47.0472137282,452.359532951,0.0,448.566543614,448.566543614,15.3982398988,0.0,15.3982398988
 02/23  18:00:00,1483.3435575,37.3399695504,469.545777855,0.0,348.885089477,398.725816546,8.75497624377,0.0,8.75497624377
 02/23  19:00:00,1350.08683304,29.7866947656,500.489136141,0.0,249.203635341,299.044362409,8.74130369646,0.0,8.74130369646
 02/23  20:00:00,1344.73473426,29.0542228491,511.772914983,0.0,249.203635341,299.044362409,4.37225005031,0.0,4.37225005031
 02/23  21:00:00,1202.37857302,28.4154943384,519.576769006,0.0,149.522181205,249.203635341,6.55561040708,0.00334540300796,6.55226500407
 02/23  22:00:00,1167.04837402,28.4082696509,508.700897242,0.0,149.522181205,249.203635341,6.11419851922,1.75198570521,4.36221281401
 02/23  23:00:00,349.356657625,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/23  24:00:00,299.991898467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916902443,0.0,2.18916902443
 02/24  01:00:00,287.769699207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903049289,0.0,2.18903049289
 02/24  02:00:00,287.769699222,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891617811,0.0,2.1891617811
 02/24  03:00:00,287.7696993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902355369,0.0,2.18902355369
 02/24  04:00:00,287.769699281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915465414,0.0,2.18915465414
 02/24  05:00:00,299.991897144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901629934,0.0,2.18901629934
 02/24  06:00:00,349.35799376,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913108711,0.0,2.1913108711
 02/24  07:00:00,931.113843479,32.0406171063,403.044782461,0.0,49.8407270682,199.362908273,51.1261741647,46.7650105937,4.36116357109
 02/24  08:00:00,940.14862578,28.4082696509,336.448065066,0.0,149.522181205,199.362908273,38.7005952218,32.1442225617,6.55637266008
 02/24  09:00:00,1490.53746111,29.8437383218,334.708202328,0.0,448.566543614,448.566543614,13.004057801,2.03388292029,10.9701748807
 02/24  10:00:00,1479.54319034,31.4350795932,358.789140936,0.0,448.566543614,448.566543614,15.6708584264,0.305878273072,15.3649801534
 02/24  11:00:00,1463.43272943,33.7989032264,389.203441112,0.0,448.566543614,448.566543614,13.1748667149,0.0,13.1748667149
 02/24  12:00:00,1493.03010412,33.5769192367,419.019221086,0.0,448.566543614,448.566543614,15.4134442725,0.0,15.4134442725
 02/24  13:00:00,1454.22869686,30.9158188065,432.715183448,0.0,448.566543614,398.725816546,22.0830006156,0.0,22.0830006156
 02/24  14:00:00,1533.81506623,37.4502056201,456.078623135,0.0,448.566543614,448.566543614,17.6535946307,0.0,17.6535946307
 02/24  15:00:00,1560.87367823,35.9811746859,484.958144534,0.0,448.566543614,448.566543614,13.1560771726,0.0,13.1560771726
 02/24  16:00:00,1566.83985319,34.9980571083,491.41407362,0.0,448.566543614,448.566543614,10.9635264068,0.0,10.9635264068
 02/24  17:00:00,1613.66419626,35.8931922615,488.449591971,0.0,448.566543614,448.566543614,15.3971390476,0.0,15.3971390476
 02/24  18:00:00,1504.90171564,31.7021935892,496.741720143,0.0,348.885089477,398.725816546,8.75478505849,0.0,8.75478505849
 02/24  19:00:00,1332.67249947,28.4082696509,484.453232863,0.0,249.203635341,299.044362409,8.74185130798,0.0,8.74185130798
 02/24  20:00:00,1318.59454017,28.4082696509,486.278506171,0.0,249.203635341,299.044362409,4.60237993355,0.230354142403,4.37202579115
 02/24  21:00:00,1178.37394812,28.4082696509,495.565417927,0.0,149.522181205,249.203635341,25.2448997965,18.6918805668,6.55301922972
 02/24  22:00:00,1149.13615225,28.4082696509,490.765394457,0.0,149.522181205,249.203635341,37.3140194345,32.9517130335,4.362306401
 02/24  23:00:00,349.356656013,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915041285,0.0,2.18915041285
 02/24  24:00:00,299.991896862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901192101,0.0,2.18901192101
 02/25  01:00:00,237.928970379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  02:00:00,237.928970373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913793759,0.0,2.18913793759
 02/25  03:00:00,237.928970525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899712057,0.0,2.18899712057
 02/25  04:00:00,237.92897052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912525531,0.0,2.18912525531
 02/25  05:00:00,250.15116846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898430116,0.0,2.18898430116
 02/25  06:00:00,274.596901023,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214313903,0.0,4.36214313903
 02/25  07:00:00,1037.42896016,31.4921289256,509.590537909,0.0,49.8407270682,199.362908273,42.8151282083,40.6247281115,2.19040009676
 02/25  08:00:00,1028.0013132,28.4082696509,521.512377215,0.0,49.8407270682,199.362908273,53.7852986896,49.4187363394,4.36656235012
 02/25  09:00:00,1273.20808928,28.4082696509,517.541860463,0.0,249.203635341,249.203635341,16.0580707014,11.6856240405,4.37244666091
 02/25  10:00:00,1232.80556062,28.4082696509,513.80810798,0.0,249.203635341,249.203635341,13.9076479932,5.16604665139,8.74160134181
 02/25  11:00:00,1182.06565059,29.2939986804,511.074841771,0.0,249.203635341,249.203635341,8.1104300088,1.55375111296,6.55667889584
 02/25  12:00:00,1187.2599225,28.5105338301,517.051167894,0.0,249.203635341,249.203635341,9.79979366552,1.05298780431,8.7468058612
 02/25  13:00:00,1186.64065848,28.4082696509,516.535644482,0.0,249.203635341,249.203635341,7.42580637186,0.867405746353,6.5584006255
 02/25  14:00:00,1183.21833721,28.6311741137,512.891305543,0.0,249.203635341,249.203635341,6.83018001686,0.272724581644,6.55745543522
 02/25  15:00:00,935.714304369,28.8762504526,514.347818399,0.0,74.7610906023,174.442544739,6.54790327816,0.0,6.54790327816
 02/25  16:00:00,940.492276817,28.4653668123,519.537542898,0.0,74.7610906023,174.442544739,4.39949432799,0.0303028261599,4.36919150183
 02/25  17:00:00,994.657853451,28.4082696509,524.866295689,0.0,74.7610906023,174.442544739,10.6927563246,6.32180232633,4.37095399831
 02/25  18:00:00,958.922755773,28.4082696509,527.210096749,0.0,24.9203635341,149.522181205,33.6636139677,31.47299959,2.19061437765
 02/25  19:00:00,339.385975603,0.0,0.0,0.0,24.9203635341,149.522181205,4.36103878628,0.0,4.36103878628
 02/25  20:00:00,323.485246445,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042320544,0.0,2.19042320544
 02/25  21:00:00,323.485245923,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904805512,0.0,2.1904805512
 02/25  22:00:00,299.041742138,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346951595,0.0,4.36346951595
 02/25  23:00:00,274.595563898,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/25  24:00:00,250.151168249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921964218,0.0,2.18921964218
 02/26  01:00:00,237.928523634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836169254,0.0,2.18836169254
 02/26  02:00:00,237.928523974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838209826,0.0,2.18838209826
 02/26  03:00:00,237.928523828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840230167,0.0,2.18840230167
 02/26  04:00:00,237.928523282,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  05:00:00,250.1507213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842235151,0.0,2.18842235151
 02/26  06:00:00,274.596453066,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050314439,0.0,2.19050314439
 02/26  07:00:00,314.940241561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841547081,0.0,2.18841547081
 02/26  08:00:00,296.666304281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850984563,0.0,2.18850984563
 02/26  09:00:00,296.666304149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845516537,0.0,2.18845516537
 02/26  10:00:00,259.999710185,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  11:00:00,562.479236785,13.7572639254,279.862170453,0.0,24.9203635341,149.522181205,2.18847550105,0.0,2.18847550105
 02/26  12:00:00,770.853242203,22.7182189008,448.178777618,0.0,24.9203635341,149.522181205,2.18979405103,0.0,2.18979405103
 02/26  13:00:00,656.137079508,18.1611662178,355.881721407,0.0,24.9203635341,149.522181205,2.1899321739,0.0,2.1899321739
 02/26  14:00:00,650.70135288,16.5982437433,353.416521717,0.0,24.9203635341,149.522181205,4.36406821076,0.0,4.36406821076
 02/26  15:00:00,319.790083843,3.7717214993,87.914917171,0.0,24.9203635341,149.522181205,2.18991678805,0.0,2.18991678805
 02/26  16:00:00,539.77907621,11.3151644979,265.041625064,0.0,24.9203635341,149.522181205,2.18846449282,0.0,2.18846449282
 02/26  17:00:00,259.999710172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836363236,0.0,2.18836363236
 02/26  18:00:00,296.666303426,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  19:00:00,339.384637298,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883833718,0.0,2.1883833718
 02/26  20:00:00,323.483908504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840308904,0.0,2.18840308904
 02/26  21:00:00,323.483908132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842278411,0.0,2.18842278411
 02/26  22:00:00,299.040848322,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047948839,0.0,2.19047948839
 02/26  23:00:00,274.595116829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841479399,0.0,2.18841479399
 02/26  24:00:00,250.15072094,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/27  01:00:00,287.769694182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919135094,0.0,2.18919135094
 02/27  02:00:00,287.769694241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904523855,0.0,2.18904523855
 02/27  03:00:00,287.769694319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916695392,0.0,2.18916695392
 02/27  04:00:00,287.769694364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902065688,0.0,2.18902065688
 02/27  05:00:00,299.991892157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914228526,0.0,2.18914228526
 02/27  06:00:00,349.357985617,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114656869,0.0,2.19114656869
 02/27  07:00:00,1037.05436464,32.0897282546,508.638755204,0.0,49.8407270682,199.362908273,17.6571208258,13.296159854,4.36096097183
 02/27  08:00:00,1124.65025539,28.4082696509,518.498051786,0.0,149.522181205,199.362908273,26.8452123905,20.2895777162,6.5556346743
 02/27  09:00:00,1667.66721992,28.8924680835,512.790603455,0.0,448.566543614,448.566543614,11.215584373,0.245396040481,10.9701883325
 02/27  10:00:00,1615.63444664,30.0751261763,496.240617647,0.0,448.566543614,448.566543614,13.1765616532,0.0,13.1765616532
 02/27  11:00:00,1558.59453886,30.7723143779,487.391869636,0.0,448.566543614,448.566543614,15.3692449151,0.0,15.3692449151
 02/27  12:00:00,1556.15094059,31.6902597662,484.026770918,0.0,448.566543614,448.566543614,15.4114054698,0.0,15.4114054698
 02/27  13:00:00,1507.23228648,29.964978693,486.669670117,0.0,448.566543614,398.725816546,19.8751550448,0.0,19.8751550448
 02/27  14:00:00,1550.29763815,33.7021675049,476.158438598,0.0,448.566543614,448.566543614,19.8559126396,0.0,19.8559126396
 02/27  15:00:00,1544.28183008,35.5998696648,468.253825403,0.0,448.566543614,448.566543614,10.9648303129,0.0,10.9648303129
 02/27  16:00:00,1546.14694737,35.2016713364,470.517596088,0.0,448.566543614,448.566543614,13.1515664229,0.0,13.1515664229
 02/27  17:00:00,1595.73950314,35.0500446948,471.368082925,0.0,448.566543614,448.566543614,15.3955865161,0.0,15.3955865161
 02/27  18:00:00,1490.28754214,30.8910802736,482.938687868,0.0,348.885089477,398.725816546,8.75487379379,0.0,8.75487379379
 02/27  19:00:00,1349.25751575,28.4082696509,501.038270922,0.0,249.203635341,299.044362409,6.56006629352,0.0,6.56006629352
 02/27  20:00:00,1339.9886653,28.4082696509,507.672801436,0.0,249.203635341,299.044362409,6.57007857485,0.0221946879755,6.54788388687
 02/27  21:00:00,1192.17638086,28.4082696509,509.376035454,0.0,149.522181205,249.203635341,14.3403117583,7.7877080417,6.55260371665
 02/27  22:00:00,1172.32032284,28.4082696509,513.958172621,0.0,149.522181205,249.203635341,23.7095029007,21.5182186384,2.19128426234
 02/27  23:00:00,349.356651373,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915013686,0.0,2.18915013686
 02/27  24:00:00,299.991892241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900280656,0.0,2.18900280656
 02/28  01:00:00,287.769692634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912020177,0.0,2.18912020177
 02/28  02:00:00,287.769692696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897120639,0.0,2.18897120639
 02/28  03:00:00,287.769692552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908977533,0.0,2.18908977533
 02/28  04:00:00,287.769692572,0.0,0.0,0.0,24.9203635341,199.362908273,2.189207967,0.0,2.189207967
 02/28  05:00:00,299.99189018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905882139,0.0,2.18905882139
 02/28  06:00:00,349.357983173,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133506848,0.0,2.19133506848
 02/28  07:00:00,975.390370159,31.6421914902,447.610093774,0.0,49.8407270682,199.362908273,72.8059302114,70.6155280134,2.19040219794
 02/28  08:00:00,993.597737107,28.4082696509,392.804289255,0.0,149.522181205,199.362908273,87.3186502882,80.7624638877,6.55618640051
 02/28  09:00:00,1527.14910122,28.6853862517,379.217787581,0.0,448.566543614,448.566543614,46.0814759595,32.9206507362,13.1608252233
 02/28  10:00:00,1476.24153624,29.630456352,363.448753192,0.0,448.566543614,448.566543614,45.2146505047,32.0426255715,13.1720249332
 02/28  11:00:00,1419.87465491,30.0636991537,355.090452438,0.0,448.566543614,448.566543614,48.2727528127,35.0945011789,13.1782516339
 02/28  12:00:00,1417.02814356,30.3432942604,351.567139326,0.0,448.566543614,448.566543614,49.3483894413,31.7393508986,17.6090385427
 02/28  13:00:00,1362.29587998,28.6010870303,348.810049993,0.0,448.566543614,398.725816546,62.7259407079,42.8502649619,19.8756757459
 02/28  14:00:00,1407.31260325,30.6045298781,342.98477446,0.0,448.566543614,448.566543614,49.7265149766,32.0770578271,17.6494571495
 02/28  15:00:00,1398.04704076,30.7638713273,332.784073859,0.0,448.566543614,448.566543614,51.4899647629,38.3329996722,13.1569650907
 02/28  16:00:00,1384.74562097,30.8385353895,317.993505663,0.0,448.566543614,448.566543614,61.4739268982,50.5116107364,10.9623161618
 02/28  17:00:00,1426.57208575,30.886292361,308.929030709,0.0,448.566543614,448.566543614,77.9428636359,62.5475540349,15.395309601
 02/28  18:00:00,1310.9584191,28.6463646979,307.217162584,0.0,348.885089477,398.725816546,103.918801248,95.1641786379,8.75462261042
 02/28  19:00:00,1137.88689905,28.4082696509,289.628367052,0.0,249.203635341,299.044362409,181.292008444,172.550959352,8.74104909228
 02/28  20:00:00,1062.36243952,28.4082696509,231.801712434,0.0,249.203635341,299.044362409,223.934635585,219.562756764,4.3718788214
 02/28  21:00:00,843.015766286,28.4082696509,171.845478288,0.0,149.522181205,249.203635341,305.788251857,299.235589575,6.55266228212
 02/28  22:00:00,789.214298484,28.4082696509,142.947776348,0.0,149.522181205,249.203635341,339.591275113,335.228761023,4.36251408949
 02/28  23:00:00,349.356649374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904785871,0.0,2.18904785871
 02/28  24:00:00,299.991890244,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/01  01:00:00,287.769690613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916294785,0.0,2.18916294785
 03/01  02:00:00,287.769690709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901115512,0.0,2.18901115512
 03/01  03:00:00,287.76969077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912627458,0.0,2.18912627458
 03/01  04:00:00,287.769690885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897425759,0.0,2.18897425759
 03/01  05:00:00,299.991888652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908929373,0.0,2.18908929373
 03/01  06:00:00,349.357980604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072514722,0.0,2.19072514722
 03/01  07:00:00,756.027926259,29.193285048,239.032989945,0.0,49.8407270682,199.362908273,684.135875734,679.774745916,4.36112981808
 03/01  08:00:00,729.085102547,28.4082696509,136.37370036,0.0,149.522181205,199.362908273,517.654026229,511.097960708,6.55606552095
 03/01  09:00:00,1243.13440276,28.4082696509,101.904835262,0.0,448.566543614,448.566543614,313.477113598,302.508356273,10.9687573254
 03/01  10:00:00,1245.57616829,28.4082696509,140.415085955,0.0,448.566543614,448.566543614,252.711485116,238.712471128,13.999013988
 03/01  11:00:00,1226.64073543,28.4082696509,170.113425133,0.0,448.566543614,448.566543614,217.966213968,203.422797209,14.5434167588
 03/01  12:00:00,1247.84337947,28.4082696509,191.124782115,0.0,448.566543614,448.566543614,187.139215229,171.728507527,15.4107077025
 03/01  13:00:00,1221.33580198,28.4082696509,214.294284302,0.0,448.566543614,398.725816546,184.868326736,164.994879431,19.8734473046
 03/01  14:00:00,1311.22507709,28.4082696509,254.040683998,0.0,448.566543614,448.566543614,106.673555294,86.8203902205,19.8531650732
 03/01  15:00:00,1336.61054793,28.4082696509,278.938219102,0.0,448.566543614,448.566543614,98.1561917379,87.190880455,10.9653112829
 03/01  16:00:00,1346.31817908,28.4082696509,288.426213295,0.0,448.566543614,448.566543614,81.419861091,68.2699174475,13.1499436435
 03/01  17:00:00,1398.90399253,28.4082696509,292.047256858,0.0,448.566543614,448.566543614,108.756862485,93.3616158777,15.3952466074
 03/01  18:00:00,1282.57966576,28.4082696509,288.727167803,0.0,348.885089477,398.725816546,165.341685243,156.586901361,8.7547838823
 03/01  19:00:00,1121.83735972,28.4082696509,284.939616107,0.0,249.203635341,299.044362409,240.058454309,233.498399955,6.5600543544
 03/01  20:00:00,1105.76133724,28.4082696509,285.049048062,0.0,249.203635341,299.044362409,255.168194814,248.620619713,6.54757510154
 03/01  21:00:00,941.776653283,28.4082696509,270.818364584,0.0,149.522181205,249.203635341,310.049018454,303.49754142,6.55147703343
 03/01  22:00:00,886.7262751,28.4082696509,240.595567089,0.0,149.522181205,249.203635341,336.393714108,334.202382864,2.1913312435
 03/01  23:00:00,349.356647752,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905892445,0.0,2.18905892445
 03/01  24:00:00,299.991888663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917355972,0.0,2.18917355972
 03/02  01:00:00,287.769688909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901658568,0.0,2.18901658568
 03/02  02:00:00,287.769688818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912823086,0.0,2.18912823086
 03/02  03:00:00,287.769688753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897326329,0.0,2.18897326329
 03/02  04:00:00,287.769688738,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/02  05:00:00,299.991886557,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890848198,0.0,2.1890848198
 03/02  06:00:00,349.357978083,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623820241,0.0,4.3623820241
 03/02  07:00:00,750.455470808,28.4082696509,243.773367252,0.0,49.8407270682,199.362908273,851.009105933,848.818760873,2.19034506007
 03/02  08:00:00,663.624977836,28.4082696509,87.5961759461,0.0,149.522181205,199.362908273,513.183956452,506.628249074,6.55570737744
 03/02  09:00:00,1238.75660441,28.4082696509,98.1204572259,0.0,448.566543614,448.566543614,204.87054517,191.710801535,13.1597436359
 03/02  10:00:00,1332.50152244,28.4082696509,227.154294536,0.0,448.566543614,448.566543614,134.140658621,120.972291017,13.1683676044
 03/02  11:00:00,1340.93283304,28.4244742955,283.622534055,0.0,448.566543614,448.566543614,106.19667277,93.0224190023,13.1742537675
 03/02  12:00:00,1355.29865739,29.273426384,296.616457209,0.0,448.566543614,448.566543614,91.1117233576,75.7005346846,15.411188673
 03/02  13:00:00,1315.80842166,29.9122098004,305.773862352,0.0,448.566543614,398.725816546,103.909187793,84.0327234915,19.8764643014
 03/02  14:00:00,1381.24061077,30.7975148457,319.958884241,0.0,448.566543614,448.566543614,48.4957021939,28.641963649,19.853738545
 03/02  15:00:00,1389.20928377,31.1626967781,327.145481138,0.0,448.566543614,448.566543614,14.6637931756,3.70027861924,10.9635145563
 03/02  16:00:00,1389.89714577,30.6349854426,328.074824261,0.0,448.566543614,448.566543614,15.7436294912,2.59198302646,13.1516464647
 03/02  17:00:00,1443.49614111,29.5523960725,333.631407251,0.0,448.566543614,448.566543614,19.9641018325,4.56928040715,15.3948214254
 03/02  18:00:00,1327.03581516,28.4609022093,331.385187693,0.0,348.885089477,398.725816546,31.422913969,22.6683895704,8.75452439862
 03/02  19:00:00,1150.08449465,28.4082696509,312.396770461,0.0,249.203635341,299.044362409,100.446702109,93.8862575423,6.56044456707
 03/02  20:00:00,1092.78665025,28.4082696509,272.074319037,0.0,249.203635341,299.044362409,156.443311001,149.895023664,6.54828733654
 03/02  21:00:00,873.614233733,28.4082696509,203.016295976,0.0,149.522181205,249.203635341,212.697272589,206.145128371,6.55214421795
 03/02  22:00:00,790.745199099,28.4082696509,145.244022133,0.0,149.522181205,249.203635341,250.084306561,247.893155783,2.1911507775
 03/02  23:00:00,349.356646091,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915352689,0.0,2.18915352689
 03/02  24:00:00,299.991886898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913070558,0.0,2.18913070558
 03/03  01:00:00,287.769687191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897104442,0.0,2.18897104442
 03/03  02:00:00,287.769687069,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890792472,0.0,2.1890792472
 03/03  03:00:00,287.769687075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918707109,0.0,2.18918707109
 03/03  04:00:00,287.769686864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902905025,0.0,2.18902905025
 03/03  05:00:00,299.991884653,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/03  06:00:00,349.357974448,0.0,0.0,0.0,49.8407270682,199.362908273,4.3623775652,0.0,4.3623775652
 03/03  07:00:00,759.340951391,28.4455004176,252.310922957,0.0,49.8407270682,199.362908273,598.028506456,595.837964431,2.1905420245
 03/03  08:00:00,755.941430002,28.4082696509,163.609810392,0.0,149.522181205,199.362908273,346.806324305,340.251024021,6.55530028364
 03/03  09:00:00,1415.85849078,28.4082696509,267.767309441,0.0,448.566543614,448.566543614,130.653149959,117.491721829,13.1614281306
 03/03  10:00:00,1473.28075519,28.4182257471,355.970294481,0.0,448.566543614,448.566543614,86.6211731544,73.4521896771,13.1689834773
 03/03  11:00:00,1443.84489452,28.7496661312,377.474222016,0.0,448.566543614,448.566543614,61.8100309829,48.6352832366,13.1747477462
 03/03  12:00:00,1451.58792039,29.7801922439,384.89052936,0.0,448.566543614,448.566543614,51.2231170064,33.6150004251,17.6081165812
 03/03  13:00:00,1410.26227792,30.0091999192,392.803407563,0.0,448.566543614,398.725816546,53.7444835797,34.2674801748,19.477003405
 03/03  14:00:00,1468.28807206,30.859091296,399.237418131,0.0,448.566543614,448.566543614,25.4621113724,7.42375077004,18.0383606023
 03/03  15:00:00,1467.31672229,30.776545617,398.553212157,0.0,448.566543614,448.566543614,11.6620357796,0.698606198551,10.9634295811
 03/03  16:00:00,1462.91523133,30.4702951704,394.869313326,0.0,448.566543614,448.566543614,13.1864330149,0.0350106444607,13.1514223705
 03/03  17:00:00,1506.26955322,29.5706654792,390.771369387,0.0,448.566543614,448.566543614,15.5245122516,0.130245048395,15.3942672032
 03/03  18:00:00,1387.43275236,28.5515528146,387.137433675,0.0,348.885089477,398.725816546,13.4336701921,4.67943506873,8.75423512337
 03/03  19:00:00,1219.74001871,28.4082696509,377.896391927,0.0,249.203635341,299.044362409,49.1434643601,42.5827352146,6.56072914549
 03/03  20:00:00,1194.68857321,28.4082696509,369.206125209,0.0,249.203635341,299.044362409,79.6263028623,73.0782555423,6.54804732
 03/03  21:00:00,1045.10019997,28.4082696509,369.436585796,0.0,149.522181205,249.203635341,122.559791422,116.007927945,6.55186347744
 03/03  22:00:00,1020.2771144,28.4082696509,369.6212252,0.0,149.522181205,249.203635341,138.73058981,136.539525367,2.19106444311
 03/03  23:00:00,349.356644244,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884200525,0.0,2.18884200525
 03/03  24:00:00,299.99188499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904231746,0.0,2.18904231746
 03/04  01:00:00,237.928958146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914489493,0.0,2.18914489493
 03/04  02:00:00,237.92895806,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889838914,0.0,2.1889838914
 03/04  03:00:00,237.928957916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908826312,0.0,2.18908826312
 03/04  04:00:00,237.928957886,0.0,0.0,0.0,24.9203635341,149.522181205,0.943037827472,0.0,0.943037827472
 03/04  05:00:00,250.151155658,0.0,0.0,0.0,24.9203635341,149.522181205,1.26560348668,0.0,1.26560348668
 03/04  06:00:00,274.596880962,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215321834,0.0,4.36215321834
 03/04  07:00:00,904.570305377,28.5378681111,393.234258815,0.0,49.8407270682,199.362908273,261.018244667,258.8278185,2.19042616708
 03/04  08:00:00,908.309236432,28.4082696509,408.335508087,0.0,49.8407270682,199.362908273,193.586437857,189.220072107,4.36636574935
 03/04  09:00:00,1183.29977361,28.4082696509,432.077979056,0.0,249.203635341,249.203635341,92.8537359747,88.4819454344,4.37179054025
 03/04  10:00:00,1176.00391089,28.4082696509,459.636302004,0.0,249.203635341,249.203635341,81.8043637105,73.0639498493,8.74041386115
 03/04  11:00:00,1144.48600654,28.4082696509,476.460676824,0.0,249.203635341,249.203635341,72.355434412,65.7991624199,6.55627199213
 03/04  12:00:00,1153.6419639,28.4082696509,485.26992318,0.0,249.203635341,249.203635341,56.9861909889,48.2403825051,8.74580848381
 03/04  13:00:00,1162.76698725,28.4082696509,494.027634793,0.0,249.203635341,249.203635341,47.0268535369,40.468940935,6.5579126019
 03/04  14:00:00,1166.7897004,28.4082696509,497.957457432,0.0,249.203635341,249.203635341,43.4544690714,36.8977117805,6.55675729084
 03/04  15:00:00,915.938258,28.4082696509,496.593646014,0.0,74.7610906023,174.442544739,74.8815078791,70.5097827409,4.37172513819
 03/04  16:00:00,913.328032245,28.4082696509,495.018080844,0.0,74.7610906023,174.442544739,94.6567809159,88.1134690717,6.54331184421
 03/04  17:00:00,955.416753357,28.4082696509,488.807009389,0.0,74.7610906023,174.442544739,112.878987551,108.508753256,4.37023429523
 03/04  18:00:00,908.993960501,28.4082696509,481.036737271,0.0,24.9203635341,149.522181205,158.650507658,156.460216223,2.19029143488
 03/04  19:00:00,339.385957621,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050582369,0.0,2.19050582369
 03/04  20:00:00,323.485229054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075078424,0.0,4.36075078424
 03/04  21:00:00,323.485228795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042569825,0.0,2.19042569825
 03/04  22:00:00,299.041718901,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169693638,0.0,2.19169693638
 03/04  23:00:00,274.595551491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918543029,0.0,2.18918543029
 03/04  24:00:00,250.151155871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902410101,0.0,2.18902410101
 03/05  01:00:00,237.928513633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832808877,0.0,2.18832808877
 03/05  02:00:00,237.928513461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832625442,0.0,2.18832625442
 03/05  03:00:00,237.928512874,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  04:00:00,237.928513264,0.0,0.0,0.0,24.9203635341,149.522181205,2.188324238,0.0,2.188324238
 03/05  05:00:00,250.150711457,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883220889,0.0,2.1883220889
 03/05  06:00:00,274.596434662,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026849755,0.0,2.19026849755
 03/05  07:00:00,306.396564968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826926565,0.0,2.18826926565
 03/05  08:00:00,296.666293653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826694476,0.0,2.18826694476
 03/05  09:00:00,296.666293052,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  10:00:00,259.99970019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826458807,0.0,2.18826458807
 03/05  11:00:00,211.110909298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799776682,0.0,2.18799776682
 03/05  12:00:00,211.111794218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972322524,0.0,2.18972322524
 03/05  13:00:00,211.111794273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983424726,0.0,2.18983424726
 03/05  14:00:00,211.113122761,0.0,0.0,0.0,24.9203635341,149.522181205,4.36318514918,0.0,4.36318514918
 03/05  15:00:00,211.111794511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974951041,0.0,2.18974951041
 03/05  16:00:00,211.110908577,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  17:00:00,259.999700324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843184441,0.0,2.18843184441
 03/05  18:00:00,296.66629396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842925693,0.0,2.18842925693
 03/05  19:00:00,339.38462694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842666224,0.0,2.18842666224
 03/05  20:00:00,323.483897526,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  21:00:00,323.48389808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842406295,0.0,2.18842406295
 03/05  22:00:00,299.040830561,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039751453,0.0,2.19039751453
 03/05  23:00:00,274.595106934,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883706545,0.0,2.1883706545
 03/05  24:00:00,250.150711492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836810492,0.0,2.18836810492
 03/06  01:00:00,287.769681123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902848934,0.0,2.18902848934
 03/06  02:00:00,287.769681052,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891252894,0.0,2.1891252894
 03/06  03:00:00,287.769680906,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889577098,0.0,2.1889577098
 03/06  04:00:00,287.769680875,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/06  05:00:00,299.991878702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905444626,0.0,2.18905444626
 03/06  06:00:00,349.357965479,0.0,0.0,0.0,49.8407270682,199.362908273,4.36224017268,0.0,4.36224017268
 03/06  07:00:00,1013.78743505,29.5433904415,496.43659948,0.0,49.8407270682,199.362908273,48.5204142097,46.3301542617,2.19025994804
 03/06  08:00:00,1126.3090515,28.4082696509,520.132251987,0.0,149.522181205,199.362908273,59.0059279494,52.4499329703,6.55599497907
 03/06  09:00:00,1668.03580557,28.4082696509,513.640446367,0.0,448.566543614,448.566543614,17.4117249129,4.25587706309,13.1558478498
 03/06  10:00:00,1619.16030293,28.4082696509,501.433156585,0.0,448.566543614,448.566543614,13.5232698614,0.357753940919,13.1655159205
 03/06  11:00:00,1566.0949365,28.4082696509,497.256418948,0.0,448.566543614,448.566543614,13.1707299305,0.0,13.1707299305
 03/06  12:00:00,1566.04748083,28.4082696509,497.20542159,0.0,448.566543614,448.566543614,15.4081620872,0.0,15.4081620872
 03/06  13:00:00,1517.82089334,28.4082696509,498.81511055,0.0,448.566543614,398.725816546,19.9015337823,0.0335396156291,19.8679941667
 03/06  14:00:00,1567.80454803,28.4082696509,498.959390551,0.0,448.566543614,448.566543614,19.8494373987,0.0,19.8494373987
 03/06  15:00:00,1561.91463147,28.5479747954,492.938617048,0.0,448.566543614,448.566543614,10.9664936223,0.0,10.9664936223
 03/06  16:00:00,1559.99690031,29.0222000362,490.547097383,0.0,448.566543614,448.566543614,10.9612042161,0.0,10.9612042161
 03/06  17:00:00,1610.59659144,29.4380984799,491.837241896,0.0,448.566543614,448.566543614,15.3920325215,0.0,15.3920325215
 03/06  18:00:00,1503.78758884,28.4082696509,498.921540538,0.0,348.885089477,398.725816546,8.84609948554,0.0931657665915,8.75293371895
 03/06  19:00:00,1354.66093296,28.4082696509,506.43190012,0.0,249.203635341,299.044362409,21.745331188,13.0051407396,8.74019044832
 03/06  20:00:00,1342.22083514,28.4082696509,509.886641594,0.0,249.203635341,299.044362409,28.6776849025,24.3060272142,4.37165768826
 03/06  21:00:00,1151.28114041,28.4082696509,471.468441149,0.0,149.522181205,249.203635341,74.1502760234,67.5992737067,6.55100231666
 03/06  22:00:00,1000.36985564,28.4082696509,347.654243508,0.0,149.522181205,249.203635341,108.278599193,106.087386157,2.19121303592
 03/06  23:00:00,349.356637918,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917321103,0.0,2.18917321103
 03/06  24:00:00,299.991878817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905693653,0.0,2.18905693653
 03/07  01:00:00,287.769679047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914877986,0.0,2.18914877986
 03/07  02:00:00,287.769679041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897803095,0.0,2.18897803095
 03/07  03:00:00,287.769679043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907091864,0.0,2.18907091864
 03/07  04:00:00,287.769679111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916350531,0.0,2.18916350531
 03/07  05:00:00,299.991876742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899250745,0.0,2.18899250745
 03/07  06:00:00,349.357960958,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107060464,0.0,2.19107060464
 03/07  07:00:00,766.961544799,29.1876532967,257.904845849,0.0,49.8407270682,199.362908273,604.53341448,602.342885559,2.19052892119
 03/07  08:00:00,641.23347935,28.4082696509,77.5695563981,0.0,149.522181205,199.362908273,541.432555161,534.876536057,6.55601910423
 03/07  09:00:00,1092.74640099,28.4082696509,8.26865251646,0.0,448.566543614,448.566543614,381.923771355,368.765114117,13.1586572375
 03/07  10:00:00,1086.76025255,28.4082696509,20.184286427,0.0,448.566543614,448.566543614,272.752423046,259.583744923,13.1686781239
 03/07  11:00:00,1059.0313076,28.4082696509,37.6768143385,0.0,448.566543614,448.566543614,189.771917443,176.598136974,13.1737804692
 03/07  12:00:00,1109.04302682,28.4082696509,76.7893442266,0.0,448.566543614,448.566543614,177.693805649,162.286874164,15.4069314857
 03/07  13:00:00,1143.65579619,28.4082696509,139.560062837,0.0,448.566543614,398.725816546,197.699230438,177.827634118,19.8715963201
 03/07  14:00:00,1235.57817037,28.4504447379,178.589537031,0.0,448.566543614,448.566543614,144.605947097,124.755830946,19.8501161511
 03/07  15:00:00,1270.8193838,28.4467941819,213.406934287,0.0,448.566543614,448.566543614,96.041302729,85.0778375494,10.9634651795
 03/07  16:00:00,1294.28536678,28.4138895045,236.654971185,0.0,448.566543614,448.566543614,81.1180440621,70.1582965479,10.9597475142
 03/07  17:00:00,1339.63871043,28.4082696509,233.050038648,0.0,448.566543614,448.566543614,89.8614696345,74.4693791744,15.3920904601
 03/07  18:00:00,1197.29517299,28.4082696509,203.834865504,0.0,348.885089477,398.725816546,119.413549032,108.475939355,10.9376096777
 03/07  19:00:00,984.50992133,28.4082696509,150.66077377,0.0,249.203635341,299.044362409,226.880382517,220.320001233,6.56038128331
 03/07  20:00:00,912.053433159,28.4082696509,109.149353806,0.0,249.203635341,299.044362409,293.01786461,288.646348581,4.3715160289
 03/07  21:00:00,727.032538971,28.4082696509,81.5199673646,0.0,149.522181205,249.203635341,371.521892688,364.970051313,6.55184137511
 03/07  22:00:00,672.280926479,28.4082696509,57.2715379532,0.0,149.522181205,249.203635341,412.116448129,407.754409948,4.36203818078
 03/07  23:00:00,349.356635831,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/07  24:00:00,299.991876704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907212143,0.0,2.18907212143
 03/08  01:00:00,287.76967691,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891604246,0.0,2.1891604246
 03/08  02:00:00,287.769676895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898633119,0.0,2.18898633119
 03/08  03:00:00,310.738104425,1.14888673248,1.10666128225,0.0,24.9203635341,199.362908273,7.78831738275,5.59924215169,2.18907523106
 03/08  04:00:00,318.534414517,1.53184897664,1.78385149225,0.0,24.9203635341,199.362908273,13.1565845709,10.9676837989,2.18890077197
 03/08  05:00:00,338.918060239,1.9148112208,2.71798817343,0.0,24.9203635341,199.362908273,19.460293805,17.2711712783,2.18912252663
 03/08  06:00:00,380.349673639,1.53184897664,2.07512373035,0.0,49.8407270682,199.362908273,21.6305851929,19.4396637188,2.19092147406
 03/08  07:00:00,697.398183482,28.4082696509,213.089836425,0.0,49.8407270682,199.362908273,1156.22946916,1154.03904416,2.19042499414
 03/08  08:00:00,500.610128003,28.4082696509,0.0,0.0,149.522181205,199.362908273,1157.32967224,1148.59490792,8.73476432447
 03/08  09:00:00,1048.33918458,28.4082696509,0.0,0.0,448.566543614,448.566543614,569.520943697,558.551487121,10.9694565758
 03/08  10:00:00,1089.96076267,28.4082696509,54.0082431335,0.0,448.566543614,448.566543614,338.17157268,325.001975471,13.1695972093
 03/08  11:00:00,1043.70569982,28.4082696509,25.0754455596,0.0,448.566543614,448.566543614,258.232387564,245.057840819,13.1745467456
 03/08  12:00:00,1027.64004026,28.4082696509,11.4682767171,0.0,448.566543614,448.566543614,264.969000683,247.362938548,17.6060621348
 03/08  13:00:00,976.706630912,28.4082696509,10.3307582483,0.0,448.566543614,398.725816546,290.015222863,272.352661459,17.6625614045
