Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  14:00:00,1026.26898551,28.4082696509,10.052854439,0.0,448.566543614,448.566543614,278.304606568,258.454491595,19.8501149731
 03/08  15:00:00,1058.43022121,28.4082696509,38.8676041806,0.0,448.566543614,448.566543614,234.687935107,223.724442811,10.9634922959
 03/08  16:00:00,1144.41333692,28.4082696509,107.991224928,0.0,448.566543614,448.566543614,193.850835719,182.891164092,10.9596716269
 03/08  17:00:00,1245.27680534,28.4082696509,148.046353036,0.0,448.566543614,448.566543614,187.103175448,171.711509054,15.3916663942
 03/08  18:00:00,1118.67258545,28.4082696509,137.564147042,0.0,348.885089477,398.725816546,240.14807738,229.211383037,10.9366943425
 03/08  19:00:00,925.638071396,28.4082696509,108.61182937,0.0,249.203635341,299.044362409,336.970352886,330.41067823,6.55967465649
 03/08  20:00:00,880.945137058,28.4082696509,85.5400296901,0.0,249.203635341,299.044362409,359.85107265,355.479683318,4.37138933184
 03/08  21:00:00,712.266255692,28.4082696509,70.2109868445,0.0,149.522181205,249.203635341,432.308098925,425.756491046,6.551607879
 03/08  22:00:00,667.789540568,28.4082696509,54.3681615263,0.0,149.522181205,249.203635341,464.92989864,460.568004177,4.36189446304
 03/08  23:00:00,349.3566337,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/08  24:00:00,299.991874602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899967402,0.0,2.18899967402
 03/09  01:00:00,287.769674688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908402316,0.0,2.18908402316
 03/09  02:00:00,295.405783917,0.38296224416,0.253691618833,0.0,24.9203635341,199.362908273,4.40111778425,2.21221140822,2.18890637603
 03/09  03:00:00,325.915303398,1.9148112208,1.92314427848,0.0,24.9203635341,199.362908273,14.8912281812,12.702104215,2.18912396615
 03/09  04:00:00,318.314884596,1.53184897664,1.62459338795,0.0,24.9203635341,199.362908273,17.0796802786,14.8906042373,2.1890760414
 03/09  05:00:00,338.362760962,1.9148112208,2.23834768187,0.0,24.9203635341,199.362908273,23.1828411749,20.9937316133,2.18910956167
 03/09  06:00:00,379.676030846,1.53184897664,1.46703614854,0.0,49.8407270682,199.362908273,24.8844789277,22.6932581527,2.19122077491
 03/09  07:00:00,695.479732113,28.4082696509,212.256555083,0.0,49.8407270682,199.362908273,1233.58796935,1231.39747129,2.19049806753
 03/09  08:00:00,500.635041471,28.4082696509,0.0,0.0,149.522181205,199.362908273,1107.11359769,1100.55731251,6.55628518425
 03/09  09:00:00,1126.68471389,28.4082696509,54.0016102357,0.0,448.566543614,448.566543614,433.058928643,419.90031862,13.1586100231
 03/09  10:00:00,1113.80494602,28.4082696509,43.5509633352,0.0,448.566543614,448.566543614,261.597346527,248.429092557,13.1682539695
 03/09  11:00:00,1084.54826101,28.4082696509,60.1417875049,0.0,448.566543614,448.566543614,201.729762169,188.556747219,13.1730149498
 03/09  12:00:00,1114.3462397,28.4082696509,83.192729684,0.0,448.566543614,448.566543614,180.646733086,165.24130874,15.4054243465
 03/09  13:00:00,1104.0294182,28.4092486786,112.286669675,0.0,448.566543614,398.725816546,202.24262845,182.373947511,19.8686809395
 03/09  14:00:00,1191.92155171,28.4273883305,139.997932177,0.0,448.566543614,448.566543614,156.06831627,136.219139598,19.8491766714
 03/09  15:00:00,1223.02693066,28.4082696509,167.069902977,0.0,448.566543614,448.566543614,134.177454,123.212659628,10.9647943718
 03/09  16:00:00,1229.23734082,28.4082696509,173.225924846,0.0,448.566543614,448.566543614,123.491712085,112.532464585,10.9592474993
 03/09  17:00:00,1264.03844246,28.4082696509,159.184090363,0.0,448.566543614,448.566543614,100.0338407,84.6432908306,15.3905498691
 03/09  18:00:00,1126.50336868,28.4082696509,137.445084353,0.0,348.885089477,398.725816546,131.859866351,123.107680896,8.75218545531
 03/09  19:00:00,906.297720169,28.4082696509,95.9691859476,0.0,249.203635341,299.044362409,267.698327272,258.958984831,8.73934244107
 03/09  20:00:00,835.503526377,28.4082696509,48.3829245837,0.0,249.203635341,299.044362409,320.511598907,316.140459474,4.37113943303
 03/09  21:00:00,681.687194321,28.4082696509,43.6982329058,0.0,149.522181205,249.203635341,372.789160282,366.23811854,6.55104174121
 03/09  22:00:00,670.829180472,28.4082696509,52.6165328692,0.0,149.522181205,249.203635341,389.734590584,387.543617256,2.19097332782
 03/09  23:00:00,349.356631495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907740858,0.0,2.18907740858
 03/09  24:00:00,299.9918724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907310334,0.0,2.18907310334
 03/10  01:00:00,287.769672458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889021923,0.0,2.18889021923
 03/10  02:00:00,287.769672384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897115465,0.0,2.18897115465
 03/10  03:00:00,287.769672354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905176684,0.0,2.18905176684
 03/10  04:00:00,317.915147304,1.53184897664,1.01818405319,0.0,24.9203635341,199.362908273,9.85242669541,7.66329320365,2.18913349176
 03/10  05:00:00,337.935880248,1.9148112208,1.77035090482,0.0,24.9203635341,199.362908273,15.3786353544,13.1896845856,2.18895076878
 03/10  06:00:00,379.630586168,1.53184897664,1.38785316833,0.0,49.8407270682,199.362908273,16.4796002931,14.2883800108,2.19122028228
 03/10  07:00:00,699.765668235,28.4082696509,210.419015819,0.0,49.8407270682,199.362908273,1043.34813084,1041.1579421,2.19018873597
 03/10  08:00:00,616.960857233,28.4082696509,71.6070213541,0.0,149.522181205,199.362908273,655.068872997,648.514145172,6.55472782569
 03/10  09:00:00,1220.38303265,28.4082696509,81.0004930139,0.0,448.566543614,448.566543614,260.783883287,247.628137055,13.1557462324
 03/10  10:00:00,1230.14808863,28.4082696509,126.466705003,0.0,448.566543614,448.566543614,180.638280708,167.473607403,13.164673305
 03/10  11:00:00,1228.84040666,28.4082696509,173.426905311,0.0,448.566543614,448.566543614,146.742384393,133.573172739,13.1692116539
 03/10  12:00:00,1266.04282355,28.4334646246,210.165303732,0.0,448.566543614,448.566543614,131.853814103,116.448705365,15.4051087381
 03/10  13:00:00,1247.24984985,28.5340225084,240.756025498,0.0,448.566543614,398.725816546,163.315208393,143.450315474,19.8648929199
 03/10  14:00:00,1312.52691457,29.0925582255,255.44362951,0.0,448.566543614,448.566543614,113.813193655,96.1709634822,17.6422301729
 03/10  15:00:00,1308.40099753,29.0560512253,251.026384678,0.0,448.566543614,448.566543614,69.6356433818,56.4838169626,13.1518264192
 03/10  16:00:00,1313.44257265,28.6410434991,256.132061164,0.0,448.566543614,448.566543614,59.9928425034,49.0326973803,10.9601451231
 03/10  17:00:00,1367.36022548,28.4085343733,261.360630798,0.0,448.566543614,448.566543614,72.1828845875,56.7916586369,15.3912259506
 03/10  18:00:00,1226.72659871,28.4082696509,233.996496079,0.0,348.885089477,398.725816546,102.578022378,93.8253232333,8.75269914435
 03/10  19:00:00,977.650260639,28.4082696509,150.973930096,0.0,249.203635341,299.044362409,206.660324834,200.101058489,6.5592663447
 03/10  20:00:00,886.124169843,28.4082696509,79.0222870238,0.0,249.203635341,299.044362409,266.751131891,260.203680009,6.54745188212
 03/10  21:00:00,703.59267746,28.4082696509,57.7207895994,0.0,149.522181205,249.203635341,327.860858222,323.487227426,4.37363079658
 03/10  22:00:00,681.345496988,28.4082696509,59.2039288154,0.0,149.522181205,249.203635341,348.453734391,344.091621498,4.36211289242
 03/10  23:00:00,349.356629226,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898069745,0.0,2.18898069745
 03/10  24:00:00,299.99187002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906090306,0.0,2.18906090306
 03/11  01:00:00,237.928942757,0.0,0.0,0.0,24.9203635341,149.522181205,1.14704528837,0.0,1.14704528837
 03/11  02:00:00,237.928942742,0.0,0.0,0.0,24.9203635341,149.522181205,1.06150569516,0.0,1.06150569516
 03/11  03:00:00,237.928942837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894934507,0.0,2.18894934507
 03/11  04:00:00,237.928942967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902570695,0.0,2.18902570695
 03/11  05:00:00,281.437843406,1.53184897664,1.49993952993,0.0,24.9203635341,149.522181205,8.91502055518,6.72591874354,2.18910181164
 03/11  06:00:00,313.245376978,1.9148112208,2.44714695828,0.0,24.9203635341,149.522181205,13.4546262916,11.2637559921,2.19087029958
 03/11  07:00:00,704.161676099,28.4082696509,212.417226165,0.0,49.8407270682,199.362908273,916.028204917,911.667308036,4.36089688039
 03/11  08:00:00,593.114508362,28.4082696509,102.035185441,0.0,49.8407270682,199.362908273,523.591172391,521.398319806,2.19285258494
 03/11  09:00:00,873.470294237,28.4082696509,132.138434926,0.0,249.203635341,249.203635341,302.339478025,295.791713275,6.54776475003
 03/11  10:00:00,940.154863239,28.4082696509,234.643977456,0.0,249.203635341,249.203635341,223.537337791,216.978116222,6.5592215691
 03/11  11:00:00,936.100902735,28.4082696509,279.123769196,0.0,249.203635341,249.203635341,194.456194651,187.900788279,6.55540637126
 03/11  12:00:00,945.886888078,28.4082696509,288.576405981,0.0,249.203635341,249.203635341,199.621704325,190.877296225,8.7444081001
 03/11  13:00:00,949.579694039,28.4166352405,292.006420153,0.0,249.203635341,249.203635341,196.717318316,190.161052919,6.55626539633
 03/11  14:00:00,950.246241107,28.4275546509,292.492470144,0.0,249.203635341,249.203635341,169.697164376,163.14216853,6.55499584577
 03/11  15:00:00,700.239684326,28.4082696509,291.679742265,0.0,74.7610906023,174.442544739,202.30645996,195.758825285,6.54763467471
 03/11  16:00:00,700.566809617,28.4082696509,292.196810996,0.0,74.7610906023,174.442544739,215.851665017,211.482594336,4.3690706816
 03/11  17:00:00,749.329779667,28.4082696509,292.301076783,0.0,74.7610906023,174.442544739,246.581024508,242.211133177,4.36989133097
 03/11  18:00:00,695.306075774,28.4082696509,276.728465317,0.0,24.9203635341,149.522181205,352.21521261,350.024716033,2.19049657764
 03/11  19:00:00,330.842270418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050406138,0.0,2.19050406138
 03/11  20:00:00,323.485208178,0.0,0.0,0.0,24.9203635341,149.522181205,4.36102019724,0.0,4.36102019724
 03/11  21:00:00,323.485207626,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016574904,0.0,2.19016574904
 03/11  22:00:00,299.041691921,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173970492,0.0,2.19173970492
 03/11  23:00:00,274.5955363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898295737,0.0,2.18898295737
 03/11  24:00:00,250.151140842,0.0,0.0,0.0,24.9203635341,149.522181205,2.189058928,0.0,2.189058928
 03/12  01:00:00,237.928501332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834816067,0.0,2.18834816067
 03/12  02:00:00,237.928501218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832032001,0.0,2.18832032001
 03/12  03:00:00,237.928500578,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  04:00:00,250.150698747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829228348,0.0,2.18829228348
 03/12  05:00:00,289.254584291,0.38296224416,1.11081565219,0.0,24.9203635341,149.522181205,3.53860475698,1.34834744136,2.19025731561
 03/12  06:00:00,397.203369806,1.9148112208,5.93548376676,0.0,24.9203635341,149.522181205,10.1481796576,7.95977831904,2.1884013386
 03/12  07:00:00,380.61165639,1.53184897664,4.12462711916,0.0,24.9203635341,149.522181205,9.63621862455,7.44784511219,2.18837351237
 03/12  08:00:00,313.474617899,0.765924488319,2.32037419872,0.0,24.9203635341,149.522181205,4.44908391478,2.26073881329,2.18834510148
 03/12  09:00:00,259.999687407,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  10:00:00,211.110896831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831603622,0.0,2.18831603622
 03/12  11:00:00,211.111775881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963408623,0.0,2.18963408623
 03/12  12:00:00,211.111775878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971579253,0.0,2.18971579253
 03/12  13:00:00,211.113095212,0.0,0.0,0.0,24.9203635341,149.522181205,4.36341282918,0.0,4.36341282918
 03/12  14:00:00,211.111776069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954734244,0.0,2.18954734244
 03/12  15:00:00,211.110896261,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  16:00:00,259.9996878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842561875,0.0,2.18842561875
 03/12  17:00:00,331.497484637,1.1181498866,12.6183203492,0.0,24.9203635341,149.522181205,2.18841894261,0.0,2.18841894261
 03/12  18:00:00,296.666281421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826033596,0.0,2.18826033596
 03/12  19:00:00,306.396551823,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  20:00:00,323.483885705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823173051,0.0,2.18823173051
 03/12  21:00:00,299.040808971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019514486,0.0,2.19019514486
 03/12  22:00:00,274.595094634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834025114,0.0,2.18834025114
 03/12  23:00:00,250.150699213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831163635,0.0,2.18831163635
 03/12  24:00:00,237.92850091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828303272,0.0,2.18828303272
 03/13  01:00:00,287.76966503,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/13  02:00:00,287.769665103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899313701,0.0,2.18899313701
 03/13  03:00:00,287.769665299,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890608161,0.0,2.1890608161
 03/13  04:00:00,299.99186325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886834509,0.0,2.18886834509
 03/13  05:00:00,349.357939856,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087905718,0.0,2.19087905718
 03/13  06:00:00,797.109628624,28.4082696509,276.012976744,0.0,49.8407270682,199.362908273,562.953398413,558.592505709,4.36089270424
 03/13  07:00:00,872.672003092,28.4082696509,243.223897321,0.0,149.522181205,199.362908273,449.927605115,443.372977038,6.55462807625
 03/13  08:00:00,1458.21920382,28.4082696509,309.607327077,0.0,448.566543614,448.566543614,183.871151661,172.904171901,10.96697976
 03/13  09:00:00,1500.63746904,28.4082696509,391.158623155,0.0,448.566543614,448.566543614,100.698313326,87.5299811942,13.1683321316
 03/13  10:00:00,1498.88600375,28.40874236,434.383092397,0.0,448.566543614,448.566543614,63.0249744507,49.8526279568,13.1723464939
 03/13  11:00:00,1521.62458366,28.4967835443,455.074052807,0.0,448.566543614,448.566543614,44.4989160752,29.0955765315,15.4033395437
 03/13  12:00:00,1477.6499417,28.5963370497,460.41000967,0.0,448.566543614,398.725816546,44.6390434117,24.7756076146,19.863435797
 03/13  13:00:00,1529.5587429,29.050132223,462.349022992,0.0,448.566543614,448.566543614,25.2437094469,6.97093438572,18.2727750611
 03/13  14:00:00,1530.12102718,29.1437691671,462.115656486,0.0,448.566543614,448.566543614,13.3210873618,0.797574119775,12.523513242
 03/13  15:00:00,1534.94853863,28.6323844258,466.546036368,0.0,448.566543614,448.566543614,11.4294039117,0.470654025647,10.9587498861
 03/13  16:00:00,1588.09880326,29.3312063614,470.009781315,0.0,448.566543614,448.566543614,15.3882704242,0.0,15.3882704242
 03/13  17:00:00,1457.61747396,28.5564957047,453.670738358,0.0,348.885089477,398.725816546,8.75231277481,0.0,8.75231277481
 03/13  18:00:00,1245.86952774,28.4082696509,442.597503526,0.0,249.203635341,299.044362409,8.1901932826,1.63127647798,6.55891680463
 03/13  19:00:00,1235.88364094,28.4082696509,424.722702949,0.0,249.203635341,299.044362409,25.9549031906,19.4074639243,6.54743926634
 03/13  20:00:00,1087.28971257,28.4082696509,409.887305165,0.0,149.522181205,249.203635341,87.1279132797,82.7538093763,4.3741039034
 03/13  21:00:00,1049.87374597,28.4082696509,398.140960129,0.0,149.522181205,249.203635341,119.033654882,114.671837819,4.36181706292
 03/13  22:00:00,349.35662211,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909097285,0.0,2.18909097285
 03/13  23:00:00,299.991862805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889823865,0.0,2.18889823865
 03/13  24:00:00,287.769664992,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/14  01:00:00,287.769662619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896158442,0.0,2.18896158442
 03/14  02:00:00,287.769662809,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890249995,0.0,2.1890249995
 03/14  03:00:00,287.769662986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908812478,0.0,2.18908812478
 03/14  04:00:00,299.991860803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889187019,0.0,2.18889187019
 03/14  05:00:00,349.357935436,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102754969,0.0,2.19102754969
 03/14  06:00:00,958.875340269,28.4082696509,426.916072073,0.0,49.8407270682,199.362908273,187.695539963,183.334941339,4.36059862359
 03/14  07:00:00,1067.38013077,28.4082696509,440.204393753,0.0,149.522181205,199.362908273,195.410069962,188.856303096,6.55376686625
 03/14  08:00:00,1602.9682562,28.4082696509,452.227582831,0.0,448.566543614,448.566543614,70.7784831926,59.8110749123,10.9674082803
 03/14  09:00:00,1588.6437363,28.4082696509,471.937539619,0.0,448.566543614,448.566543614,42.3565055414,29.1904669336,13.1660386078
 03/14  10:00:00,1562.50168107,28.4082696509,493.654361305,0.0,448.566543614,448.566543614,24.7770548863,11.6071761914,13.1698786949
 03/14  11:00:00,1572.23338152,28.4082696509,503.38874778,0.0,448.566543614,448.566543614,18.9618338251,3.55950383679,15.4023299883
 03/14  12:00:00,1520.08942433,28.4082696509,501.079651681,0.0,448.566543614,398.725816546,25.3427831243,5.48077151461,19.8620116097
 03/14  13:00:00,1567.47148101,28.4082696509,498.625907813,0.0,448.566543614,448.566543614,18.4400978066,0.799060523001,17.6410372836
 03/14  14:00:00,1568.79518424,28.4082696509,499.958423739,0.0,448.566543614,448.566543614,13.8932684611,0.744099497798,13.1491689633
 03/14  15:00:00,1574.65606596,28.4082696509,505.819785897,0.0,448.566543614,448.566543614,11.6517597353,0.692799790355,10.9589599449
 03/14  16:00:00,1631.71195875,28.4082696509,513.982226631,0.0,448.566543614,448.566543614,13.6649635904,0.47287310887,13.1920904815
 03/14  17:00:00,1522.38069116,28.4082696509,517.511752415,0.0,348.885089477,398.725816546,14.9078868144,3.9731472602,10.9347395542
 03/14  18:00:00,1320.72520401,28.4082696509,515.214825032,0.0,249.203635341,299.044362409,19.0356308675,12.4765526535,6.55907821404
 03/14  19:00:00,1335.43974393,28.4082696509,520.181908333,0.0,249.203635341,299.044362409,42.6351982658,38.2642060587,4.37099220703
 03/14  20:00:00,1198.93739367,28.4082696509,516.234960633,0.0,149.522181205,249.203635341,72.9637374606,66.4130016073,6.55073585329
 03/14  21:00:00,1168.33459409,28.4082696509,510.864165354,0.0,149.522181205,249.203635341,77.5921387808,75.4013576439,2.19078113687
 03/14  22:00:00,349.356619765,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909422601,0.0,2.18909422601
 03/14  23:00:00,299.991860697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900014691,0.0,2.18900014691
 03/14  24:00:00,287.769663033,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890628641,0.0,2.1890628641
 03/15  01:00:00,287.769660564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886112406,0.0,2.18886112406
 03/15  02:00:00,287.769660491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892013023,0.0,2.18892013023
 03/15  03:00:00,287.76966041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897885382,0.0,2.18897885382
 03/15  04:00:00,299.991858111,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890373547,0.0,2.1890373547
 03/15  05:00:00,349.357931595,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077838034,0.0,2.19077838034
 03/15  06:00:00,1035.75164898,29.0407516109,501.777817829,0.0,49.8407270682,199.362908273,98.3218791141,96.1316643158,2.19021479831
 03/15  07:00:00,1127.14414676,28.4082696509,496.425685958,0.0,149.522181205,199.362908273,111.714139773,105.159805112,6.55433466137
 03/15  08:00:00,1657.03358201,28.4082696509,503.399027113,0.0,448.566543614,448.566543614,51.6267933026,38.4734147983,13.1533785043
 03/15  09:00:00,1632.26201417,28.4082696509,514.521446544,0.0,448.566543614,448.566543614,30.1318520619,18.2042102483,11.9276418135
 03/15  10:00:00,1582.24243473,28.4082696509,513.399791042,0.0,448.566543614,448.566543614,20.0318449463,5.63117224771,14.4006726986
 03/15  11:00:00,1576.15929499,28.4082696509,507.316620518,0.0,448.566543614,448.566543614,16.4740416994,1.07352323063,15.4005184687
 03/15  12:00:00,1532.4428311,28.4082696509,513.437189951,0.0,448.566543614,398.725816546,17.8140404047,0.159589179176,17.6544512256
 03/15  13:00:00,1587.16246123,28.7750568596,517.950741953,0.0,448.566543614,448.566543614,19.8433119079,0.0,19.8433119079
 03/15  14:00:00,1579.03015734,30.1503561336,508.451900871,0.0,448.566543614,448.566543614,10.9614950693,0.0,10.9614950693
 03/15  15:00:00,1571.26007358,30.4248550081,500.407754588,0.0,448.566543614,448.566543614,10.9584613847,0.0,10.9584613847
 03/15  16:00:00,1615.5229126,31.5190779731,494.682763029,0.0,448.566543614,448.566543614,15.3872561467,0.0,15.3872561467
 03/15  17:00:00,1512.89360851,29.8370012501,506.59900838,0.0,348.885089477,398.725816546,8.75176371487,0.0,8.75176371487
 03/15  18:00:00,1325.1689253,28.4082696509,519.668155926,0.0,249.203635341,299.044362409,6.55837891967,0.0,6.55837891967
 03/15  19:00:00,1313.35029748,28.4082696509,498.121403567,0.0,249.203635341,299.044362409,12.4378346604,5.89067083188,6.54716382854
 03/15  20:00:00,1159.50606521,28.4082696509,477.065883648,0.0,149.522181205,249.203635341,28.3997992477,24.0262764791,4.37352276864
 03/15  21:00:00,1128.13539281,28.4082696509,471.257106839,0.0,149.522181205,249.203635341,44.6151183465,40.2530453074,4.36207303912
 03/15  22:00:00,349.356617319,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895678907,0.0,2.18895678907
 03/15  23:00:00,299.991858083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901502074,0.0,2.18901502074
 03/15  24:00:00,287.769660157,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/16  01:00:00,287.76965757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906899712,0.0,2.18906899712
 03/16  02:00:00,287.769657745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886520651,0.0,2.18886520651
 03/16  03:00:00,287.769657852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891947171,0.0,2.18891947171
 03/16  04:00:00,299.991855743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897349664,0.0,2.18897349664
 03/16  05:00:00,349.357927659,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108785198,0.0,2.19108785198
 03/16  06:00:00,1019.46752346,30.3265779581,484.233789573,0.0,49.8407270682,199.362908273,67.0798404474,62.7192104338,4.3606300136
 03/16  07:00:00,1109.70986181,28.4082696509,479.047902242,0.0,149.522181205,199.362908273,83.4553755185,76.9016635036,6.55371201499
 03/16  08:00:00,1629.07021419,28.4082696509,475.659374171,0.0,448.566543614,448.566543614,37.8827251053,26.915946145,10.9667789603
 03/16  09:00:00,1599.92620774,28.4082696509,482.187926033,0.0,448.566543614,448.566543614,28.5026953657,15.3378087404,13.1648866253
 03/16  10:00:00,1548.84670666,28.4082696509,480.005259063,0.0,448.566543614,448.566543614,17.2802602365,4.11192404651,13.16833619
 03/16  11:00:00,1559.06448943,28.4082696509,490.222303234,0.0,448.566543614,448.566543614,15.853037006,0.451025055896,15.4020119501
 03/16  12:00:00,1528.33689206,28.4082696509,509.33119008,0.0,448.566543614,398.725816546,20.1366439129,0.276344093073,19.8602998199
 03/16  13:00:00,1580.11618432,28.7451602203,510.934388458,0.0,448.566543614,448.566543614,17.6365940329,0.0,17.6365940329
 03/16  14:00:00,1578.81734581,29.7974852238,508.591973867,0.0,448.566543614,448.566543614,10.960410883,0.0,10.960410883
 03/16  15:00:00,1575.10322989,30.0217034458,504.654081636,0.0,448.566543614,448.566543614,10.9573126231,0.0,10.9573126231
 03/16  16:00:00,1623.68061462,30.3227744335,504.036793877,0.0,448.566543614,448.566543614,15.3855133728,0.0,15.3855133728
 03/16  17:00:00,1520.94776879,28.4153427848,516.074837554,0.0,348.885089477,398.725816546,8.75072890985,0.0,8.75072890985
 03/16  18:00:00,1325.22245328,28.4082696509,519.716447159,0.0,249.203635341,299.044362409,15.6850965055,6.94651524701,8.73858125849
 03/16  19:00:00,1325.18420826,28.4082696509,509.935723777,0.0,249.203635341,299.044362409,30.9683466909,26.597318079,4.37102861187
 03/16  20:00:00,1180.99088767,28.4082696509,498.156763941,0.0,149.522181205,249.203635341,59.1753720998,52.6244086391,6.55096346061
 03/16  21:00:00,1151.03157287,28.4082696509,492.960706593,0.0,149.522181205,249.203635341,64.6492140895,62.4583515241,2.19086256541
 03/16  22:00:00,349.356614954,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900941323,0.0,2.18900941323
 03/16  23:00:00,299.99185584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906294452,0.0,2.18906294452
 03/16  24:00:00,287.769657879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885858407,0.0,2.18885858407
 03/17  01:00:00,287.76965501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890528195,0.0,2.18890528195
 03/17  02:00:00,287.769654945,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/17  03:00:00,287.76965503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895481121,0.0,2.18895481121
 03/17  04:00:00,299.991853035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900410709,0.0,2.18900410709
 03/17  05:00:00,349.357923912,0.0,0.0,0.0,49.8407270682,199.362908273,4.3617564958,0.0,4.3617564958
 03/17  06:00:00,1027.78560834,30.6405786232,492.223462595,0.0,49.8407270682,199.362908273,84.566894562,82.3767704994,2.19012406263
 03/17  07:00:00,1119.06985583,28.4082696509,487.953458815,0.0,149.522181205,199.362908273,98.3152469889,91.7608190718,6.55442791711
 03/17  08:00:00,1640.98137005,28.4082696509,487.139142001,0.0,448.566543614,448.566543614,48.8993496619,37.9337782368,10.9655714251
 03/17  09:00:00,1613.9006775,28.4082696509,496.161112446,0.0,448.566543614,448.566543614,30.3670100573,17.2012104021,13.1657996552
 03/17  10:00:00,1577.69171092,28.4082696509,508.851884601,0.0,448.566543614,448.566543614,15.1784405552,2.00938296402,13.1690575912
 03/17  11:00:00,1583.40723749,28.779545435,514.193734087,0.0,448.566543614,448.566543614,15.942217599,0.541906192426,15.4003114066
 03/17  12:00:00,1536.76001342,28.5944752407,517.568232642,0.0,448.566543614,398.725816546,20.0051089999,0.146767441563,19.8583415583
 03/17  13:00:00,1572.58784443,31.7573232226,500.393914776,0.0,448.566543614,448.566543614,17.6363199315,0.0,17.6363199315
 03/17  14:00:00,1565.18284003,32.9317146707,491.823256054,0.0,448.566543614,448.566543614,10.9602816384,0.0,10.9602816384
 03/17  15:00:00,1560.14611599,34.7541818097,484.964506451,0.0,448.566543614,448.566543614,10.9570602304,0.0,10.9570602304
 03/17  16:00:00,1608.21722181,34.3273220936,484.568876215,0.0,448.566543614,448.566543614,15.3847793068,0.0,15.3847793068
 03/17  17:00:00,1505.76144799,30.0166829883,499.28718962,0.0,348.885089477,398.725816546,8.75034674245,0.0,8.75034674245
 03/17  18:00:00,1322.87498663,28.4082696509,517.374238114,0.0,249.203635341,299.044362409,8.73864960328,0.0,8.73864960328
 03/17  19:00:00,1322.45021903,28.4082696509,507.221419078,0.0,249.203635341,299.044362409,4.90928889022,0.53847889751,4.37080999271
 03/17  20:00:00,1163.51537249,28.4082696509,480.785920185,0.0,149.522181205,249.203635341,36.8565100526,30.3059261844,6.55058386812
 03/17  21:00:00,1120.29568811,28.4082696509,463.22263774,0.0,149.522181205,249.203635341,53.1465588485,50.9558130167,2.19074583183
 03/17  22:00:00,349.356612296,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889401347,0.0,2.18889401347
 03/17  23:00:00,299.991853085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894302288,0.0,2.18894302288
 03/17  24:00:00,287.769655139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899195364,0.0,2.18899195364
 03/18  01:00:00,237.928925258,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/18  02:00:00,237.928925264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903303182,0.0,2.18903303182
 03/18  03:00:00,237.928925494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882101708,0.0,2.18882101708
 03/18  04:00:00,250.151123392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886576948,0.0,2.18886576948
 03/18  05:00:00,274.596828891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082448045,0.0,2.19082448045
 03/18  06:00:00,987.837709715,30.2228222852,452.725316541,0.0,49.8407270682,199.362908273,100.457158346,96.0964315223,4.36072682327
 03/18  07:00:00,961.360184324,28.4082696509,432.610337944,0.0,49.8407270682,199.362908273,128.720346371,126.52767597,2.19267040131
 03/18  08:00:00,1180.86903482,28.4082696509,428.678712603,0.0,249.203635341,249.203635341,90.5504883421,84.0036616569,6.54682668517
 03/18  09:00:00,1141.30774159,28.4082696509,425.580624882,0.0,249.203635341,249.203635341,69.2371720856,62.6779434232,6.55922866234
 03/18  10:00:00,1057.72212838,28.4082696509,392.682151218,0.0,249.203635341,249.203635341,47.6338603026,41.079252768,6.55460753463
 03/18  11:00:00,1027.84683867,28.4089595005,361.318522534,0.0,249.203635341,249.203635341,47.1803408252,38.4378533522,8.74248747295
 03/18  12:00:00,1016.96715017,28.4296027778,346.868364922,0.0,249.203635341,249.203635341,45.7400935982,39.1834733877,6.55662021052
 03/18  13:00:00,1008.59707225,28.4495734087,339.877712682,0.0,249.203635341,249.203635341,50.695203682,44.1402653562,6.55493832582
 03/18  14:00:00,748.146701861,28.4217635014,336.604479559,0.0,74.7610906023,174.442544739,60.7091169771,56.3379788332,4.37113814394
 03/18  15:00:00,748.054636258,28.4082696509,336.737664018,0.0,74.7610906023,174.442544739,56.1699542513,51.8018353221,4.36811892912
 03/18  16:00:00,793.813395527,28.4082696509,333.835301885,0.0,74.7610906023,174.442544739,72.5320173913,65.9874608895,6.54455650182
 03/18  17:00:00,748.394175364,28.4082696509,326.892061729,0.0,24.9203635341,149.522181205,112.308569649,110.118423733,2.19014591636
 03/18  18:00:00,296.667578836,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011967539,0.0,2.19011967539
 03/18  19:00:00,306.397849854,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902683351,0.0,2.1902683351
 03/18  20:00:00,323.485183314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041323012,0.0,2.19041323012
 03/18  21:00:00,299.041661652,0.0,0.0,0.0,24.9203635341,149.522181205,4.3627813055,0.0,4.3627813055
 03/18  22:00:00,274.595518897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880693517,0.0,2.18880693517
 03/18  23:00:00,250.151123019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885130483,0.0,2.18885130483
 03/18  24:00:00,237.928925184,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  01:00:00,237.928486722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821394832,0.0,2.18821394832
 03/19  02:00:00,237.928487173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836837355,0.0,2.18836837355
 03/19  03:00:00,237.928486736,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883109443,0.0,2.1883109443
 03/19  04:00:00,250.150684056,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  05:00:00,274.596388735,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900721134,0.0,2.1900721134
 03/19  06:00:00,323.483871212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835577815,0.0,2.18835577815
 03/19  07:00:00,322.297267383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829796045,0.0,2.18829796045
 03/19  08:00:00,296.666267269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834627773,0.0,2.18834627773
 03/19  09:00:00,259.999673108,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  10:00:00,271.951679786,1.1181498866,19.6724181044,0.0,24.9203635341,149.522181205,2.18818202666,0.0,2.18818202666
 03/19  11:00:00,211.111754525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965404233,0.0,2.18965404233
 03/19  12:00:00,211.111754581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970240323,0.0,2.18970240323
 03/19  13:00:00,211.113063158,0.0,0.0,0.0,24.9203635341,149.522181205,4.36320705672,0.0,4.36320705672
 03/19  14:00:00,271.937969225,1.1181498866,19.6413062711,0.0,24.9203635341,149.522181205,2.18959153139,0.0,2.18959153139
 03/19  15:00:00,211.110881914,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  16:00:00,359.500059136,3.94694101107,50.1670028336,0.0,24.9203635341,149.522181205,2.18831155225,0.0,2.18831155225
 03/19  17:00:00,557.849248928,14.9714292347,173.441439385,0.0,24.9203635341,149.522181205,2.18835945537,0.0,2.18835945537
 03/19  18:00:00,412.139671214,4.5916980828,65.6920880668,0.0,24.9203635341,149.522181205,2.18830117428,0.0,2.18830117428
 03/19  19:00:00,306.396537562,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  20:00:00,323.483871614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824252357,0.0,2.18824252357
 03/19  21:00:00,299.040783821,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902679864,0.0,2.1902679864
 03/19  22:00:00,274.595080554,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882861551,0.0,2.1882861551
 03/19  23:00:00,250.15068479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822806092,0.0,2.18822806092
 03/19  24:00:00,237.928486281,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/20  01:00:00,287.76964704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884162109,0.0,2.18884162109
 03/20  02:00:00,287.769647192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887691614,0.0,2.18887691614
 03/20  03:00:00,287.769647288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891195197,0.0,2.18891195197
 03/20  04:00:00,299.991845121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894679133,0.0,2.18894679133
 03/20  05:00:00,349.357910233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076049376,0.0,2.19076049376
 03/20  06:00:00,771.951576657,28.7519897349,247.093914394,0.0,49.8407270682,199.362908273,544.765123166,542.574895728,2.1902274374
 03/20  07:00:00,742.428821048,28.4082696509,137.855215358,0.0,149.522181205,199.362908273,449.718340349,443.163443863,6.55489648648
 03/20  08:00:00,1230.63302111,28.4082696509,103.526435114,0.0,448.566543614,448.566543614,218.602664595,205.449571342,13.153093252
 03/20  09:00:00,1251.45851729,28.4082696509,147.65130892,0.0,448.566543614,448.566543614,150.549114299,137.389440324,13.1596739747
 03/20  10:00:00,1251.04210272,28.4082696509,194.163614849,0.0,448.566543614,448.566543614,119.012532711,108.033939578,10.9785931333
 03/20  11:00:00,1295.47321907,28.4082696509,237.89167648,0.0,448.566543614,448.566543614,100.048246145,82.451160843,17.5970853023
 03/20  12:00:00,1263.27391888,28.4219256036,254.95335967,0.0,448.566543614,398.725816546,96.9499522728,79.2973009625,17.6526513103
 03/20  13:00:00,1321.36942937,29.0082509842,262.370232663,0.0,448.566543614,448.566543614,67.0683612613,49.4352942521,17.6330670092
 03/20  14:00:00,1327.99133913,29.4453303873,268.120861108,0.0,448.566543614,448.566543614,31.6480465468,18.5009277337,13.147118813
 03/20  15:00:00,1334.43031429,29.4207480886,274.214278902,0.0,448.566543614,448.566543614,14.7254756679,3.76904952461,10.9564261433
 03/20  16:00:00,1385.03370434,28.9564473546,276.161483631,0.0,448.566543614,448.566543614,16.1326400106,2.94553831753,13.1871016931
 03/20  17:00:00,1268.63933004,28.4239262505,273.207438344,0.0,348.885089477,398.725816546,20.0679623679,11.3175438185,8.75041854937
 03/20  18:00:00,1063.00888457,28.4082696509,267.325270165,0.0,249.203635341,299.044362409,60.9257927588,52.1872019715,8.73859078734
 03/20  19:00:00,1064.2524498,28.4082696509,259.592362303,0.0,249.203635341,299.044362409,96.4791756267,92.1081770644,4.37099856231
 03/20  20:00:00,921.609012501,28.4082696509,250.091040762,0.0,149.522181205,249.203635341,176.576485018,170.026138307,6.55034671105
 03/20  21:00:00,880.985718881,28.4082696509,234.442471199,0.0,149.522181205,249.203635341,205.991977899,203.801284845,2.19069305387
 03/20  22:00:00,349.356604239,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884415072,0.0,2.18884415072
 03/20  23:00:00,299.991844997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887872279,0.0,2.18887872279
 03/20  24:00:00,287.769646991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891324313,0.0,2.18891324313
 03/21  01:00:00,287.769644054,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  02:00:00,287.769644137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893958733,0.0,2.18893958733
 03/21  03:00:00,287.769644377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896960309,0.0,2.18896960309
 03/21  04:00:00,299.991842346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899942616,0.0,2.18899942616
 03/21  05:00:00,349.35790629,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067027636,0.0,2.19067027636
 03/21  06:00:00,740.864462603,28.6662180898,220.244678566,0.0,49.8407270682,199.362908273,685.010272674,680.649821114,4.3604515595
 03/21  07:00:00,596.961377916,28.4082696509,54.0490835933,0.0,149.522181205,199.362908273,574.038462043,567.485461368,6.5530006747
 03/21  08:00:00,1181.7914478,28.4082696509,64.0861324826,0.0,448.566543614,448.566543614,250.079829608,239.115676862,10.9641527457
 03/21  09:00:00,1254.58639215,28.4082696509,150.034824159,0.0,448.566543614,448.566543614,143.588403367,130.427664018,13.1607393491
 03/21  10:00:00,1295.83608492,28.4082696509,238.574297456,0.0,448.566543614,448.566543614,98.8296197774,85.6664556686,13.1631641087
 03/21  11:00:00,1318.2601804,28.4082696509,260.460940342,0.0,448.566543614,448.566543614,82.3458784293,66.9492891933,15.3965892359
 03/21  12:00:00,1271.9869177,28.4791653936,263.59236521,0.0,448.566543614,398.725816546,87.3898051142,69.7394751154,17.6503299989
 03/21  13:00:00,1335.7461793,29.532860727,275.675219084,0.0,448.566543614,448.566543614,52.9888021335,35.3563595176,17.6324426159
 03/21  14:00:00,1355.24848053,30.0402307867,293.967283737,0.0,448.566543614,448.566543614,21.5255083004,8.37837724291,13.1471310574
 03/21  15:00:00,1366.87861961,29.9265906354,305.223334518,0.0,448.566543614,448.566543614,11.8277653795,0.871470802176,10.9562945773
 03/21  16:00:00,1428.0356659,29.7421954807,317.075705815,0.0,448.566543614,448.566543614,13.2349789055,0.0483656619649,13.1866132435
 03/21  17:00:00,1323.17261079,29.3331294631,325.194128285,0.0,348.885089477,398.725816546,8.76552581973,0.01538909609,8.75013672364
 03/21  18:00:00,1118.81415824,28.5011572866,321.378083191,0.0,249.203635341,299.044362409,14.6920587573,5.95379945438,8.73825930287
 03/21  19:00:00,1114.08377318,28.4082696509,308.702575675,0.0,249.203635341,299.044362409,51.366206254,46.9953775421,4.37082871192
 03/21  20:00:00,966.326198907,28.4082696509,294.742925822,0.0,149.522181205,249.203635341,139.60239673,133.052358938,6.55003779254
 03/21  21:00:00,885.220646297,28.4082696509,238.85176732,0.0,149.522181205,249.203635341,177.744673076,175.553686116,2.19098696037
 03/21  22:00:00,349.356601497,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900610259,0.0,2.18900610259
 03/21  23:00:00,299.991842246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878111319,0.0,2.18878111319
 03/21  24:00:00,287.769644137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881081096,0.0,2.18881081096
 03/22  01:00:00,287.769641223,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/22  02:00:00,287.769641411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883222026,0.0,2.18883222026
 03/22  03:00:00,287.769641594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885735757,0.0,2.18885735757
 03/22  04:00:00,299.991839501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888230263,0.0,2.18888230263
 03/22  05:00:00,349.357901442,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092837402,0.0,2.19092837402
 03/22  06:00:00,800.41337537,28.7953740755,275.488815547,0.0,49.8407270682,199.362908273,476.881872924,474.691552188,2.19032073601
 03/22  07:00:00,802.177211831,28.4082696509,192.186166389,0.0,149.522181205,199.362908273,380.27747148,373.722306709,6.55516477097
 03/22  08:00:00,1384.86732718,28.4082696509,238.762969945,0.0,448.566543614,448.566543614,139.836713772,126.682994237,13.1537195355
 03/22  09:00:00,1467.59125788,28.4082696509,350.775300573,0.0,448.566543614,448.566543614,72.8311225125,59.6694767243,13.1616457881
 03/22  10:00:00,1463.0956968,28.4082696509,398.1357681,0.0,448.566543614,448.566543614,41.3245453717,30.3478119669,10.9767334048
 03/22  11:00:00,1483.96404481,28.5681118717,420.005992959,0.0,448.566543614,448.566543614,35.1504474032,17.5556604701,17.5947869331
 03/22  12:00:00,1434.59541048,29.024828954,419.111941959,0.0,448.566543614,398.725816546,29.9528671377,12.3049127597,17.647954378
 03/22  13:00:00,1495.15973104,30.3000768434,427.300119265,0.0,448.566543614,448.566543614,20.417996897,2.78402378767,17.6339731093
 03/22  14:00:00,1494.11453562,30.6224729023,425.951465435,0.0,448.566543614,448.566543614,11.1220323781,0.163038774837,10.9589936033
 03/22  15:00:00,1491.295475,30.5904358782,423.30633872,0.0,448.566543614,448.566543614,10.9551471508,0.0,10.9551471508
 03/22  16:00:00,1536.55574098,30.0186917422,419.977725183,0.0,448.566543614,448.566543614,15.3821193037,0.0,15.3821193037
 03/22  17:00:00,1421.33681651,28.8323945543,419.219132309,0.0,348.885089477,398.725816546,8.75023401679,0.0,8.75023401679
 03/22  18:00:00,1214.045847,28.4082696509,413.005196131,0.0,249.203635341,299.044362409,6.69273324136,0.135167773081,6.55756546828
 03/22  19:00:00,1203.78483941,28.4082696509,394.300741356,0.0,249.203635341,299.044362409,18.3264108899,11.779946257,6.54646463294
 03/22  20:00:00,1054.98799768,28.4082696509,378.532213404,0.0,149.522181205,249.203635341,65.7902549553,61.4163124587,4.37394249659
 03/22  21:00:00,1016.79436652,28.4082696509,364.437867811,0.0,149.522181205,249.203635341,101.325927958,96.9641292769,4.3617986814
 03/22  22:00:00,349.356598162,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/22  23:00:00,299.991839121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893670658,0.0,2.18893670658
 03/22  24:00:00,287.769641567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896115486,0.0,2.18896115486
 03/23  01:00:00,287.769638826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897971776,0.0,2.18897971776
 03/23  02:00:00,287.769638912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899970491,0.0,2.18899970491
 03/23  03:00:00,287.769638867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876651168,0.0,2.18876651168
 03/23  04:00:00,299.991836491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878645603,0.0,2.18878645603
 03/23  05:00:00,349.357896696,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906978855,0.0,2.1906978855
 03/23  06:00:00,883.475487358,29.4085774832,350.487548676,0.0,49.8407270682,199.362908273,254.812541888,252.62243286,2.19010902769
 03/23  07:00:00,953.085926105,28.4082696509,335.869749392,0.0,149.522181205,199.362908273,238.738892245,232.185711251,6.55318099336
 03/23  08:00:00,1487.26445775,28.4082696509,337.539325296,0.0,448.566543614,448.566543614,73.2694796156,62.3062080411,10.9632715746
 03/23  09:00:00,1479.62053802,28.4253586086,366.611151617,0.0,448.566543614,448.566543614,45.1755312359,32.0102891905,13.1652420455
 03/23  10:00:00,1460.09354685,28.532742194,396.448709835,0.0,448.566543614,448.566543614,31.5489596738,18.3817679074,13.1671917664
 03/23  11:00:00,1489.08243278,28.8521414417,422.880241045,0.0,448.566543614,448.566543614,22.3223853409,6.9264975651,15.3958877758
 03/23  12:00:00,1452.65863351,29.5980970035,434.575974235,0.0,448.566543614,398.725816546,26.1290796517,6.27787170694,19.8512079447
 03/23  13:00:00,1511.24481674,30.4926173629,443.022156658,0.0,448.566543614,448.566543614,18.3375123548,0.706467879928,17.6310444748
 03/23  14:00:00,1511.05707549,29.9945863721,442.428253246,0.0,448.566543614,448.566543614,10.9587761088,0.0,10.9587761088
 03/23  15:00:00,1504.75333035,29.4584466349,435.830069408,0.0,448.566543614,448.566543614,10.9562025735,0.0,10.9562025735
 03/23  16:00:00,1552.40460488,29.4244699396,433.839255083,0.0,448.566543614,448.566543614,13.2024106917,0.0147182572754,13.1876924345
 03/23  17:00:00,1441.53915532,28.4100760517,436.671593183,0.0,348.885089477,398.725816546,8.75087744611,0.0,8.75087744611
 03/23  18:00:00,1240.01152581,28.4082696509,435.029453031,0.0,249.203635341,299.044362409,10.5975523102,1.86107915207,8.73647315812
 03/23  19:00:00,1247.81380142,28.4082696509,434.267967608,0.0,249.203635341,299.044362409,23.1953487091,18.8244499933,4.37089871583
 03/23  20:00:00,1111.39830318,28.4082696509,431.07094361,0.0,149.522181205,249.203635341,57.0466713145,50.4962768753,6.5503944392
 03/23  21:00:00,1077.45849005,28.4082696509,422.772911552,0.0,149.522181205,249.203635341,73.1511446904,70.9604096459,2.19073504448
 03/23  22:00:00,349.356595769,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888888221,0.0,2.18888888221
 03/23  23:00:00,299.991836576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890829833,0.0,2.18890829833
 03/23  24:00:00,287.769638586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892769229,0.0,2.18892769229
 03/24  01:00:00,287.769635434,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/24  02:00:00,287.76963549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893860759,0.0,2.18893860759
 03/24  03:00:00,287.76963576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895338602,0.0,2.18895338602
 03/24  04:00:00,299.991833736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896798793,0.0,2.18896798793
 03/24  05:00:00,349.357892463,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099026981,0.0,2.19099026981
 03/24  06:00:00,1011.78405899,30.1633419189,476.695750993,0.0,49.8407270682,199.362908273,90.0751690078,85.7148157047,4.36035330315
 03/24  07:00:00,1118.92363569,28.4082696509,496.302213677,0.0,149.522181205,199.362908273,101.157798285,96.7819543514,4.37584393393
 03/24  08:00:00,1653.99877784,28.4082696509,499.99815854,0.0,448.566543614,448.566543614,46.6787958867,33.5275265017,13.151269385
 03/24  09:00:00,1630.53321072,28.4082696509,512.796157547,0.0,448.566543614,448.566543614,24.813915862,13.8455644629,10.9683513992
 03/24  10:00:00,1586.43168851,28.4082696509,517.591952378,0.0,448.566543614,448.566543614,15.2340100744,2.06362957373,13.1703805006
 03/24  11:00:00,1584.17575028,28.4082696509,515.333520855,0.0,448.566543614,448.566543614,16.1860738288,0.791285870088,15.3947879588
 03/24  12:00:00,1535.11477491,28.4082696509,516.108813939,0.0,448.566543614,398.725816546,20.7993332631,0.947337692246,19.8519955708
 03/24  13:00:00,1586.81694193,28.6811953305,517.699027428,0.0,448.566543614,448.566543614,18.0524755756,0.423524035547,17.62895154
 03/24  14:00:00,1584.0114329,29.1786925513,514.404660356,0.0,448.566543614,448.566543614,11.4159871754,0.45696605631,10.9590211191
 03/24  15:00:00,1581.64952483,29.4999718489,511.721832873,0.0,448.566543614,448.566543614,11.5084060541,0.553568680267,10.9548373738
 03/24  16:00:00,1628.42998876,29.7951919806,509.313464082,0.0,448.566543614,448.566543614,16.0031578575,0.620453359695,15.3827044978
 03/24  17:00:00,1519.77379459,28.4082696509,514.902090256,0.0,348.885089477,398.725816546,16.6099466768,7.86042472742,8.74952194937
 03/24  18:00:00,1323.10912692,28.4082696509,517.5850874,0.0,249.203635341,299.044362409,37.3617161065,30.8041056706,6.55761043588
 03/24  19:00:00,1336.83025185,28.4082696509,521.571215714,0.0,249.203635341,299.044362409,44.8647994225,40.4940907875,4.37070863499
 03/24  20:00:00,1204.41614309,28.4082696509,521.57537946,0.0,149.522181205,249.203635341,67.8411042214,61.2915719428,6.54953227866
 03/24  21:00:00,1181.38728381,28.4082696509,522.989504604,0.0,149.522181205,249.203635341,70.6003122731,68.4093365325,2.19097574062
 03/24  22:00:00,349.356592811,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887872729,0.0,2.18887872729
 03/24  23:00:00,299.991833648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889213972,0.0,2.18889213972
 03/24  24:00:00,287.769635791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890638359,0.0,2.18890638359
 03/25  01:00:00,237.928905543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891269965,0.0,2.18891269965
 03/25  02:00:00,237.928905355,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/25  03:00:00,237.928905429,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889223258,0.0,2.1889223258
 03/25  04:00:00,250.151103511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893177425,0.0,2.18893177425
