Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  05:00:00,274.596797378,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081141592,0.0,2.19081141592
 03/25  06:00:00,1042.63661191,29.7695637984,507.948427547,0.0,49.8407270682,199.362908273,82.5911522161,78.2306057857,4.36054643034
 03/25  07:00:00,1025.5485317,28.4082696509,502.286043659,0.0,49.8407270682,199.362908273,98.379651617,96.1871450249,2.19250659215
 03/25  08:00:00,1222.06888592,28.4082696509,469.271781203,0.0,249.203635341,249.203635341,85.0061878798,78.4602782033,6.54590967646
 03/25  09:00:00,1124.43551897,28.4082696509,410.196152177,0.0,249.203635341,249.203635341,70.3805054967,63.8223548081,6.55815068861
 03/25  10:00:00,1038.53669769,28.4082696509,374.798969654,0.0,249.203635341,249.203635341,77.4915447068,70.937001968,6.55454273883
 03/25  11:00:00,1007.00110342,28.4082696509,343.800411154,0.0,249.203635341,249.203635341,81.6675785809,75.1059129234,6.56166565753
 03/25  12:00:00,987.790663498,28.4082696509,318.973693184,0.0,249.203635341,249.203635341,80.9862404856,74.4296587034,6.5565817822
 03/25  13:00:00,981.119325265,28.4082696509,316.056650622,0.0,249.203635341,249.203635341,74.89162807,68.3369114821,6.55471658782
 03/25  14:00:00,728.264355988,28.4082696509,317.561463563,0.0,74.7610906023,174.442544739,102.388255231,95.8422745085,6.54598072264
 03/25  15:00:00,731.265254046,28.4082696509,320.712774536,0.0,74.7610906023,174.442544739,111.417332737,107.048911103,4.3684216335
 03/25  16:00:00,787.56847941,28.4082696509,327.953965598,0.0,74.7610906023,174.442544739,116.459280468,112.090355486,4.3689249817
 03/25  17:00:00,755.021768165,28.4082696509,333.615058132,0.0,24.9203635341,149.522181205,133.510097272,131.319997332,2.19009994077
 03/25  18:00:00,296.667551065,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020961828,0.0,2.19020961828
 03/25  19:00:00,297.85415592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997722324,0.0,2.18997722324
 03/25  20:00:00,323.48515579,0.0,0.0,0.0,24.9203635341,149.522181205,4.36044798061,0.0,4.36044798061
 03/25  21:00:00,299.041624673,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138135463,0.0,2.19138135463
 03/25  22:00:00,274.595499296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875135327,0.0,2.18875135327
 03/25  23:00:00,250.151103661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876055417,0.0,2.18876055417
 03/25  24:00:00,237.928905708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876974671,0.0,2.18876974671
 03/26  01:00:00,237.928470066,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  02:00:00,237.92847074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830817112,0.0,2.18830817112
 03/26  03:00:00,237.928471026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821843554,0.0,2.18821843554
 03/26  04:00:00,250.150668237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812844375,0.0,2.18812844375
 03/26  05:00:00,274.596360249,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025503927,0.0,2.19025503927
 03/26  06:00:00,323.48385463,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  07:00:00,313.753584252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830870492,0.0,2.18830870492
 03/26  08:00:00,296.666251215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821836599,0.0,2.18821836599
 03/26  09:00:00,259.999657223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812792584,0.0,2.18812792584
 03/26  10:00:00,211.110865896,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  11:00:00,211.111730285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944564736,0.0,2.18944564736
 03/26  12:00:00,211.111730298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945759099,0.0,2.18945759099
 03/26  13:00:00,211.113027198,0.0,0.0,0.0,24.9203635341,149.522181205,4.36310886812,0.0,4.36310886812
 03/26  14:00:00,211.111730372,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893857423,0.0,2.1893857423
 03/26  15:00:00,211.110865766,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,259.999657496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814560126,0.0,2.18814560126
 03/26  17:00:00,296.666251321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826245897,0.0,2.18826245897
 03/26  18:00:00,296.666250756,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881719137,0.0,2.1881719137
 03/26  19:00:00,297.852854879,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  20:00:00,323.483855661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828868636,0.0,2.18828868636
 03/26  21:00:00,299.040755666,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002521369,0.0,2.19002521369
 03/26  22:00:00,274.595064496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826133319,0.0,2.18826133319
 03/26  23:00:00,250.150668328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817077593,0.0,2.18817077593
 03/26  24:00:00,237.928470258,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/27  01:00:00,287.769626813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877851142,0.0,2.18877851142
 03/27  02:00:00,287.769626927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877784652,0.0,2.18877784652
 03/27  03:00:00,287.769626916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877696976,0.0,2.18877696976
 03/27  04:00:00,299.991824574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877594144,0.0,2.18877594144
 03/27  05:00:00,349.357877602,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063963908,0.0,2.19063963908
 03/27  06:00:00,832.23694999,28.4082696509,308.962320237,0.0,49.8407270682,199.362908273,745.436712691,743.246675503,2.19003718824
 03/27  07:00:00,839.352949177,28.4082696509,229.877839456,0.0,149.522181205,199.362908273,562.970185827,556.417670568,6.55251525919
 03/27  08:00:00,1334.50075179,28.4082696509,193.677322888,0.0,448.566543614,448.566543614,351.175567772,340.215453566,10.9601142056
 03/27  09:00:00,1328.80247645,28.4082696509,219.798734041,0.0,448.566543614,448.566543614,300.246776342,287.085357853,13.161418489
 03/27  10:00:00,1306.04488317,28.4082696509,237.029053997,0.0,448.566543614,448.566543614,242.581114109,229.418581614,13.1625324952
 03/27  11:00:00,1364.86708778,28.4082696509,295.926844171,0.0,448.566543614,448.566543614,143.27165264,127.878570307,15.3930823329
 03/27  12:00:00,1341.94661108,28.4082696509,323.235898994,0.0,448.566543614,398.725816546,134.295637719,116.653516499,17.64212122
 03/27  13:00:00,1400.59005807,28.4082696509,333.066247181,0.0,448.566543614,448.566543614,115.754094318,98.1250698967,17.6290244218
 03/27  14:00:00,1409.07112507,28.4082696509,342.885402824,0.0,448.566543614,448.566543614,95.6746034399,84.7169783657,10.9576250742
 03/27  15:00:00,1423.10914653,28.4082696509,358.301894649,0.0,448.566543614,448.566543614,84.2635478588,73.3089990716,10.9545487872
 03/27  16:00:00,1472.1139457,28.4082696509,359.496801263,0.0,448.566543614,448.566543614,85.4390689682,70.0580886765,15.3809802917
 03/27  17:00:00,1355.25261318,28.4082696509,355.828806733,0.0,348.885089477,398.725816546,98.6352751943,89.8866262521,8.74864894216
 03/27  18:00:00,1158.14183404,28.4082696509,358.943412863,0.0,249.203635341,299.044362409,175.477904977,168.921034917,6.55687005967
 03/27  19:00:00,1154.62219915,28.4082696509,355.652556554,0.0,249.203635341,299.044362409,231.929473318,227.559262789,4.37021052915
 03/27  20:00:00,1007.1043936,28.4082696509,331.82553403,0.0,149.522181205,249.203635341,313.288482189,306.739091527,6.54939066157
 03/27  21:00:00,948.962199407,28.4082696509,296.690514563,0.0,149.522181205,249.203635341,329.068478054,326.877781914,2.19069614048
 03/27  22:00:00,349.356583856,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885408023,0.0,2.18885408023
 03/27  23:00:00,299.991824639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885258584,0.0,2.18885258584
 03/27  24:00:00,287.769626591,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888510935,0.0,2.1888510935
 03/28  01:00:00,287.769623258,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  02:00:00,287.769623401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884073808,0.0,2.18884073808
 03/28  03:00:00,287.769623674,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888344788,0.0,2.1888344788
 03/28  04:00:00,299.991821625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882805708,0.0,2.18882805708
 03/28  05:00:00,349.357872744,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080063977,0.0,2.19080063977
 03/28  06:00:00,841.397678189,28.4082696509,307.874864224,0.0,49.8407270682,199.362908273,568.215167606,566.0249287,2.1902389064
 03/28  07:00:00,825.455016987,28.4082696509,215.407994143,0.0,149.522181205,199.362908273,480.380075711,473.826058887,6.55401682334
 03/28  08:00:00,1349.52458692,28.4082696509,196.463099133,0.0,448.566543614,448.566543614,282.298770216,269.151212278,13.1475579379
 03/28  09:00:00,1350.65547936,28.4082696509,232.835678426,0.0,448.566543614,448.566543614,158.030537118,147.057962535,10.9725745828
 03/28  10:00:00,1354.06087461,28.4082696509,285.146753368,0.0,448.566543614,448.566543614,112.319235424,99.1545546862,13.1646807378
 03/28  11:00:00,1374.84906094,28.4082696509,305.95136506,0.0,448.566543614,448.566543614,88.7556706911,73.3626030249,15.3930676662
 03/28  12:00:00,1342.50872529,28.4082696509,323.448494639,0.0,448.566543614,398.725816546,89.7611271374,72.1196851806,17.6414419568
 03/28  13:00:00,1410.19678952,28.4578797638,341.267580233,0.0,448.566543614,448.566543614,63.5610804067,45.9354097805,17.6256706262
 03/28  14:00:00,1425.8553747,28.8500167527,356.566745393,0.0,448.566543614,448.566543614,25.3244540686,14.3673827609,10.9570713078
 03/28  15:00:00,1432.8196437,28.8865014301,363.505172514,0.0,448.566543614,448.566543614,11.9374888779,0.983598305306,10.9538905726
 03/28  16:00:00,1480.30737741,28.5252042283,362.461054652,0.0,448.566543614,448.566543614,15.8596454383,0.479954214512,15.3796912238
 03/28  17:00:00,1364.46013722,28.4269246912,359.569358241,0.0,348.885089477,398.725816546,17.2087245305,8.45963373811,8.74909079237
 03/28  18:00:00,1160.49981311,28.4082696509,354.975570002,0.0,249.203635341,299.044362409,37.5643970384,31.0072178841,6.55717915435
 03/28  19:00:00,1155.01840078,28.4082696509,348.28754053,0.0,249.203635341,299.044362409,65.0985627385,60.7278116115,4.37075112698
 03/28  20:00:00,1021.20341852,28.4082696509,338.310623609,0.0,149.522181205,249.203635341,136.15262528,129.603004259,6.5496210207
 03/28  21:00:00,979.996844755,28.4082696509,328.984168445,0.0,149.522181205,249.203635341,153.881500237,151.690719616,2.1907806208
 03/28  22:00:00,349.356580805,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893928126,0.0,2.18893928126
 03/28  23:00:00,299.99182162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893233627,0.0,2.18893233627
 03/28  24:00:00,287.769623602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892539561,0.0,2.18892539561
 03/29  01:00:00,287.769620104,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/29  02:00:00,287.769620141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890949926,0.0,2.18890949926
 03/29  03:00:00,287.769620455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889775478,0.0,2.18889775478
 03/29  04:00:00,299.991818443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888585019,0.0,2.18888585019
 03/29  05:00:00,349.357867812,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908457886,0.0,2.1908457886
 03/29  06:00:00,847.074446151,28.4082696509,313.482738527,0.0,49.8407270682,199.362908273,427.447218054,425.257003426,2.19021462795
 03/29  07:00:00,863.235124851,28.4082696509,248.582086546,0.0,149.522181205,199.362908273,370.751986761,364.197964176,6.55402258571
 03/29  08:00:00,1452.34464928,28.4082696509,300.200800297,0.0,448.566543614,448.566543614,201.422383981,188.275205268,13.1471787136
 03/29  09:00:00,1462.15646306,28.4082696509,350.179053038,0.0,448.566543614,448.566543614,139.932652182,128.960554027,10.9720981551
 03/29  10:00:00,1435.57670893,28.4082696509,374.512587504,0.0,448.566543614,448.566543614,85.3538068427,72.1899965489,13.1638102938
 03/29  11:00:00,1468.21897639,28.4082696509,404.162191436,0.0,448.566543614,448.566543614,71.2210260819,55.8293711237,15.3916549582
 03/29  12:00:00,1444.85356913,28.4082696509,428.452942978,0.0,448.566543614,398.725816546,68.7436091941,51.1018408554,17.6417683387
 03/29  13:00:00,1511.51706754,28.4082696509,444.83318725,0.0,448.566543614,448.566543614,40.8392668586,23.2137295102,17.6255373484
 03/29  14:00:00,1526.79756704,28.4082696509,458.827898215,0.0,448.566543614,448.566543614,23.3431666825,12.3861506751,10.9570160073
 03/29  15:00:00,1525.87187828,28.4082696509,457.840931435,0.0,448.566543614,448.566543614,22.2148554074,11.2612073445,10.9536480629
 03/29  16:00:00,1558.84174468,28.4082696509,442.432414233,0.0,448.566543614,448.566543614,38.0361825062,22.6553803825,15.3808021237
 03/29  17:00:00,1431.32634567,28.4082696509,428.269395294,0.0,348.885089477,398.725816546,52.7682746542,46.2023032646,6.56597138956
 03/29  18:00:00,1222.39622504,28.4082696509,419.802809276,0.0,249.203635341,299.044362409,90.3489783321,81.6136389918,8.73533934031
 03/29  19:00:00,1223.05574058,28.4082696509,420.051542737,0.0,249.203635341,299.044362409,104.614515248,100.24423778,4.37027746772
 03/29  20:00:00,1109.91245705,28.4082696509,430.845195868,0.0,149.522181205,249.203635341,155.398212554,148.849095736,6.54911681819
 03/29  21:00:00,1091.61645526,28.4082696509,437.55120407,0.0,149.522181205,249.203635341,172.608172524,170.417425545,2.19074697961
 03/29  22:00:00,349.356577507,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877862413,0.0,2.18877862413
 03/29  23:00:00,299.991818095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876639674,0.0,2.18876639674
 03/29  24:00:00,287.769620161,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/30  01:00:00,287.769617171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874911077,0.0,2.18874911077
 03/30  02:00:00,287.769617434,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887322392,0.0,2.1887322392
 03/30  03:00:00,287.769617559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871515308,0.0,2.18871515308
 03/30  04:00:00,299.991815339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869791713,0.0,2.18869791713
 03/30  05:00:00,349.35786237,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077272065,0.0,2.19077272065
 03/30  06:00:00,1003.04803257,28.5916709183,469.678262185,0.0,49.8407270682,199.362908273,197.762981415,195.572822035,2.19015937973
 03/30  07:00:00,1089.92257047,28.4082696509,477.762173528,0.0,149.522181205,199.362908273,202.588053683,196.035521605,6.55253207838
 03/30  08:00:00,1642.10207876,28.4082696509,489.406839922,0.0,448.566543614,448.566543614,85.1154848609,74.1562846735,10.9592001874
 03/30  09:00:00,1633.26931929,28.4082696509,515.50341534,0.0,448.566543614,448.566543614,66.2515227899,53.0919730987,13.1595496912
 03/30  10:00:00,1584.44858925,28.4082696509,515.588094113,0.0,448.566543614,448.566543614,43.3601356092,30.2001485247,13.1599870845
 03/30  11:00:00,1579.67392341,28.4082696509,510.825206401,0.0,448.566543614,448.566543614,25.1448011176,9.75392512988,15.3908759877
 03/30  12:00:00,1528.10695778,28.4082696509,509.098546741,0.0,448.566543614,398.725816546,22.189281545,4.54870100326,17.6405805418
 03/30  13:00:00,1574.21526812,28.6987184121,505.080351303,0.0,448.566543614,448.566543614,17.626813913,0.0,17.626813913
 03/30  14:00:00,1562.87214103,30.0351254837,492.409410503,0.0,448.566543614,448.566543614,10.9559392501,0.0,10.9559392501
 03/30  15:00:00,1566.93564313,29.2662230033,497.242241493,0.0,448.566543614,448.566543614,10.9523753531,0.0,10.9523753531
 03/30  16:00:00,1619.87316826,28.9343422154,501.618135257,0.0,448.566543614,448.566543614,13.1805176243,0.0,13.1805176243
 03/30  17:00:00,1510.63453727,28.9162810106,505.260878059,0.0,348.885089477,398.725816546,8.74883922851,0.0,8.74883922851
 03/30  18:00:00,1308.64215454,28.4082696509,503.141564633,0.0,249.203635341,299.044362409,6.55629803538,0.0,6.55629803538
 03/30  19:00:00,1315.71405405,28.4082696509,509.02794783,0.0,249.203635341,299.044362409,6.37367524328,2.00365395669,4.37002128659
 03/30  20:00:00,1206.32340514,28.4082696509,523.509315581,0.0,149.522181205,249.203635341,33.183569987,26.6341477117,6.54942227524
 03/30  21:00:00,1185.30776779,28.4082696509,526.930439847,0.0,149.522181205,249.203635341,44.321936991,42.1310731786,2.19086381245
 03/30  22:00:00,349.356574214,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890571829,0.0,2.18890571829
 03/30  23:00:00,299.991815271,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888871539,0.0,2.1888871539
 03/30  24:00:00,287.769617516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886934959,0.0,2.18886934959
 03/31  01:00:00,287.769614143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884377282,0.0,2.18884377282
 03/31  02:00:00,287.769613882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882115229,0.0,2.18882115229
 03/31  03:00:00,287.769613655,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  04:00:00,299.99181163,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887983585,0.0,2.1887983585
 03/31  05:00:00,349.357858209,0.0,0.0,0.0,49.8407270682,199.362908273,4.36144731315,0.0,4.36144731315
 03/31  06:00:00,958.236825457,29.5813648041,425.33810692,0.0,49.8407270682,199.362908273,125.057813156,122.867919386,2.18989377058
 03/31  07:00:00,972.911322315,28.4082696509,365.539000784,0.0,149.522181205,199.362908273,120.388174344,113.836026865,6.55214747991
 03/31  08:00:00,1512.89096832,28.4082696509,363.055644584,0.0,448.566543614,448.566543614,37.1739022507,26.2143040621,10.9595981886
 03/31  09:00:00,1504.83861411,28.4110484192,391.515740946,0.0,448.566543614,448.566543614,23.7604244607,12.7925282736,10.9678961871
 03/31  10:00:00,1475.93851119,28.4659296212,411.301164402,0.0,448.566543614,448.566543614,19.9109761749,6.747019471,13.1639567039
 03/31  11:00:00,1484.63909649,28.5806078514,417.836296009,0.0,448.566543614,448.566543614,17.202242934,1.81129161731,15.3909513167
 03/31  12:00:00,1445.21312037,29.0988080283,426.607255591,0.0,448.566543614,398.725816546,19.8397234225,2.19991559735,17.6398078252
 03/31  13:00:00,1504.54128677,28.8962403082,435.746858431,0.0,448.566543614,448.566543614,17.890341108,0.266708251591,17.6236328565
 03/31  14:00:00,1517.91137468,30.0860922738,447.397696008,0.0,448.566543614,448.566543614,10.9554017965,0.0,10.9554017965
 03/31  15:00:00,1528.04534575,30.9030953146,456.715094119,0.0,448.566543614,448.566543614,10.9518753415,0.0,10.9518753415
 03/31  16:00:00,1579.97331778,30.4568664984,460.19578547,0.0,448.566543614,448.566543614,13.1829782358,0.0,13.1829782358
 03/31  17:00:00,1464.77426156,28.4938574262,459.823045326,0.0,348.885089477,398.725816546,8.7481363963,0.0,8.7481363963
 03/31  18:00:00,1254.60893216,28.4082696509,449.187863343,0.0,249.203635341,299.044362409,6.55699766886,0.0,6.55699766886
 03/31  19:00:00,1239.99747216,28.4082696509,434.644980626,0.0,249.203635341,299.044362409,8.64453046553,2.09930355677,6.54522690876
 03/31  20:00:00,1101.02571304,28.4082696509,420.784557544,0.0,149.522181205,249.203635341,34.3513661654,29.9786860909,4.37268007456
 03/31  21:00:00,1068.16631073,28.4082696509,413.469071412,0.0,149.522181205,249.203635341,51.9073971973,47.5462976797,4.36109951764
 03/31  22:00:00,349.356570642,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/31  23:00:00,299.991811736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876403089,0.0,2.18876403089
 03/31  24:00:00,287.769614215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874080059,0.0,2.18874080059
 04/01  01:00:00,237.928883973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871107703,0.0,2.18871107703
 04/01  02:00:00,237.928883968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868306278,0.0,2.18868306278
 04/01  03:00:00,237.92888378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890083613,0.0,2.18890083613
 04/01  04:00:00,250.151081178,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  05:00:00,274.596761968,0.0,0.0,0.0,24.9203635341,149.522181205,4.36136613908,0.0,4.36136613908
 04/01  06:00:00,957.475788147,29.8304330842,423.091164475,0.0,49.8407270682,199.362908273,98.0547004309,95.8648107538,2.18988967712
 04/01  07:00:00,915.691371734,28.4082696509,405.663883175,0.0,49.8407270682,199.362908273,129.229687506,124.864503198,4.36518430774
 04/01  08:00:00,1164.06706104,28.4082696509,412.614020897,0.0,249.203635341,249.203635341,72.355759794,67.9858958786,4.36986391547
 04/01  09:00:00,1156.97661901,28.4082696509,440.226900445,0.0,249.203635341,249.203635341,46.0112445956,39.454519059,6.55672553662
 04/01  10:00:00,1130.43638182,28.4082696509,461.511478235,0.0,249.203635341,249.203635341,23.9629644064,17.4100532086,6.55291119785
 04/01  11:00:00,1153.13449528,28.4585117682,483.135593647,0.0,249.203635341,249.203635341,18.5270904836,11.9667744103,6.56031607327
 04/01  12:00:00,1182.84387297,29.2442385562,511.902724781,0.0,249.203635341,249.203635341,8.12815797413,1.57318309901,6.55497487511
 04/01  13:00:00,1189.31341667,28.9234212677,518.693664342,0.0,249.203635341,249.203635341,7.9213418635,1.3685616466,6.5527802169
 04/01  14:00:00,943.570401218,28.4082696509,522.666639376,0.0,74.7610906023,174.442544739,11.8598838247,7.48963487836,4.37024894633
 04/01  15:00:00,923.140383196,28.6833351448,502.842105577,0.0,74.7610906023,174.442544739,4.36806258613,0.0,4.36806258613
 04/01  16:00:00,949.200729892,28.4304477602,481.213996658,0.0,74.7610906023,174.442544739,6.54313963573,0.0,6.54313963573
 04/01  17:00:00,899.452548093,28.4082696509,470.205834008,0.0,24.9203635341,149.522181205,9.22319695174,7.03324406477,2.18995288697
 04/01  18:00:00,381.045882714,1.1181498866,42.944788747,0.0,24.9203635341,149.522181205,2.19018595774,0.0,2.19018595774
 04/01  19:00:00,297.854124596,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008685985,0.0,2.19008685985
 04/01  20:00:00,323.48512456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998594658,0.0,2.18998594658
 04/01  21:00:00,299.041586013,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243889602,0.0,4.36243889602
 04/01  22:00:00,274.595476921,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  23:00:00,250.15108154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872397478,0.0,2.18872397478
 04/01  24:00:00,237.928883999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869521399,0.0,2.18869521399
 04/02  01:00:00,237.928453251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813365089,0.0,2.18813365089
 04/02  02:00:00,237.928452514,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.928452588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821213997,0.0,2.18821213997
 04/02  04:00:00,250.150651085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808736055,0.0,2.18808736055
 04/02  05:00:00,274.596328796,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007228145,0.0,2.19007228145
 04/02  06:00:00,323.48383775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818729929,0.0,2.18818729929
 04/02  07:00:00,305.20989912,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  08:00:00,364.747376391,2.44493569295,43.8064671321,0.0,24.9203635341,149.522181205,2.18816408111,0.0,2.18816408111
 04/02  09:00:00,632.035873384,17.6859063609,265.223379051,0.0,24.9203635341,149.522181205,2.18820803325,0.0,2.18820803325
 04/02  10:00:00,423.662985418,9.44078496032,141.697738234,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,258.23387286,0.745433257731,19.5461287398,0.0,24.9203635341,149.522181205,2.18950676811,0.0,2.18950676811
 04/02  12:00:00,211.111703404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947767862,0.0,2.18947767862
 04/02  13:00:00,211.112986204,0.0,0.0,0.0,24.9203635341,149.522181205,4.36266935125,0.0,4.36266935125
 04/02  14:00:00,211.111703475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943246206,0.0,2.18943246206
 04/02  15:00:00,211.110848243,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882274126,0.0,2.1882274126
 04/02  16:00:00,466.730690912,8.56841372798,130.839095513,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  17:00:00,635.583865401,16.2883957251,229.024959494,0.0,24.9203635341,149.522181205,2.18814274195,0.0,2.18814274195
 04/02  18:00:00,500.473735225,10.1900581656,134.472784464,0.0,24.9203635341,149.522181205,2.18824045581,0.0,2.18824045581
 04/02  19:00:00,297.852836775,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  20:00:00,323.483837614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815473735,0.0,2.18815473735
 04/02  21:00:00,299.040724382,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001128619,0.0,2.19001128619
 04/02  22:00:00,274.595046722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805078902,0.0,2.18805078902
 04/02  23:00:00,250.150650527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812833765,0.0,2.18812833765
 04/02  24:00:00,237.92845236,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/03  01:00:00,287.769604245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868277062,0.0,2.18868277062
 04/03  02:00:00,287.769604413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864352267,0.0,2.18864352267
 04/03  03:00:00,287.769604302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884849863,0.0,2.18884849863
 04/03  04:00:00,299.991801791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880875073,0.0,2.18880875073
 04/03  05:00:00,349.357841551,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071009912,0.0,2.19071009912
 04/03  06:00:00,862.185192807,29.1103601918,327.955952261,0.0,49.8407270682,199.362908273,352.824180345,350.634140011,2.19004033421
 04/03  07:00:00,939.964351728,28.4082696509,329.220941253,0.0,149.522181205,199.362908273,285.103927142,278.550710834,6.55321630786
 04/03  08:00:00,1490.72367559,28.4082696509,339.948234518,0.0,448.566543614,448.566543614,87.1387451282,76.1803870341,10.9583580941
 04/03  09:00:00,1473.29352086,28.4082696509,360.51123877,0.0,448.566543614,448.566543614,46.8035226566,35.8387835204,10.9647391362
 04/03  10:00:00,1446.42047443,28.4082696509,383.808733828,0.0,448.566543614,448.566543614,34.9989253841,21.8354095754,13.1635158087
 04/03  11:00:00,1468.96442681,28.4082696509,403.901636897,0.0,448.566543614,448.566543614,28.0732966584,12.6862911729,15.3870054855
 04/03  12:00:00,1430.52307174,28.4082696509,413.313806922,0.0,448.566543614,398.725816546,32.9778709329,15.3419937361,17.6358771968
 04/03  13:00:00,1498.1747771,28.4111173272,430.582853928,0.0,448.566543614,448.566543614,19.5553386296,1.93511928798,17.6202193416
 04/03  14:00:00,1516.57515935,28.4158019737,447.797745939,0.0,448.566543614,448.566543614,11.3267834363,0.37292758236,10.953855854
 04/03  15:00:00,1537.92942834,28.4082696509,469.093996798,0.0,448.566543614,448.566543614,11.04631356,0.0951350053804,10.9511785547
 04/03  16:00:00,1596.66567471,28.5954193688,478.749680604,0.0,448.566543614,448.566543614,13.1775687756,0.0,13.1775687756
 04/03  17:00:00,1486.58166159,28.4082696509,481.716082523,0.0,348.885089477,398.725816546,8.74704627112,0.0,8.74704627112
 04/03  18:00:00,1283.99852577,28.4082696509,478.497674999,0.0,249.203635341,299.044362409,6.98306263519,0.425907971458,6.55715466373
 04/03  19:00:00,1269.67024958,28.4082696509,463.793818005,0.0,249.203635341,299.044362409,14.7713439391,10.4009678844,4.37037605474
 04/03  20:00:00,1131.57314468,28.4082696509,450.796384899,0.0,149.522181205,249.203635341,57.178205743,50.629760313,6.54844543
 04/03  21:00:00,1099.70228577,28.4082696509,444.24983698,0.0,149.522181205,249.203635341,68.8546583447,66.6639623445,2.19069600019
 04/03  22:00:00,349.356561241,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886138621,0.0,2.18886138621
 04/03  23:00:00,299.991802008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882122038,0.0,2.18882122038
 04/03  24:00:00,287.769603903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878107179,0.0,2.18878107179
 04/04  01:00:00,287.769600207,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/04  02:00:00,287.769600455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873145667,0.0,2.18873145667
 04/04  03:00:00,287.769600813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868629297,0.0,2.18868629297
 04/04  04:00:00,299.991798803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864097638,0.0,2.18864097638
 04/04  05:00:00,349.357835903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052207227,0.0,2.19052207227
 04/04  06:00:00,1002.35109995,29.8777896451,467.630349128,0.0,49.8407270682,199.362908273,116.409251542,114.219153572,2.19009796973
 04/04  07:00:00,1092.06809872,28.4082696509,478.858520227,0.0,149.522181205,199.362908273,122.98252733,116.430295777,6.55223155255
 04/04  08:00:00,1645.76955773,28.4082696509,492.084524213,0.0,448.566543614,448.566543614,44.2270561298,33.2699953741,10.9570607558
 04/04  09:00:00,1621.04733806,28.4082696509,503.306204496,0.0,448.566543614,448.566543614,33.3210257302,20.1653649265,13.1556608038
 04/04  10:00:00,1582.43389545,28.4082696509,513.590283495,0.0,448.566543614,448.566543614,18.7037633269,7.73534439345,10.9684189334
 04/04  11:00:00,1581.56587446,28.4082696509,512.723657128,0.0,448.566543614,448.566543614,16.6336777906,1.24869264006,15.3849851506
 04/04  12:00:00,1527.74774823,28.4173089141,508.733547854,0.0,448.566543614,398.725816546,18.0654979207,0.432043959948,17.6334539608
 04/04  13:00:00,1586.95353906,28.4750582189,518.042385145,0.0,448.566543614,448.566543614,17.7225825335,0.103232202969,17.6193503305
 04/04  14:00:00,1584.51784351,28.9025385873,515.187801444,0.0,448.566543614,448.566543614,10.9648135365,0.0114702559375,10.9533432805
 04/04  15:00:00,1571.62160221,29.5437073633,501.650827188,0.0,448.566543614,448.566543614,10.9505325173,0.0,10.9505325173
 04/04  16:00:00,1619.03654856,30.1663440404,499.549654763,0.0,448.566543614,448.566543614,13.179168006,0.0,13.179168006
 04/04  17:00:00,1511.95297759,29.1534320586,506.342257191,0.0,348.885089477,398.725816546,8.74803215222,0.0,8.74803215222
 04/04  18:00:00,1322.00919617,28.6687409334,516.248199375,0.0,249.203635341,299.044362409,6.56192243016,0.00633959468218,6.55558283548
 04/04  19:00:00,1318.00774412,28.4082696509,511.318846894,0.0,249.203635341,299.044362409,10.2433726452,5.87303195605,4.37034068914
 04/04  20:00:00,1176.77398265,28.4082696509,494.09754041,0.0,149.522181205,249.203635341,30.6641810486,24.1155224232,6.54865862543
 04/04  21:00:00,1135.01650462,28.4082696509,477.675048238,0.0,149.522181205,249.203635341,44.4373244994,42.2465497138,2.19077478552
 04/04  22:00:00,349.356557754,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882031924,0.0,2.18882031924
 04/04  23:00:00,299.991798628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865195127,0.0,2.18865195127
 04/04  24:00:00,287.76960064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884962812,0.0,2.18884962812
 04/05  01:00:00,287.769596749,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  02:00:00,287.769596873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879419984,0.0,2.18879419984
 04/05  03:00:00,287.769597255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874326032,0.0,2.18874326032
 04/05  04:00:00,299.991795273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869216133,0.0,2.18869216133
 04/05  05:00:00,349.357830397,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905598011,0.0,2.1905598011
 04/05  06:00:00,996.441931956,30.6636098488,460.852637467,0.0,49.8407270682,199.362908273,99.6166634611,97.4266951888,2.18996827229
 04/05  07:00:00,1057.94989193,28.4082696509,445.779697433,0.0,149.522181205,199.362908273,116.318912053,109.766705563,6.5522064896
 04/05  08:00:00,1611.41011047,28.4082696509,458.508721703,0.0,448.566543614,448.566543614,45.5546522107,34.5979687681,10.9566834426
 04/05  09:00:00,1571.28133724,28.4082696509,453.970745369,0.0,448.566543614,448.566543614,35.1579438067,22.0030044143,13.1549393924
 04/05  10:00:00,1480.88942584,28.4109005815,413.828321345,0.0,448.566543614,448.566543614,27.3588013267,16.3901513317,10.968649995
 04/05  11:00:00,1444.38020768,28.4867678154,379.004216752,0.0,448.566543614,448.566543614,28.3095237309,12.9240470768,15.3854766541
 04/05  12:00:00,1377.49631885,28.4082696509,363.767656609,0.0,448.566543614,398.725816546,38.3686186332,20.7332827716,17.6353358615
 04/05  13:00:00,1427.5935031,28.9274728571,362.141502915,0.0,448.566543614,448.566543614,24.9851528037,7.36628796525,17.6188648385
 04/05  14:00:00,1423.24935495,29.4527535705,357.500726074,0.0,448.566543614,448.566543614,19.9624382402,9.00935636777,10.9530818725
 04/05  15:00:00,1418.58606811,29.7635835576,353.283251471,0.0,448.566543614,448.566543614,27.2429060811,16.2928177453,10.9500883357
 04/05  16:00:00,1462.73966724,29.9930884843,349.05726487,0.0,448.566543614,448.566543614,40.9856679048,27.8101841015,13.1754838033
 04/05  17:00:00,1339.54796928,28.4082696509,340.687908944,0.0,348.885089477,398.725816546,66.4468233151,57.6999417907,8.74688152446
 04/05  18:00:00,1132.42677539,28.4082696509,332.521531561,0.0,249.203635341,299.044362409,107.999548315,101.443446982,6.5561013329
 04/05  19:00:00,1099.53332997,28.4082696509,297.694483939,0.0,249.203635341,299.044362409,169.702765276,165.333094019,4.36967125743
 04/05  20:00:00,891.309459386,28.4082696509,212.207229009,0.0,149.522181205,249.203635341,272.377834814,265.829808402,6.54802641154
 04/05  21:00:00,829.527848812,28.4082696509,173.003314204,0.0,149.522181205,249.203635341,308.474232039,306.283537891,2.19069414852
 04/05  22:00:00,349.356554354,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873689796,0.0,2.18873689796
 04/05  23:00:00,299.991794876,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886853523,0.0,2.1886853523
 04/05  24:00:00,287.769596901,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/06  01:00:00,287.769593748,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886283864,0.0,2.1886283864
 04/06  02:00:00,287.769594018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881390958,0.0,2.18881390958
 04/06  03:00:00,287.769594037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875715006,0.0,2.18875715006
 04/06  04:00:00,299.99179168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870023431,0.0,2.18870023431
 04/06  05:00:00,349.357824967,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043625626,0.0,2.19043625626
 04/06  06:00:00,792.859807433,29.0496626663,259.265179722,0.0,49.8407270682,199.362908273,689.692698899,687.502901283,2.18979761553
 04/06  07:00:00,728.886104235,28.4082696509,135.58552486,0.0,149.522181205,199.362908273,531.562483823,525.010234235,6.5522495881
 04/06  08:00:00,1255.06661516,28.4082696509,113.775385322,0.0,448.566543614,448.566543614,336.426710933,325.469583186,10.9571277471
 04/06  09:00:00,1249.70366669,28.4082696509,144.537504783,0.0,448.566543614,448.566543614,259.785166876,248.820587122,10.9645797535
 04/06  10:00:00,1240.24419864,28.4082696509,183.64058435,0.0,448.566543614,448.566543614,197.946415,184.785914929,13.1605000708
 04/06  11:00:00,1306.76642729,28.4082696509,249.594263839,0.0,448.566543614,448.566543614,122.760524094,107.374188826,15.386335268
 04/06  12:00:00,1299.28168696,28.4082696509,291.310457871,0.0,448.566543614,398.725816546,129.306224209,111.672811557,17.6334126524
 04/06  13:00:00,1367.76862572,28.4086901706,309.258858838,0.0,448.566543614,448.566543614,90.2185339982,74.8008189714,15.4177150268
 04/06  14:00:00,1384.61538654,28.4202972121,325.540920955,0.0,448.566543614,448.566543614,51.8624123949,40.9091079094,10.9533044855
 04/06  15:00:00,1386.59288983,28.4309224598,327.25746819,0.0,448.566543614,448.566543614,33.021398424,22.0711460955,10.9502523285
 04/06  16:00:00,1436.6957413,28.4974707264,328.138780088,0.0,448.566543614,448.566543614,33.0433869971,19.8628385733,13.1805484238
 04/06  17:00:00,1322.7688136,28.4082696509,327.097925026,0.0,348.885089477,398.725816546,37.9622697227,29.2154902069,8.74677951579
 04/06  18:00:00,1119.50960033,28.4082696509,323.619777061,0.0,249.203635341,299.044362409,59.1176865131,52.5614363061,6.55625020702
 04/06  19:00:00,1113.23237049,28.4082696509,316.747189537,0.0,249.203635341,299.044362409,91.4305200267,84.8859076776,6.54461234911
 04/06  20:00:00,977.656946801,28.4082696509,305.814637504,0.0,149.522181205,249.203635341,184.762269238,180.389952564,4.37231667359
 04/06  21:00:00,933.764112034,28.4082696509,287.075536238,0.0,149.522181205,249.203635341,234.125450331,231.935066801,2.19038352912
 04/06  22:00:00,349.356550735,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888029505,0.0,2.1888029505
 04/06  23:00:00,299.991791792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874483695,0.0,2.18874483695
 04/06  24:00:00,287.769594022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868748752,0.0,2.18868748752
 04/07  01:00:00,287.7695903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862187204,0.0,2.18862187204
 04/07  02:00:00,287.769589879,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/07  03:00:00,287.76958991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880054466,0.0,2.18880054466
 04/07  04:00:00,299.991788093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873786842,0.0,2.18873786842
 04/07  05:00:00,349.357819647,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045435767,0.0,2.19045435767
 04/07  06:00:00,796.018322835,28.7072650249,271.339127879,0.0,49.8407270682,199.362908273,567.722202213,565.532110722,2.19009149139
 04/07  07:00:00,761.261765422,28.4082696509,168.630921416,0.0,149.522181205,199.362908273,398.77779254,392.22508045,6.55271209048
 04/07  08:00:00,1336.47802661,28.4082696509,194.65358716,0.0,448.566543614,448.566543614,171.825888255,160.867994459,10.9578937963
 04/07  09:00:00,1413.45893711,28.4506695147,306.683220878,0.0,448.566543614,448.566543614,102.04677679,88.8921948704,13.15458192
 04/07  10:00:00,1389.5395092,28.5455142742,322.187785147,0.0,448.566543614,448.566543614,63.5573087497,52.5893585791,10.9679501705
 04/07  11:00:00,1386.65211008,28.4199088754,327.519253038,0.0,448.566543614,448.566543614,50.1552337245,34.7716178321,15.3836158924
 04/07  12:00:00,1344.79949466,28.4534780184,335.02208925,0.0,448.566543614,398.725816546,52.9538449372,35.3219370317,17.6319079055
 04/07  13:00:00,1408.69040307,28.9900032196,348.182540615,0.0,448.566543614,448.566543614,37.6967449608,20.0796913188,17.617053642
 04/07  14:00:00,1432.01540684,29.154242247,368.109658177,0.0,448.566543614,448.566543614,12.3898415391,1.43782385378,10.9520176853
 04/07  15:00:00,1448.84301352,28.585270536,379.830743003,0.0,448.566543614,448.566543614,8.76367638559,0.0,8.76367638559
 04/07  16:00:00,1496.33661027,28.6951621049,378.320985918,0.0,448.566543614,448.566543614,15.3698381323,0.0,15.3698381323
 04/07  17:00:00,1380.16524563,28.5936035833,375.114411379,0.0,348.885089477,398.725816546,6.56435653585,0.0,6.56435653585
 04/07  18:00:00,1172.84402038,28.4082696509,367.341799172,0.0,249.203635341,299.044362409,8.83430785266,2.27771025582,6.55659759684
 04/07  19:00:00,1162.60547125,28.4082696509,355.89957402,0.0,249.203635341,299.044362409,34.423046048,27.8779880688,6.54505797911
 04/07  20:00:00,1028.53548994,28.4082696509,345.85257746,0.0,149.522181205,249.203635341,100.05700511,95.6849554313,4.37204967912
 04/07  21:00:00,995.688835278,28.4082696509,337.679153388,0.0,149.522181205,249.203635341,131.473580418,129.282947796,2.19063262232
 04/07  22:00:00,349.356546936,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881122889,0.0,2.18881122889
 04/07  23:00:00,299.991788157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874681894,0.0,2.18874681894
 04/07  24:00:00,287.769590555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868365955,0.0,2.18868365955
 04/08  01:00:00,237.928859909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861287542,0.0,2.18861287542
 04/08  02:00:00,237.928859625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878489064,0.0,2.18878489064
 04/08  03:00:00,237.928859184,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/08  04:00:00,250.151057173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871639545,0.0,2.18871639545
 04/08  05:00:00,274.596723806,0.0,0.0,0.0,24.9203635341,149.522181205,4.36102176155,0.0,4.36102176155
 04/08  06:00:00,862.849665551,28.6495451448,329.071326875,0.0,49.8407270682,199.362908273,354.774763152,352.584807021,2.18995613041
 04/08  07:00:00,786.315307281,28.4082696509,284.046248076,0.0,49.8407270682,199.362908273,291.052448944,288.859941022,2.19250792289
 04/08  08:00:00,1086.35562913,28.4082696509,334.675524884,0.0,249.203635341,249.203635341,164.295826966,157.751443719,6.54438324713
 04/08  09:00:00,1095.18491143,28.4401176857,381.3292659,0.0,249.203635341,249.203635341,102.010219984,95.4559048314,6.55431515259
 04/08  10:00:00,1066.74119735,28.4452122582,402.163744078,0.0,249.203635341,249.203635341,66.7070694081,62.3327080278,4.3743613803
 04/08  11:00:00,1078.65780801,28.4132214432,412.778661812,0.0,249.203635341,249.203635341,48.5276069997,39.7886312583,8.73897574143
 04/08  12:00:00,1086.60587914,28.4949068777,417.824289662,0.0,249.203635341,249.203635341,35.6601857201,29.1071297882,6.55305593196
 04/08  13:00:00,1085.70499641,29.0343297285,414.959834502,0.0,249.203635341,249.203635341,24.937477093,20.5629328361,4.37454425692
 04/08  14:00:00,838.10559241,28.9556525498,416.654408279,0.0,74.7610906023,174.442544739,13.9666730006,7.42249420828,6.54417879236
 04/08  15:00:00,843.436959277,28.9327267213,426.021315661,0.0,74.7610906023,174.442544739,6.43333196272,2.0661332064,4.36719875632
 04/08  16:00:00,899.114618021,28.8816201092,436.140575969,0.0,74.7610906023,174.442544739,4.57822138881,0.209951880711,4.3682695081
 04/08  17:00:00,858.777689112,29.4740460814,433.358544116,0.0,24.9203635341,149.522181205,3.68000080378,1.490094077,2.18990672678
 04/08  18:00:00,705.411622599,19.8439691894,316.863418873,0.0,24.9203635341,149.522181205,2.19002801572,0.0,2.19002801572
 04/08  19:00:00,391.965781225,4.52740037233,73.1413834645,0.0,24.9203635341,149.522181205,2.19006007866,0.0,2.19006007866
 04/08  20:00:00,323.485090925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981106936,0.0,2.18981106936
 04/08  21:00:00,299.041542598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101307545,0.0,2.19101307545
 04/08  22:00:00,274.595452899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876726162,0.0,2.18876726162
 04/08  23:00:00,250.151057645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869827195,0.0,2.18869827195
 04/08  24:00:00,237.928860035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862927676,0.0,2.18862927676
 04/09  01:00:00,237.928433555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800081126,0.0,2.18800081126
 04/09  02:00:00,237.928432699,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  03:00:00,237.928433638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803782907,0.0,2.18803782907
 04/09  04:00:00,250.150631432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807445143,0.0,2.18807445143
 04/09  05:00:00,274.596294719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988730179,0.0,2.18988730179
 04/09  06:00:00,323.483817475,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  07:00:00,296.666213408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813913937,0.0,2.18813913937
 04/09  08:00:00,563.129287563,10.7772309813,191.512089524,0.0,24.9203635341,149.522181205,2.18812535653,0.0,2.18812535653
 04/09  09:00:00,672.947293625,18.7132446589,295.413954649,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,673.603223366,21.7290720801,338.001374772,0.0,24.9203635341,149.522181205,2.18816158846,0.0,2.18816158846
 04/09  11:00:00,611.568790664,17.1505342926,285.593513678,0.0,24.9203635341,149.522181205,2.18941687423,0.0,2.18941687423
 04/09  12:00:00,386.096767274,8.29912187163,131.148196601,0.0,24.9203635341,149.522181205,2.18940387802,0.0,2.18940387802
 04/09  13:00:00,573.43783341,13.375351572,254.514458193,0.0,24.9203635341,149.522181205,2.19120449048,0.0,2.19120449048
 04/09  14:00:00,541.888781292,12.1027663254,233.963892056,0.0,24.9203635341,149.522181205,2.18938472641,0.0,2.18938472641
 04/09  15:00:00,688.55704603,18.6362175657,358.940879415,0.0,24.9203635341,149.522181205,2.18814150838,0.0,2.18814150838
 04/09  16:00:00,738.670637364,18.8772345106,360.675662237,0.0,24.9203635341,149.522181205,2.18813774693,0.0,2.18813774693
 04/09  17:00:00,831.447198698,21.9332399299,410.222953862,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  18:00:00,766.413432996,18.8953483395,352.23702763,0.0,24.9203635341,149.522181205,2.18817349338,0.0,2.18817349338
 04/09  19:00:00,564.12577968,9.43264018116,194.15946903,0.0,24.9203635341,149.522181205,2.18816960023,0.0,2.18816960023
 04/09  20:00:00,323.483817824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800647781,0.0,2.18800647781
 04/09  21:00:00,299.040690458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993993492,0.0,2.18993993492
 04/09  22:00:00,274.595026109,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  23:00:00,250.150631468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801969728,0.0,2.18801969728
 04/09  24:00:00,237.92843361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805552641,0.0,2.18805552641
 04/10  01:00:00,287.769579035,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/10  02:00:00,287.769579095,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887546495,0.0,2.1887546495
 04/10  03:00:00,287.769579516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867449157,0.0,2.18867449157
 04/10  04:00:00,299.991777569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859414087,0.0,2.18859414087
 04/10  05:00:00,349.357801959,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039309011,0.0,2.19039309011
 04/10  06:00:00,946.704923771,28.4667888689,417.062396055,0.0,49.8407270682,199.362908273,138.474360874,136.284419032,2.189941842
 04/10  07:00:00,1023.41553628,28.4082696509,424.339811967,0.0,149.522181205,199.362908273,112.725425645,106.174429255,6.55099639033
 04/10  08:00:00,1607.33151931,28.4082696509,456.1453829,0.0,448.566543614,448.566543614,26.8707487895,15.9163234741,10.9544253154
 04/10  09:00:00,1607.4398927,28.4082696509,489.835726607,0.0,448.566543614,448.566543614,17.5562752099,6.59326128859,10.9630139214
 04/10  10:00:00,1564.18902754,28.4082696509,495.350719253,0.0,448.566543614,448.566543614,13.9346900809,0.777114266893,13.157575814
 04/10  11:00:00,1570.48219788,28.4082696509,501.641009224,0.0,448.566543614,448.566543614,13.96217081,0.100889049442,13.8612817606
 04/10  12:00:00,1522.84915114,28.4082696509,503.844554441,0.0,448.566543614,398.725816546,16.9534310314,0.0,16.9534310314
 04/10  13:00:00,1581.36926933,28.5116928992,512.421787765,0.0,448.566543614,448.566543614,17.6125245106,0.0,17.6125245106
 04/10  14:00:00,1584.79140774,28.5967590352,515.76729974,0.0,448.566543614,448.566543614,10.9515641036,0.0,10.9515641036
 04/10  15:00:00,1587.93508516,28.813427979,518.694727072,0.0,448.566543614,448.566543614,10.9477582233,0.0,10.9477582233
 04/10  16:00:00,1632.67483297,28.7867922502,514.567677704,0.0,448.566543614,448.566543614,13.1707233038,0.0,13.1707233038
 04/10  17:00:00,1522.51475806,28.4093032492,517.648277579,0.0,348.885089477,398.725816546,6.56420649824,0.0,6.56420649824
 04/10  18:00:00,1314.9034276,28.4082696509,509.402996188,0.0,249.203635341,299.044362409,8.73395529318,0.0,8.73395529318
 04/10  19:00:00,1304.91808024,28.4082696509,498.229010017,0.0,249.203635341,299.044362409,10.422040055,6.05267533403,4.36936472094
 04/10  20:00:00,1167.43085304,28.4082696509,485.035109584,0.0,149.522181205,249.203635341,41.1850409575,36.8133218302,4.3717191273
 04/10  21:00:00,1129.34017924,28.4082696509,472.661628566,0.0,149.522181205,249.203635341,55.8198306897,53.6293266742,2.19050401556
 04/10  22:00:00,349.356536238,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878113232,0.0,2.18878113232
 04/10  23:00:00,299.991777455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860374386,0.0,2.18860374386
 04/10  24:00:00,287.769579821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876130536,0.0,2.18876130536
 04/11  01:00:00,287.76957589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867195456,0.0,2.18867195456
