Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  02:00:00,287.769575481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858590744,0.0,2.18858590744
 04/11  03:00:00,287.769575353,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/11  04:00:00,299.991773617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873729513,0.0,2.18873729513
 04/11  05:00:00,349.357796483,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040050247,0.0,2.19040050247
 04/11  06:00:00,1017.35280712,29.8197170371,482.610524812,0.0,49.8407270682,199.362908273,85.9972770661,83.8072590583,2.19001800778
 04/11  07:00:00,1084.63259652,28.4082696509,479.685060978,0.0,149.522181205,199.362908273,98.952341397,92.4003814066,6.55195999043
 04/11  08:00:00,1649.98828055,28.4082696509,496.063708564,0.0,448.566543614,448.566543614,39.1171228461,28.1633999934,10.9537228527
 04/11  09:00:00,1630.06354812,28.4082696509,512.330520833,0.0,448.566543614,448.566543614,22.4227152286,9.27237590585,13.1503393228
 04/11  10:00:00,1585.30442691,28.4082696509,516.465873454,0.0,448.566543614,448.566543614,12.1078665603,1.13941569772,10.9684508626
 04/11  11:00:00,1586.66979175,28.420533369,517.816395809,0.0,448.566543614,448.566543614,15.4532173906,0.0714427541133,15.3817746365
 04/11  12:00:00,1532.9241511,28.4869824638,513.840886174,0.0,448.566543614,398.725816546,17.6249846195,0.0,17.6249846195
 04/11  13:00:00,1579.64025593,29.2915932707,509.912914855,0.0,448.566543614,448.566543614,15.4098572116,0.0,15.4098572116
 04/11  14:00:00,1577.11326991,30.0391309991,506.64681368,0.0,448.566543614,448.566543614,10.9515046968,0.0,10.9515046968
 04/11  15:00:00,1574.52341271,30.582624056,503.513883085,0.0,448.566543614,448.566543614,10.9475226127,0.0,10.9475226127
 04/11  16:00:00,1625.71149135,30.7960310457,505.595129318,0.0,448.566543614,448.566543614,13.170043209,0.0,13.170043209
 04/11  17:00:00,1521.44440736,28.4246787193,516.562570765,0.0,348.885089477,398.725816546,6.56390060034,0.0,6.56390060034
 04/11  18:00:00,1322.02929549,28.4082696509,516.528880211,0.0,249.203635341,299.044362409,6.55601212225,0.0,6.55601212225
 04/11  19:00:00,1315.01339975,28.4082696509,516.871748422,0.0,249.203635341,299.044362409,7.64692703832,1.10284377391,6.54408326441
 04/11  20:00:00,1198.64813903,28.4082696509,515.834323584,0.0,149.522181205,249.203635341,30.5933520797,26.2211725462,4.37217953344
 04/11  21:00:00,1171.91557494,28.4082696509,513.540278428,0.0,149.522181205,249.203635341,41.3310054889,39.1406243935,2.1903810954
 04/11  22:00:00,349.356532666,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875417434,0.0,2.18875417434
 04/11  23:00:00,299.991773812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871362656,0.0,2.18871362656
 04/11  24:00:00,287.769576041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862683097,0.0,2.18862683097
 04/12  01:00:00,287.769572121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848655457,0.0,2.18848655457
 04/12  02:00:00,287.769571563,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/12  03:00:00,287.769571757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867635277,0.0,2.18867635277
 04/12  04:00:00,299.991770032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858409163,0.0,2.18858409163
 04/12  05:00:00,349.357790439,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059215442,0.0,2.19059215442
 04/12  06:00:00,1043.39364375,31.2428189737,507.256837795,0.0,49.8407270682,199.362908273,48.2714045808,46.0814324146,2.18997216618
 04/12  07:00:00,1127.11087178,28.4082696509,520.932524289,0.0,149.522181205,199.362908273,62.2992191143,55.7479133887,6.55130572563
 04/12  08:00:00,1674.49432932,28.4082696509,520.09838813,0.0,448.566543614,448.566543614,17.0609946813,6.10675409017,10.9542405912
 04/12  09:00:00,1628.42744443,28.4436939681,510.665696415,0.0,448.566543614,448.566543614,11.3305957407,0.369789991166,10.9608057495
 04/12  10:00:00,1576.89446443,28.7464411128,507.71862868,0.0,448.566543614,448.566543614,13.156296215,0.0,13.156296215
 04/12  11:00:00,1573.3005459,29.3796542699,503.488121443,0.0,448.566543614,448.566543614,13.1858405216,0.0,13.1858405216
 04/12  12:00:00,1525.25523256,28.4082696509,506.250719549,0.0,448.566543614,398.725816546,17.6256880457,0.0,17.6256880457
 04/12  13:00:00,1570.27325303,30.221740507,499.615799395,0.0,448.566543614,448.566543614,17.6090830514,0.0,17.6090830514
 04/12  14:00:00,1567.35855924,30.8353209134,496.095939981,0.0,448.566543614,448.566543614,10.9500616262,0.0,10.9500616262
 04/12  15:00:00,1570.8634276,31.290333461,499.146212183,0.0,448.566543614,448.566543614,8.76290763592,0.0,8.76290763592
 04/12  16:00:00,1615.22833776,31.6561520018,494.251887631,0.0,448.566543614,448.566543614,13.1768680493,0.0,13.1768680493
 04/12  17:00:00,1507.38760994,28.9582292549,501.972242703,0.0,348.885089477,398.725816546,8.74575160325,0.0,8.74575160325
 04/12  18:00:00,1315.13052034,28.4082696509,509.625829822,0.0,249.203635341,299.044362409,12.2974881613,5.74350902852,6.55397913279
 04/12  19:00:00,1311.35570382,28.4082696509,513.20125293,0.0,249.203635341,299.044362409,22.6197947926,18.2504160645,4.36937872809
 04/12  20:00:00,1196.9040933,28.4082696509,514.079196662,0.0,149.522181205,249.203635341,47.7321170776,41.1847456799,6.54737139771
 04/12  21:00:00,1174.5713937,28.4082696509,516.188932327,0.0,149.522181205,249.203635341,51.1100958396,48.9196782429,2.19041759675
 04/12  22:00:00,349.356529204,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859402507,0.0,2.18859402507
 04/12  23:00:00,299.991769856,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887378661,0.0,2.1887378661
 04/12  24:00:00,287.769571544,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  01:00:00,287.769568015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863935251,0.0,2.18863935251
 04/13  02:00:00,287.769568521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854146126,0.0,2.18854146126
 04/13  03:00:00,287.7695686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867931395,0.0,2.18867931395
 04/13  04:00:00,299.991766205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858098217,0.0,2.18858098217
 04/13  05:00:00,349.357784347,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057921831,0.0,2.19057921831
 04/13  06:00:00,1053.48145776,31.8942154685,516.70050224,0.0,49.8407270682,199.362908273,38.7542004049,36.5643273054,2.1898730995
 04/13  07:00:00,1119.51028785,28.4082696509,513.354283444,0.0,149.522181205,199.362908273,32.5455552749,25.9941713821,6.55138389279
 04/13  08:00:00,1660.89275462,28.4180867571,506.49068764,0.0,448.566543614,448.566543614,12.1635500128,1.21018207522,10.9533679376
 04/13  09:00:00,1621.00865649,28.9099844122,502.78091959,0.0,448.566543614,448.566543614,10.9739806005,0.0113582327147,10.9626223677
 04/13  10:00:00,1566.92135821,29.9162472961,496.575730304,0.0,448.566543614,448.566543614,10.9642741825,0.0,10.9642741825
 04/13  11:00:00,1554.69532727,32.6706613526,481.591939684,0.0,448.566543614,448.566543614,15.3781128892,0.0,15.3781128892
 04/13  12:00:00,1502.2219472,31.9138741964,479.71186892,0.0,448.566543614,398.725816546,17.6240965011,0.0,17.6240965011
 04/13  13:00:00,1544.21994237,37.3694656094,466.414810854,0.0,448.566543614,448.566543614,15.4082828283,0.0,15.4082828283
 04/13  14:00:00,1541.92798956,39.4690928927,462.031622054,0.0,448.566543614,448.566543614,10.9505670322,0.0,10.9505670322
 04/13  15:00:00,1541.764007,42.8203026152,458.516848795,0.0,448.566543614,448.566543614,10.946275858,0.0,10.946275858
 04/13  16:00:00,1590.8052329,45.4595391277,456.025429967,0.0,448.566543614,448.566543614,13.1694109312,0.0,13.1694109312
 04/13  17:00:00,1477.03551995,39.783009244,460.795389537,0.0,348.885089477,398.725816546,6.56365922952,0.0,6.56365922952
 04/13  18:00:00,1288.63646602,32.7956785981,478.74867273,0.0,249.203635341,299.044362409,6.55569602255,0.0,6.55569602255
 04/13  19:00:00,1303.59496743,29.4027199189,504.459715473,0.0,249.203635341,299.044362409,6.54374551639,0.0,6.54374551639
 04/13  20:00:00,1201.32823992,28.408426639,518.533956376,0.0,149.522181205,249.203635341,4.37185937364,0.0,4.37185937364
 04/13  21:00:00,1178.60477905,28.4082696509,520.258825143,0.0,149.522181205,249.203635341,2.19024917907,0.0,2.19024917907
 04/13  22:00:00,349.356525337,0.0,0.0,0.0,49.8407270682,199.362908273,2.18828375583,0.0,2.18828375583
 04/13  23:00:00,299.991766404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857024742,0.0,2.18857024742
 04/13  24:00:00,287.769568547,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887072496,0.0,2.1887072496
 04/14  01:00:00,287.769564243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859905538,0.0,2.18859905538
 04/14  02:00:00,287.769564006,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/14  03:00:00,287.76956455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872987872,0.0,2.18872987872
 04/14  04:00:00,299.99176259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862558965,0.0,2.18862558965
 04/14  05:00:00,349.357778082,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036830581,0.0,2.19036830581
 04/14  06:00:00,1045.54684658,33.3262170095,515.904229803,0.0,49.8407270682,199.362908273,2.98544376466,0.795492555141,2.18995120952
 04/14  07:00:00,1113.63256433,28.4082696509,507.493665019,0.0,149.522181205,199.362908273,9.60810838417,3.05776686573,6.55034151844
 04/14  08:00:00,1648.9910576,30.084640275,492.923365609,0.0,448.566543614,448.566543614,10.9533624204,0.0,10.9533624204
 04/14  09:00:00,1599.2428131,31.7109933235,478.214100472,0.0,448.566543614,448.566543614,10.9611920402,0.0,10.9611920402
 04/14  10:00:00,1549.20392544,32.590033314,476.184550763,0.0,448.566543614,448.566543614,13.1524362155,0.0,13.1524362155
 04/14  11:00:00,1546.33215215,34.0236834943,471.875776995,0.0,448.566543614,448.566543614,13.1810803483,0.0,13.1810803483
 04/14  12:00:00,1497.92648981,31.8701396441,475.460186988,0.0,448.566543614,398.725816546,17.62302697,0.0,17.62302697
 04/14  13:00:00,1543.71597838,37.7194901265,465.560860565,0.0,448.566543614,448.566543614,15.4089979708,0.0,15.4089979708
 04/14  14:00:00,1541.21959888,38.5978237799,462.194524283,0.0,448.566543614,448.566543614,10.9497372761,0.0,10.9497372761
 04/14  15:00:00,1542.10817768,39.1111028116,462.570245357,0.0,448.566543614,448.566543614,10.9467047554,0.0,10.9467047554
 04/14  16:00:00,1590.78342074,43.9928611434,457.470332446,0.0,448.566543614,448.566543614,13.1694939386,0.0,13.1694939386
 04/14  17:00:00,1477.95780021,40.1750218911,461.325674732,0.0,348.885089477,398.725816546,7.51997941934,0.0,7.51997941934
 04/14  18:00:00,1284.56011731,31.8088510436,475.659166376,0.0,249.203635341,299.044362409,5.59992474427,0.0,5.59992474427
 04/14  19:00:00,1287.67029422,28.875236114,489.062537922,0.0,249.203635341,299.044362409,6.5437752429,0.0,6.5437752429
 04/14  20:00:00,1198.26426905,28.4082696509,515.470155359,0.0,149.522181205,249.203635341,4.37183203606,0.0,4.37183203606
 04/14  21:00:00,1134.64474469,28.4082696509,477.025082926,0.0,149.522181205,249.203635341,2.19024927781,0.0,2.19024927781
 04/14  22:00:00,349.356521502,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867038526,0.0,2.18867038526
 04/14  23:00:00,299.991762596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856450211,0.0,2.18856450211
 04/14  24:00:00,287.769564754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869457415,0.0,2.18869457415
 04/15  01:00:00,237.928833335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858029405,0.0,2.18858029405
 04/15  02:00:00,237.928833108,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  03:00:00,237.928833659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870420642,0.0,2.18870420642
 04/15  04:00:00,250.151031718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859385698,0.0,2.18859385698
 04/15  05:00:00,274.596681374,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032232426,0.0,2.19032232426
 04/15  06:00:00,892.2486478,32.0286020615,363.862921216,0.0,49.8407270682,199.362908273,57.6900424692,55.5001948354,2.18984763378
 04/15  07:00:00,807.719476325,28.4082696509,302.78554774,0.0,49.8407270682,199.362908273,54.5757236129,50.2116748095,4.36404880335
 04/15  08:00:00,1036.28292422,28.4099575454,290.044148617,0.0,249.203635341,249.203635341,36.8736263821,32.5044138247,4.3692125575
 04/15  09:00:00,1007.05613858,28.4575250615,296.757121692,0.0,249.203635341,249.203635341,30.7140173876,24.1609293451,6.55308804251
 04/15  10:00:00,971.333943505,28.4656204809,309.232192214,0.0,249.203635341,249.203635341,23.564319692,17.0131191162,6.55120057583
 04/15  11:00:00,984.30679494,28.4100107657,322.009465119,0.0,249.203635341,249.203635341,21.0919579687,14.5334879949,6.55846997379
 04/15  12:00:00,998.303319197,28.4271985373,335.775068882,0.0,249.203635341,249.203635341,18.8597197949,12.3065462077,6.55317358719
 04/15  13:00:00,1007.10865561,28.4711808482,344.393318189,0.0,249.203635341,249.203635341,16.3050235871,9.75489037865,6.55013320848
 04/15  14:00:00,767.77626526,28.4088864222,354.158503147,0.0,74.7610906023,174.442544739,8.13660730403,3.76768349372,4.36892381032
 04/15  15:00:00,784.509860057,28.4086490147,370.833230847,0.0,74.7610906023,174.442544739,4.36649475252,0.0,4.36649475252
 04/15  16:00:00,839.442927041,28.4105692398,376.925095199,0.0,74.7610906023,174.442544739,4.36762321354,0.0,4.36762321354
 04/15  17:00:00,801.453172544,28.5493213307,377.006573684,0.0,24.9203635341,149.522181205,2.22114033648,0.031502662446,2.18963767404
 04/15  18:00:00,598.351161833,13.9528686228,209.09079989,0.0,24.9203635341,149.522181205,2.18989890907,0.0,2.18989890907
 04/15  19:00:00,521.095330583,11.6878811268,171.915794418,0.0,24.9203635341,149.522181205,2.18990560835,0.0,2.18990560835
 04/15  20:00:00,323.485054615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972231565,0.0,2.18972231565
 04/15  21:00:00,299.041495061,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092312807,0.0,2.19092312807
 04/15  22:00:00,274.595427323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853686922,0.0,2.18853686922
 04/15  23:00:00,250.151031841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866007537,0.0,2.18866007537
 04/15  24:00:00,237.928833802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854920587,0.0,2.18854920587
 04/16  01:00:00,237.928411672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  02:00:00,237.928412624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800851022,0.0,2.18800851022
 04/16  03:00:00,237.928412682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800206172,0.0,2.18800206172
 04/16  04:00:00,250.150609481,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  05:00:00,274.596258254,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896270067,0.0,2.1896270067
 04/16  06:00:00,314.940130455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792815891,0.0,2.18792815891
 04/16  07:00:00,296.666193103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801838772,0.0,2.18801838772
 04/16  08:00:00,344.534199518,0.745433257731,20.375050947,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  09:00:00,608.455164534,17.4275037303,240.066788144,0.0,24.9203635341,149.522181205,2.1880112017,0.0,2.1880112017
 04/16  10:00:00,535.046933947,15.6932286418,218.475484048,0.0,24.9203635341,149.522181205,2.18785019101,0.0,2.18785019101
 04/16  11:00:00,448.346322981,10.0430722613,154.564176549,0.0,24.9203635341,149.522181205,2.18922943245,0.0,2.18922943245
 04/16  12:00:00,211.111642712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920646248,0.0,2.18920646248
 04/16  13:00:00,211.11289514,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112316317,0.0,2.19112316317
 04/16  14:00:00,211.111642836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928643541,0.0,2.18928643541
 04/16  15:00:00,497.591905927,12.9633141571,197.938397427,0.0,24.9203635341,149.522181205,2.18808625158,0.0,2.18808625158
 04/16  16:00:00,655.114075936,17.7691650898,285.367085365,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  17:00:00,745.24665483,21.7281380909,332.118837134,0.0,24.9203635341,149.522181205,2.18807874075,0.0,2.18807874075
 04/16  18:00:00,649.972461244,14.8637815165,248.905150082,0.0,24.9203635341,149.522181205,2.18805158455,0.0,2.18805158455
 04/16  19:00:00,289.309129809,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,323.483797456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794689477,0.0,2.18794689477
 04/16  21:00:00,299.040653595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973372867,0.0,2.18973372867
 04/16  22:00:00,274.595005843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806470616,0.0,2.18806470616
 04/16  23:00:00,250.150609503,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  24:00:00,237.92841278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805713346,0.0,2.18805713346
 04/17  01:00:00,287.769553162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861397137,0.0,2.18861397137
 04/17  02:00:00,287.769552664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849167731,0.0,2.18849167731
 04/17  03:00:00,287.769552555,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/17  04:00:00,299.991750874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860163594,0.0,2.18860163594
 04/17  05:00:00,349.357760002,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018280064,0.0,2.19018280064
 04/17  06:00:00,907.780315746,29.6230752077,381.715318712,0.0,49.8407270682,199.362908273,172.163598294,169.973704274,2.18989401982
 04/17  07:00:00,1002.81459176,28.4082696509,397.150642071,0.0,149.522181205,199.362908273,167.478965974,160.92856684,6.55039913411
 04/17  08:00:00,1568.63661258,28.4082696509,419.464926809,0.0,448.566543614,448.566543614,49.020122498,38.0677577688,10.9523647292
 04/17  09:00:00,1570.83354155,28.4082696509,454.529495311,0.0,448.566543614,448.566543614,20.841287209,9.88173715483,10.9595500542
 04/17  10:00:00,1544.21764382,28.4082696509,475.379057801,0.0,448.566543614,448.566543614,12.3936605339,1.43180555753,10.9618549764
 04/17  11:00:00,1557.80769231,28.4092380792,488.965681788,0.0,448.566543614,448.566543614,15.6283763329,0.255139238568,15.3732370944
 04/17  12:00:00,1517.06863938,28.4085858733,498.063878051,0.0,448.566543614,398.725816546,17.8183763435,0.198019340813,17.6203570027
 04/17  13:00:00,1575.71969021,28.4901310152,506.794056139,0.0,448.566543614,448.566543614,15.4037385393,0.0,15.4037385393
 04/17  14:00:00,1572.8250815,29.2927214116,503.105190662,0.0,448.566543614,448.566543614,10.9473526822,0.0,10.9473526822
 04/17  15:00:00,1568.34143511,29.4634330159,498.451245991,0.0,448.566543614,448.566543614,8.76121928731,0.0,8.76121928731
 04/17  16:00:00,1614.71008583,29.8508204058,495.539140513,0.0,448.566543614,448.566543614,13.1722300721,0.0,13.1722300721
 04/17  17:00:00,1495.77549628,28.4082696509,490.91018508,0.0,348.885089477,398.725816546,8.74404108445,0.0,8.74404108445
 04/17  18:00:00,1286.56639344,28.4082696509,481.066059339,0.0,249.203635341,299.044362409,6.57524722908,0.0208954373691,6.55435179171
 04/17  19:00:00,1277.32073607,28.4082696509,479.176639529,0.0,249.203635341,299.044362409,8.87785776516,4.50938296757,4.36847479759
 04/17  20:00:00,1173.22314251,28.4082696509,490.403146757,0.0,149.522181205,249.203635341,39.3835075575,35.0123969922,4.37111056526
 04/17  21:00:00,1151.07398291,28.4082696509,493.054903482,0.0,149.522181205,249.203635341,52.0909314323,47.730350094,4.36058133831
 04/17  22:00:00,349.356509529,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/17  23:00:00,299.991750944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847063371,0.0,2.18847063371
 04/17  24:00:00,287.769553382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858002331,0.0,2.18858002331
 04/18  01:00:00,287.769549456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868027481,0.0,2.18868027481
 04/18  02:00:00,287.769548861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855193234,0.0,2.18855193234
 04/18  03:00:00,287.769548562,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  04:00:00,299.991746941,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886547102,0.0,2.1886547102
 04/18  05:00:00,349.357753714,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022216777,0.0,2.19022216777
 04/18  06:00:00,1046.49950462,30.9720284021,519.181880218,0.0,49.8407270682,199.362908273,42.5082009597,40.3183342058,2.18986675391
 04/18  07:00:00,1117.66640865,28.4082696509,511.5063065,0.0,149.522181205,199.362908273,38.405713327,31.8553478348,6.55036549219
 04/18  08:00:00,1658.91466211,28.4082696509,504.520851997,0.0,448.566543614,448.566543614,14.4660463197,3.51410717616,10.9519391436
 04/18  09:00:00,1611.73845761,28.4100819419,494.010513185,0.0,448.566543614,448.566543614,11.3154370218,0.355016503593,10.9604205182
 04/18  10:00:00,1559.74713488,28.904379056,490.413529453,0.0,448.566543614,448.566543614,10.9610008517,0.0,10.9610008517
 04/18  11:00:00,1550.5849629,31.4118932622,478.740521242,0.0,448.566543614,448.566543614,15.3734933049,0.0,15.3734933049
 04/18  12:00:00,1498.53956085,31.2174593893,476.726119614,0.0,448.566543614,398.725816546,17.617711317,0.0,17.617711317
 04/18  13:00:00,1548.08031574,34.8954851255,472.749368942,0.0,448.566543614,448.566543614,15.4033132177,0.0,15.4033132177
 04/18  14:00:00,1544.80190588,35.8174744355,468.557287834,0.0,448.566543614,448.566543614,8.76203490113,0.0,8.76203490113
 04/18  15:00:00,1544.73419412,37.1780300237,467.129436662,0.0,448.566543614,448.566543614,10.9452600038,0.0,10.9452600038
 04/18  16:00:00,1590.20133085,39.3501349013,461.531108749,0.0,448.566543614,448.566543614,13.1693579966,0.0,13.1693579966
 04/18  17:00:00,1480.78868742,34.9102455033,469.42141723,0.0,348.885089477,398.725816546,8.74330616241,0.0,8.74330616241
 04/18  18:00:00,1293.43405059,29.9633517859,486.378664914,0.0,249.203635341,299.044362409,6.55295373038,0.0,6.55295373038
 04/18  19:00:00,1297.66018459,28.447422546,499.480287171,0.0,249.203635341,299.044362409,4.36880063893,0.0,4.36880063893
 04/18  20:00:00,1186.71551183,28.4082696509,503.921449963,0.0,149.522181205,249.203635341,4.37084636523,0.0,4.37084636523
 04/18  21:00:00,1163.4153997,28.4082696509,505.069476564,0.0,149.522181205,249.203635341,2.19016663912,0.0,2.19016663912
 04/18  22:00:00,349.356506143,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866534257,0.0,2.18866534257
 04/18  23:00:00,299.991747274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845806132,0.0,2.18845806132
 04/18  24:00:00,287.769549204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856040799,0.0,2.18856040799
 04/19  01:00:00,287.769544684,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  02:00:00,287.769544707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865211333,0.0,2.18865211333
 04/19  03:00:00,287.769545263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851754633,0.0,2.18851754633
 04/19  04:00:00,299.991743274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861329182,0.0,2.18861329182
 04/19  05:00:00,349.357747038,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040208971,0.0,2.19040208971
 04/19  06:00:00,1044.5120835,33.1837874054,515.01247859,0.0,49.8407270682,199.362908273,2.24086577455,0.0511530914678,2.18971268308
 04/19  07:00:00,1114.19528629,28.4082696509,508.058378654,0.0,149.522181205,199.362908273,7.03711671134,0.486892099757,6.55022461158
 04/19  08:00:00,1651.58555391,29.4335020403,496.169135292,0.0,448.566543614,448.566543614,10.950594438,0.0,10.950594438
 04/19  09:00:00,1605.01223997,31.0358915766,484.65878222,0.0,448.566543614,448.566543614,10.9600114762,0.0,10.9600114762
 04/19  10:00:00,1551.60348045,32.4852322653,478.689053264,0.0,448.566543614,448.566543614,10.9621090607,0.0,10.9621090607
 04/19  11:00:00,1547.66878167,34.1939199382,473.042346617,0.0,448.566543614,448.566543614,13.1816698732,0.0,13.1816698732
 04/19  12:00:00,1497.27264762,33.1047102037,473.572002431,0.0,448.566543614,398.725816546,17.6156607683,0.0,17.6156607683
 04/19  13:00:00,1543.85504229,37.3607962359,466.058827545,0.0,448.566543614,448.566543614,15.4027648888,0.0,15.4027648888
 04/19  14:00:00,1541.69366679,39.7216295761,461.544919444,0.0,448.566543614,448.566543614,10.9484543066,0.0,10.9484543066
 04/19  15:00:00,1541.10187468,42.1215752815,458.553596574,0.0,448.566543614,448.566543614,10.9431532793,0.0,10.9431532793
 04/19  16:00:00,1589.40992496,43.6237929285,456.466061476,0.0,448.566543614,448.566543614,13.1632123714,0.0,13.1632123714
 04/19  17:00:00,1479.30949463,37.2086139737,465.643888738,0.0,348.885089477,398.725816546,6.56287888255,0.0,6.56287888255
 04/19  18:00:00,1296.43789372,28.9144422298,490.431437234,0.0,249.203635341,299.044362409,6.55304871936,0.0,6.55304871936
 04/19  19:00:00,1295.39704112,28.4718988033,497.192680862,0.0,249.203635341,299.044362409,4.36903935903,0.0,4.36903935903
 04/19  20:00:00,1182.07155007,28.4082696509,499.277501955,0.0,149.522181205,249.203635341,6.54615123749,0.0,6.54615123749
 04/19  21:00:00,1159.89710332,28.4082696509,501.551186085,0.0,149.522181205,249.203635341,2.19019116025,0.0,2.19019116025
 04/19  22:00:00,349.356501751,0.0,0.0,0.0,49.8407270682,199.362908273,2.1884895373,0.0,2.1884895373
 04/19  23:00:00,299.991742451,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  24:00:00,287.769545217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858475542,0.0,2.18858475542
 04/20  01:00:00,287.769541542,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884419799,0.0,2.1884419799
 04/20  02:00:00,287.769541272,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885312352,0.0,2.1885312352
 04/20  03:00:00,287.769540703,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  04:00:00,299.991738573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861997705,0.0,2.18861997705
 04/20  05:00:00,349.357741314,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038950395,0.0,2.19038950395
 04/20  06:00:00,1037.40623927,33.9920724949,507.098178086,0.0,49.8407270682,199.362908273,4.6492039495,0.289803024304,4.35940092519
 04/20  07:00:00,1115.14234435,28.4082696509,509.005813475,0.0,149.522181205,199.362908273,4.37351366701,0.0,4.37351366701
 04/20  08:00:00,1646.56442518,30.883949774,489.69758701,0.0,448.566543614,448.566543614,10.950134268,0.0,10.950134268
 04/20  09:00:00,1599.01291989,32.893733346,476.801646604,0.0,448.566543614,448.566543614,10.9580356295,0.0,10.9580356295
 04/20  10:00:00,1543.82103807,36.0808155284,467.31105755,0.0,448.566543614,448.566543614,10.9613738302,0.0,10.9613738302
 04/20  11:00:00,1541.4784183,39.6159182968,461.430022786,0.0,448.566543614,448.566543614,15.3727381649,0.0,15.3727381649
 04/20  12:00:00,1495.70961213,35.8968668951,469.216859756,0.0,448.566543614,398.725816546,15.413784639,0.0,15.413784639
 04/20  13:00:00,1540.80601897,41.9233123783,458.447327849,0.0,448.566543614,448.566543614,17.6007910909,0.0,17.6007910909
 04/20  14:00:00,1540.390083,43.4710019433,456.491991302,0.0,448.566543614,448.566543614,8.76227459893,0.0,8.76227459893
 04/20  15:00:00,1542.04378503,45.3217216033,456.295390356,0.0,448.566543614,448.566543614,10.9444306509,0.0,10.9444306509
 04/20  16:00:00,1590.55401539,45.0223541027,456.211634529,0.0,448.566543614,448.566543614,13.1643003301,0.0,13.1643003301
 04/20  17:00:00,1479.278572,36.0241160147,466.797478431,0.0,348.885089477,398.725816546,6.56241556349,0.0,6.56241556349
 04/20  18:00:00,1290.78863688,29.6782853302,484.018353357,0.0,249.203635341,299.044362409,6.55316585796,0.0,6.55316585796
 04/20  19:00:00,1289.64655527,28.8291392867,491.08496423,0.0,249.203635341,299.044362409,4.36815284689,0.0,4.36815284689
 04/20  20:00:00,1178.79512096,28.4082696509,496.00108591,0.0,149.522181205,249.203635341,6.54662287439,0.0,6.54662287439
 04/20  21:00:00,1155.65866138,28.4082696509,497.31275079,0.0,149.522181205,249.203635341,2.19035513655,0.0,2.19035513655
 04/20  22:00:00,349.356498197,0.0,0.0,0.0,49.8407270682,199.362908273,2.18823010437,0.0,2.18823010437
 04/20  23:00:00,299.991738378,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/20  24:00:00,287.769540962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851231082,0.0,2.18851231082
 04/21  01:00:00,287.769537417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859293946,0.0,2.18859293946
 04/21  02:00:00,287.769537474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844618054,0.0,2.18844618054
 04/21  03:00:00,287.769536921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852807006,0.0,2.18852807006
 04/21  04:00:00,299.991734364,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/21  05:00:00,349.357734942,0.0,0.0,0.0,49.8407270682,199.362908273,4.36030768568,0.0,4.36030768568
 04/21  06:00:00,1033.76460522,34.1234065242,503.325343637,0.0,49.8407270682,199.362908273,2.30648081127,0.1168069649,2.18967384637
 04/21  07:00:00,1126.60317977,28.4082696509,520.466443651,0.0,149.522181205,199.362908273,4.67141420952,0.297762240141,4.37365196938
 04/21  08:00:00,1654.21870914,31.8103778956,496.425471011,0.0,448.566543614,448.566543614,10.9501284419,0.0,10.9501284419
 04/21  09:00:00,1601.30338137,34.4826952413,477.503178599,0.0,448.566543614,448.566543614,10.957801753,0.0,10.957801753
 04/21  10:00:00,1543.44926358,38.3546718252,464.665456605,0.0,448.566543614,448.566543614,10.9609304633,0.0,10.9609304633
 04/21  11:00:00,1542.150294,38.170505511,463.547347383,0.0,448.566543614,448.566543614,15.3716312625,0.0,15.3716312625
 04/21  12:00:00,1496.19657213,34.2528147088,471.347919402,0.0,448.566543614,398.725816546,15.4143666733,0.0,15.4143666733
 04/21  13:00:00,1542.71711481,38.3245136468,463.957265595,0.0,448.566543614,448.566543614,15.4028119726,0.0,15.4028119726
 04/21  14:00:00,1540.98933359,38.7942608488,461.768010732,0.0,448.566543614,448.566543614,10.9471411602,0.0,10.9471411602
 04/21  15:00:00,1540.99600461,39.1128170331,461.456539454,0.0,448.566543614,448.566543614,10.9428757273,0.0,10.9428757273
 04/21  16:00:00,1590.52930454,38.9489443052,462.260359965,0.0,448.566543614,448.566543614,12.5549550803,0.0,12.5549550803
 04/21  17:00:00,1481.00467805,34.3314842166,470.216243161,0.0,348.885089477,398.725816546,7.16650482382,0.0,7.16650482382
 04/21  18:00:00,1294.15164776,28.7790068209,488.280659042,0.0,249.203635341,299.044362409,6.55290281638,0.0,6.55290281638
 04/21  19:00:00,1294.23587476,28.4254957327,496.077942117,0.0,249.203635341,299.044362409,4.36863998585,0.0,4.36863998585
 04/21  20:00:00,1182.1132114,28.4082696509,499.319190383,0.0,149.522181205,249.203635341,4.37111220031,0.0,4.37111220031
 04/21  21:00:00,1159.63275793,28.4082696509,501.286828079,0.0,149.522181205,249.203635341,4.39501081579,0.0343572806532,4.36065353514
 04/21  22:00:00,349.356493533,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/21  23:00:00,299.991734806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849804477,0.0,2.18849804477
 04/21  24:00:00,287.769537497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857910388,0.0,2.18857910388
 04/22  01:00:00,237.928806401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842323723,0.0,2.18842323723
 04/22  02:00:00,237.928805792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849831698,0.0,2.18849831698
 04/22  03:00:00,237.928805474,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  04:00:00,250.151003912,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885729408,0.0,2.1885729408
 04/22  05:00:00,274.59663757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008467477,0.0,2.19008467477
 04/22  06:00:00,1042.94478386,32.8557686535,513.771206062,0.0,49.8407270682,199.362908273,4.95929062171,2.7695220177,2.18976860401
 04/22  07:00:00,1017.52056386,28.4082696509,511.062726771,0.0,49.8407270682,199.362908273,12.6099280085,8.24601491748,4.36391309104
 04/22  08:00:00,1259.89535578,28.4082696509,504.237606224,0.0,249.203635341,249.203635341,5.34061664389,0.972216283056,4.36840036083
 04/22  09:00:00,1218.20137724,28.4082696509,499.208164707,0.0,249.203635341,249.203635341,6.95428537414,0.400912801899,6.55337257224
 04/22  10:00:00,1166.0195404,28.4082696509,495.916201035,0.0,249.203635341,249.203635341,6.60663860736,0.0572734847889,6.54936512257
 04/22  11:00:00,1163.69299513,28.4082696509,493.588046868,0.0,249.203635341,249.203635341,6.55593214025,0.0,6.55593214025
 04/22  12:00:00,1162.36775525,28.4082696509,492.264043648,0.0,249.203635341,249.203635341,4.37370430815,0.0,4.37370430815
 04/22  13:00:00,1157.47806132,28.4244782253,487.358555674,0.0,249.203635341,249.203635341,6.54991521168,0.0,6.54991521168
 04/22  14:00:00,905.581226898,28.4082696509,484.683214768,0.0,74.7610906023,174.442544739,4.36897179844,0.0,4.36897179844
 04/22  15:00:00,910.695945883,28.4082696509,489.798759154,0.0,74.7610906023,174.442544739,4.36656641163,0.0,4.36656641163
 04/22  16:00:00,964.208158673,28.4082696509,494.421481061,0.0,74.7610906023,174.442544739,4.75683868675,0.389461201004,4.36737748574
 04/22  17:00:00,928.398247683,28.4082696509,496.701753568,0.0,24.9203635341,149.522181205,12.3309765661,10.1414418779,2.1895346882
 04/22  18:00:00,296.667411512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977013308,0.0,2.18977013308
 04/22  19:00:00,289.31034918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969722762,0.0,2.18969722762
 04/22  20:00:00,323.485015984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977833729,0.0,2.18977833729
 04/22  21:00:00,299.04144617,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081597409,0.0,2.19081597409
 04/22  22:00:00,274.595399248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860963763,0.0,2.18860963763
 04/22  23:00:00,250.151004207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845591793,0.0,2.18845591793
 04/22  24:00:00,237.928806511,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885299956,0.0,2.1885299956
 04/23  01:00:00,237.928389791,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  02:00:00,237.928389849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800017148,0.0,2.18800017148
 04/23  03:00:00,237.928390635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794950717,0.0,2.18794950717
 04/23  04:00:00,250.150587354,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  05:00:00,274.596219046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966702126,0.0,2.18966702126
 04/23  06:00:00,314.94010793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797280199,0.0,2.18797280199
 04/23  07:00:00,296.666170953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801601936,0.0,2.18801601936
 04/23  08:00:00,365.179299718,0.559074943298,47.6969117714,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  09:00:00,636.181588577,14.2215404559,275.820008614,0.0,24.9203635341,149.522181205,2.18796460511,0.0,2.18796460511
 04/23  10:00:00,618.837964722,18.3846144155,300.604155475,0.0,24.9203635341,149.522181205,2.18800745382,0.0,2.18800745382
 04/23  11:00:00,499.437146713,12.582401036,211.319130702,0.0,24.9203635341,149.522181205,2.18919569294,0.0,2.18919569294
 04/23  12:00:00,211.111609215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898425826,0.0,2.18898425826
 04/23  13:00:00,211.112845083,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079205778,0.0,2.19079205778
 04/23  14:00:00,223.966422072,0.186358314433,5.96180752618,0.0,24.9203635341,149.522181205,2.18909761032,0.0,2.18909761032
 04/23  15:00:00,667.002973797,18.6834162871,340.271347776,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  16:00:00,731.760942035,18.4969820135,356.914062258,0.0,24.9203635341,149.522181205,2.1880202964,0.0,2.1880202964
 04/23  17:00:00,819.587170417,22.332401686,400.782661669,0.0,24.9203635341,149.522181205,2.18800619427,0.0,2.18800619427
 04/23  18:00:00,757.617257458,18.5362323557,346.800361237,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  19:00:00,588.823610855,13.0818304067,221.924708462,0.0,24.9203635341,149.522181205,2.18797941487,0.0,2.18797941487
 04/23  20:00:00,323.483774966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786418411,0.0,2.18786418411
 04/23  21:00:00,299.040614744,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897792715,0.0,2.1897792715
 04/23  22:00:00,274.59498271,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  23:00:00,250.150588232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788590148,0.0,2.18788590148
 04/23  24:00:00,237.928390317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802231472,0.0,2.18802231472
 04/24  01:00:00,287.769524201,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  02:00:00,287.769524839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840262494,0.0,2.18840262494
 04/24  03:00:00,287.769525238,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884633898,0.0,2.1884633898
 04/24  04:00:00,299.991722941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852378269,0.0,2.18852378269
 04/24  05:00:00,349.357714956,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035210726,0.0,2.19035210726
 04/24  06:00:00,909.165737501,30.7310943077,392.040854659,0.0,49.8407270682,199.362908273,99.756476853,97.5668724069,2.18960444615
 04/24  07:00:00,978.859689409,28.4082696509,379.236303299,0.0,149.522181205,199.362908273,65.2957835595,58.7463407547,6.54944280473
 04/24  08:00:00,1556.71874141,28.7312824626,406.08990367,0.0,448.566543614,448.566543614,13.0886714611,4.32500537717,8.76366608396
 04/24  09:00:00,1574.11415814,29.6285697837,455.232058357,0.0,448.566543614,448.566543614,11.7253191352,0.768692012292,10.9566271229
 04/24  10:00:00,1530.30748625,30.5471134178,459.331219845,0.0,448.566543614,448.566543614,11.1196723621,0.160623419932,10.9590489422
 04/24  11:00:00,1523.37359514,30.9978019351,451.943466628,0.0,448.566543614,448.566543614,15.3660204791,0.0,15.3660204791
 04/24  12:00:00,1473.2919927,29.1697980192,453.526494516,0.0,448.566543614,398.725816546,15.4107655653,0.0,15.4107655653
 04/24  13:00:00,1540.62284085,32.2644430918,467.923197022,0.0,448.566543614,448.566543614,15.3981622411,0.0,15.3981622411
 04/24  14:00:00,1552.45938355,33.2394241094,478.792979255,0.0,448.566543614,448.566543614,10.9453315219,0.0,10.9453315219
 04/24  15:00:00,1538.36403472,35.1929611853,462.868645216,0.0,448.566543614,448.566543614,8.757085813,0.0,8.757085813
 04/24  16:00:00,1584.3380648,37.6758994388,457.342288688,0.0,448.566543614,448.566543614,13.1670675251,0.0,13.1670675251
 04/24  17:00:00,1470.43137775,34.2372636272,459.737216509,0.0,348.885089477,398.725816546,8.74198650242,0.0,8.74198650242
 04/24  18:00:00,1264.64590804,30.3608987964,457.212513155,0.0,249.203635341,299.044362409,5.68009384089,0.0,5.68009384089
 04/24  19:00:00,1236.02371707,28.6377347463,439.857921642,0.0,249.203635341,299.044362409,5.23807012128,0.0,5.23807012128
 04/24  20:00:00,1113.13973709,28.4082696509,432.116398212,0.0,149.522181205,249.203635341,4.37045033296,0.0,4.37045033296
 04/24  21:00:00,1086.9790719,28.4082696509,430.606090904,0.0,149.522181205,249.203635341,2.35668017091,0.166637697976,2.19004247293
 04/24  22:00:00,349.356482128,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857506193,0.0,2.18857506193
 04/24  23:00:00,299.991722744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840888771,0.0,2.18840888771
 04/24  24:00:00,287.769524244,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/25  01:00:00,287.769520501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846268246,0.0,2.18846268246
 04/25  02:00:00,287.769521082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851647053,0.0,2.18851647053
 04/25  03:00:00,287.76952113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856983998,0.0,2.18856983998
 04/25  04:00:00,299.991718255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839797101,0.0,2.18839797101
 04/25  05:00:00,349.357708658,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032457011,0.0,2.19032457011
 04/25  06:00:00,951.529792759,31.8019951074,431.981925327,0.0,49.8407270682,199.362908273,53.869613701,51.6800786389,2.1895350621
 04/25  07:00:00,1037.68594766,28.4082696509,433.72028126,0.0,149.522181205,199.362908273,33.0258938334,28.6526392376,4.37325459578
 04/25  08:00:00,1637.70603822,28.6416539089,483.211003278,0.0,448.566543614,448.566543614,11.8142728877,0.866057748537,10.9482151392
 04/25  09:00:00,1622.43727621,29.7571223328,503.362738385,0.0,448.566543614,448.566543614,10.9990195927,0.042108478238,10.9569111145
 04/25  10:00:00,1565.48935514,30.4805631601,494.579786699,0.0,448.566543614,448.566543614,10.959219941,0.0,10.959219941
 04/25  11:00:00,1560.53206775,31.3102192945,488.789563662,0.0,448.566543614,448.566543614,13.1776354818,0.0,13.1776354818
 04/25  12:00:00,1512.28388443,29.8188696675,491.869355421,0.0,448.566543614,398.725816546,17.6086902742,0.0,17.6086902742
 04/25  13:00:00,1551.49639436,33.7120720826,477.349166967,0.0,448.566543614,448.566543614,15.3967640179,0.0,15.3967640179
 04/25  14:00:00,1547.48112551,34.6767268396,472.377446087,0.0,448.566543614,448.566543614,8.75983155913,0.0,8.75983155913
 04/25  15:00:00,1551.20525055,35.126479687,475.652231148,0.0,448.566543614,448.566543614,10.9426532707,0.0,10.9426532707
 04/25  16:00:00,1597.13397473,35.9782256605,471.835903323,0.0,448.566543614,448.566543614,13.1616142897,0.0,13.1616142897
 04/25  17:00:00,1483.9744893,33.7019903319,473.81562478,0.0,348.885089477,398.725816546,6.56123579136,0.0,6.56123579136
 04/25  18:00:00,1299.71061208,29.2236934559,493.395004387,0.0,249.203635341,299.044362409,6.55185121825,0.0,6.55185121825
 04/25  19:00:00,1301.58326624,28.4304133477,503.420463098,0.0,249.203635341,299.044362409,4.36847893386,0.0,4.36847893386
 04/25  20:00:00,1187.82043032,28.4082696509,505.02646446,0.0,149.522181205,249.203635341,4.37077521787,0.0,4.37077521787
 04/25  21:00:00,1165.38484682,28.4082696509,507.038968492,0.0,149.522181205,249.203635341,4.36038831491,0.0,4.36038831491
 04/25  22:00:00,349.356477221,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/25  23:00:00,299.99171878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858221018,0.0,2.18858221018
 04/25  24:00:00,287.769521299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840992055,0.0,2.18840992055
 04/26  01:00:00,287.769516877,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884536573,0.0,2.1884536573
 04/26  02:00:00,287.769516167,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  03:00:00,287.769516381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850019442,0.0,2.18850019442
 04/26  04:00:00,299.991714855,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885463766,0.0,2.1885463766
 04/26  05:00:00,349.357701604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011609353,0.0,2.19011609353
 04/26  06:00:00,1034.16599932,32.7002605638,513.692368537,0.0,49.8407270682,199.362908273,3.94945897496,1.76018526909,2.18927370587
 04/26  07:00:00,1116.15688348,28.4082696509,510.019325793,0.0,149.522181205,199.362908273,8.06618077299,1.51684747283,6.54933330016
 04/26  08:00:00,1650.75462434,30.3898070884,494.382099546,0.0,448.566543614,448.566543614,8.76204113911,0.0,8.76204113911
 04/26  09:00:00,1604.73492141,32.007562322,483.410004134,0.0,448.566543614,448.566543614,10.9557629332,0.0,10.9557629332
 04/26  10:00:00,1550.79674585,33.5680379826,476.799740562,0.0,448.566543614,448.566543614,13.1462924152,0.0,13.1462924152
 04/26  11:00:00,1547.88041782,34.9321504607,472.516019958,0.0,448.566543614,448.566543614,13.1700787755,0.0,13.1700787755
 04/26  12:00:00,1501.42675142,32.3377365183,478.493405136,0.0,448.566543614,398.725816546,15.4088633917,0.0,15.4088633917
 04/26  13:00:00,1545.49552666,36.6692113094,468.391204273,0.0,448.566543614,448.566543614,15.3955432913,0.0,15.3955432913
 04/26  14:00:00,1543.65012788,37.403902463,465.819300585,0.0,448.566543614,448.566543614,10.9448827468,0.0,10.9448827468
 04/26  15:00:00,1542.72789057,38.126488765,464.174885556,0.0,448.566543614,448.566543614,8.75800076117,0.0,8.75800076117
 04/26  16:00:00,1589.24555586,39.7607863918,460.16496716,0.0,448.566543614,448.566543614,13.1635985053,0.0,13.1635985053
 04/26  17:00:00,1481.52838214,34.2897108965,470.781814785,0.0,348.885089477,398.725816546,6.56122948012,0.0,6.56122948012
 04/26  18:00:00,1295.38435215,29.0155292362,489.276926434,0.0,249.203635341,299.044362409,6.55283896173,0.0,6.55283896173
 04/26  19:00:00,1294.6604877,28.482807602,496.445301864,0.0,249.203635341,299.044362409,4.36790054469,0.0,4.36790054469
 04/26  20:00:00,1183.5326685,28.4082696509,500.738716167,0.0,149.522181205,249.203635341,6.54578528026,0.0,6.54578528026
 04/26  21:00:00,1162.61664602,28.4082696509,504.270774359,0.0,149.522181205,249.203635341,2.19012945706,0.0,2.19012945706
 04/26  22:00:00,349.356473469,0.0,0.0,0.0,49.8407270682,199.362908273,2.18843379622,0.0,2.18843379622
 04/26  23:00:00,299.991714004,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  24:00:00,287.769516885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847945751,0.0,2.18847945751
 04/27  01:00:00,287.769512972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851669447,0.0,2.18851669447
 04/27  02:00:00,287.769512651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855606898,0.0,2.18855606898
 04/27  03:00:00,287.769511865,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  04:00:00,299.991710283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837195672,0.0,2.18837195672
 04/27  05:00:00,349.357695185,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003723329,0.0,2.19003723329
 04/27  06:00:00,1032.45150159,32.5156015187,512.159794381,0.0,49.8407270682,199.362908273,7.67146641719,5.48177415301,2.18969226418
 04/27  07:00:00,1116.364981,28.4082696509,510.222303888,0.0,149.522181205,199.362908273,15.0390913518,8.48990839383,6.54918295802
 04/27  08:00:00,1646.98893984,30.3500932176,490.656157635,0.0,448.566543614,448.566543614,10.9471681398,0.0,10.9471681398
 04/27  09:00:00,1597.36922399,32.3683768696,475.683526439,0.0,448.566543614,448.566543614,10.9546748004,0.0,10.9546748004
 04/27  10:00:00,1542.96959099,34.7084482462,467.83220712,0.0,448.566543614,448.566543614,10.9581514371,0.0,10.9581514371
 04/27  11:00:00,1543.57885964,35.8754955136,467.271157072,0.0,448.566543614,448.566543614,13.1699615653,0.0,13.1699615653
 04/27  12:00:00,1495.5825279,34.2232491625,470.763713871,0.0,448.566543614,398.725816546,15.4081544635,0.0,15.4081544635
 04/27  13:00:00,1543.82315731,38.0323245352,465.355766849,0.0,448.566543614,448.566543614,15.3944679912,0.0,15.3944679912
 04/27  14:00:00,1541.45530664,39.2855658019,461.742844353,0.0,448.566543614,448.566543614,10.9441426831,0.0,10.9441426831
 04/27  15:00:00,1541.08493533,39.0343567327,461.624090315,0.0,448.566543614,448.566543614,8.75727051024,0.0,8.75727051024
 04/27  16:00:00,1590.57178312,38.9085388112,462.343477272,0.0,448.566543614,448.566543614,13.162090135,0.0,13.162090135
 04/27  17:00:00,1482.21928826,34.1682583218,471.594195729,0.0,348.885089477,398.725816546,6.56051602457,0.0,6.56051602457
 04/27  18:00:00,1297.46823675,28.8403909897,491.535966792,0.0,249.203635341,299.044362409,6.55209623985,0.0,6.55209623985
 04/27  19:00:00,1295.40012353,28.4357438916,497.232013524,0.0,249.203635341,299.044362409,4.36861751632,0.0,4.36861751632
 04/27  20:00:00,1186.65934888,28.4082696509,503.86541087,0.0,149.522181205,249.203635341,4.3701505463,0.0,4.3701505463
 04/27  21:00:00,1167.79371061,28.4082696509,509.447797366,0.0,149.522181205,249.203635341,4.42557443935,0.0650939321487,4.3604805072
 04/27  22:00:00,349.356468921,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/27  23:00:00,299.991710296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839882665,0.0,2.18839882665
 04/27  24:00:00,287.769512977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843742888,0.0,2.18843742888
 04/28  01:00:00,287.76950861,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884668551,0.0,2.1884668551
 04/28  02:00:00,287.769507871,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  03:00:00,287.769507991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849915329,0.0,2.18849915329
 04/28  04:00:00,299.991706523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853112715,0.0,2.18853112715
 04/28  05:00:00,349.35768825,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007174481,0.0,2.19007174481
 04/28  06:00:00,1032.9459588,33.7201772928,511.453132563,0.0,49.8407270682,199.362908273,2.98690593095,0.797224020189,2.18968191076
