Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  07:00:00,1115.96132127,28.4082696509,509.82263014,0.0,149.522181205,199.362908273,9.64905114125,3.10018144838,6.54886969287
 04/28  08:00:00,1647.69529703,30.7846372889,490.927998912,0.0,448.566543614,448.566543614,8.76082359711,0.0,8.76082359711
 04/28  09:00:00,1597.99808667,33.0354486688,475.645347843,0.0,448.566543614,448.566543614,10.9552902352,0.0,10.9552902352
 04/28  10:00:00,1544.82170844,34.9461387412,469.446664299,0.0,448.566543614,448.566543614,10.9568562725,0.0,10.9568562725
 04/28  11:00:00,1541.9393576,37.1246138648,464.38256696,0.0,448.566543614,448.566543614,15.3700120797,0.0,15.3700120797
 04/28  12:00:00,1494.63828786,34.4864380708,469.556342862,0.0,448.566543614,398.725816546,15.4054467461,0.0,15.4054467461
 04/28  13:00:00,1542.80851195,39.781038415,462.592452061,0.0,448.566543614,448.566543614,15.393524999,0.0,15.393524999
 04/28  14:00:00,1540.90037534,40.9803538389,459.493154714,0.0,448.566543614,448.566543614,8.75809690982,0.0,8.75809690982
 04/28  15:00:00,1542.09189006,43.0166449035,458.648787772,0.0,448.566543614,448.566543614,10.9399729736,0.0,10.9399729736
 04/28  16:00:00,1592.00599991,44.4609290813,458.225325627,0.0,448.566543614,448.566543614,10.9696335554,0.0,10.9696335554
 04/28  17:00:00,1479.63798073,38.5985013624,464.582678676,0.0,348.885089477,398.725816546,8.74063738409,0.0,8.74063738409
 04/28  18:00:00,1288.81159436,31.0233657934,480.69636929,0.0,249.203635341,299.044362409,6.55214187445,0.0,6.55214187445
 04/28  19:00:00,1279.71887483,28.7662334027,489.763955051,0.0,249.203635341,299.044362409,4.36818735861,0.0,4.36818735861
 04/28  20:00:00,1175.49406698,28.4082696509,492.700143714,0.0,149.522181205,249.203635341,4.3705108592,0.0,4.3705108592
 04/28  21:00:00,1152.77110363,28.4082696509,494.425246091,0.0,149.522181205,249.203635341,2.19012224286,0.0,2.19012224286
 04/28  22:00:00,349.356465623,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854325239,0.0,2.18854325239
 04/28  23:00:00,299.991706309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846283268,0.0,2.18846283268
 04/28  24:00:00,287.769507784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/29  01:00:00,237.928776607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848801793,0.0,2.18848801793
 04/29  02:00:00,237.928777364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851334161,0.0,2.18851334161
 04/29  03:00:00,237.928777436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831687442,0.0,2.18831687442
 04/29  04:00:00,250.15097447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834190775,0.0,2.18834190775
 04/29  05:00:00,274.596591229,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020374777,0.0,2.19020374777
 04/29  06:00:00,1007.0357691,32.7603329573,486.503380457,0.0,49.8407270682,199.362908273,2.18939971199,0.0,2.18939971199
 04/29  07:00:00,987.873742806,28.4082696509,481.417204036,0.0,49.8407270682,199.362908273,8.78854714551,6.59667160204,2.19187554348
 04/29  08:00:00,1232.54492181,28.4082696509,476.887649737,0.0,249.203635341,249.203635341,4.81179475715,0.44424559881,4.36754915834
 04/29  09:00:00,1163.43336856,28.4082696509,445.555764717,0.0,249.203635341,249.203635341,7.9394776845,1.38799538479,6.55148229972
 04/29  10:00:00,1061.18995212,28.4082696509,394.309478429,0.0,249.203635341,249.203635341,14.4236030892,7.87482326208,6.5487798271
 04/29  11:00:00,1046.49099861,28.4082696509,380.942640169,0.0,249.203635341,249.203635341,19.7300795503,13.1754369117,6.55464263859
 04/29  12:00:00,1047.773484,28.4082696509,382.498805103,0.0,249.203635341,249.203635341,21.195042849,16.8215643762,4.37347847275
 04/29  13:00:00,1058.31587137,28.4082696509,391.79218632,0.0,249.203635341,249.203635341,29.9110958579,23.3623374222,6.54875843575
 04/29  14:00:00,805.878494678,28.4082696509,388.736679216,0.0,74.7610906023,174.442544739,59.5597775163,55.1922061931,4.36757132323
 04/29  15:00:00,795.11783223,28.4082696509,379.269339368,0.0,74.7610906023,174.442544739,55.1891702119,50.8236118269,4.36555838494
 04/29  16:00:00,842.724260669,28.4082696509,378.806066392,0.0,74.7610906023,174.442544739,32.2107583141,27.8437432021,4.36701511199
 04/29  17:00:00,812.914992393,28.4082696509,385.926292187,0.0,24.9203635341,149.522181205,36.4069759619,34.2173774128,2.18959854912
 04/29  18:00:00,369.954143241,1.1181498866,31.8278733205,0.0,24.9203635341,149.522181205,2.18962739804,0.0,2.18962739804
 04/29  19:00:00,280.766642233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965766196,0.0,2.18965766196
 04/29  20:00:00,323.484975618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938878904,0.0,2.18938878904
 04/29  21:00:00,299.041393383,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904920365,0.0,2.1904920365
 04/29  22:00:00,274.595370591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845013328,0.0,2.18845013328
 04/29  23:00:00,250.150974251,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/29  24:00:00,237.928776629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847438553,0.0,2.18847438553
 04/30  01:00:00,237.928367243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784548821,0.0,2.18784548821
 04/30  02:00:00,237.928366435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  03:00:00,237.928366456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793363554,0.0,2.18793363554
 04/30  04:00:00,250.150565097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783812751,0.0,2.18783812751
 04/30  05:00:00,274.596178238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953327623,0.0,2.18953327623
 04/30  06:00:00,306.396417353,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  07:00:00,296.666147157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794826729,0.0,2.18794826729
 04/30  08:00:00,387.060611731,2.81765232181,52.2415790836,0.0,24.9203635341,149.522181205,2.18794387526,0.0,2.18794387526
 04/30  09:00:00,656.290695422,18.1840757907,279.94033128,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  10:00:00,495.149190983,10.4157888901,184.815484573,0.0,24.9203635341,149.522181205,2.18793935345,0.0,2.18793935345
 04/30  11:00:00,513.211615562,12.2469560701,212.341704939,0.0,24.9203635341,149.522181205,2.18904694738,0.0,2.18904694738
 04/30  12:00:00,211.111574544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889553459,0.0,2.18889553459
 04/30  13:00:00,211.112792381,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048229242,0.0,2.19048229242
 04/30  14:00:00,211.111574606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903372318,0.0,2.18903372318
 04/30  15:00:00,475.43977095,10.7358610723,192.635602298,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,695.411990303,17.7691650898,322.242622931,0.0,24.9203635341,149.522181205,2.18792707727,0.0,2.18792707727
 04/30  17:00:00,782.613051203,21.7344813196,364.855877972,0.0,24.9203635341,149.522181205,2.18794055658,0.0,2.18794055658
 04/30  18:00:00,714.979904488,17.4548549649,305.454562644,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  19:00:00,527.708202956,8.6615928852,164.429787381,0.0,24.9203635341,149.522181205,2.18794168855,0.0,2.18794168855
 04/30  20:00:00,323.483751662,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877835723,0.0,2.1877835723
 04/30  21:00:00,299.040573757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958795729,0.0,2.18958795729
 04/30  22:00:00,274.594959427,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  23:00:00,250.150565105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789185337,0.0,2.18789185337
 04/30  24:00:00,237.928366627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779541591,0.0,2.18779541591
 05/01  01:00:00,287.769494997,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  02:00:00,287.769495825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833413203,0.0,2.18833413203
 05/01  03:00:00,287.769495977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834515256,0.0,2.18834515256
 05/01  04:00:00,299.991693114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835591894,0.0,2.18835591894
 05/01  05:00:00,349.357668278,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018546642,0.0,2.19018546642
 05/01  06:00:00,962.935705447,29.9131735026,464.267897095,0.0,49.8407270682,199.362908273,29.3200482996,27.1306741585,2.18937414103
 05/01  07:00:00,1113.5963354,28.4082696509,507.435209052,0.0,149.522181205,199.362908273,38.1207400729,33.7487261936,4.37201387934
 05/01  08:00:00,1646.80105508,28.4082696509,492.409778548,0.0,448.566543614,448.566543614,11.5419895227,0.596250702121,10.9457388205
 05/01  09:00:00,1604.75131433,28.4082696509,487.025852683,0.0,448.566543614,448.566543614,10.9526317449,0.0,10.9526317449
 05/01  10:00:00,1558.97025185,28.4082696509,490.13317623,0.0,448.566543614,448.566543614,10.9567045203,0.0,10.9567045203
 05/01  11:00:00,1551.68672574,28.4120278344,482.842647465,0.0,448.566543614,448.566543614,13.1666690078,0.0,13.1666690078
 05/01  12:00:00,1498.62496921,28.5372676613,479.492329656,0.0,448.566543614,398.725816546,15.4019288088,0.0,15.4019288088
 05/01  13:00:00,1551.06984581,30.2824588251,480.352500975,0.0,448.566543614,448.566543614,15.3910855533,0.0,15.3910855533
 05/01  14:00:00,1551.08356628,31.6876053612,478.969179754,0.0,448.566543614,448.566543614,8.75681739239,0.0,8.75681739239
 05/01  15:00:00,1548.10314283,32.1170220032,475.559747189,0.0,448.566543614,448.566543614,10.9391346213,0.0,10.9391346213
 05/01  16:00:00,1596.96712982,32.2494477566,475.398056148,0.0,448.566543614,448.566543614,10.9716208891,0.0,10.9716208891
 05/01  17:00:00,1488.67852494,28.83129692,483.390487104,0.0,348.885089477,398.725816546,8.74026458058,0.0,8.74026458058
 05/01  18:00:00,1298.10604341,28.4082696509,492.605965473,0.0,249.203635341,299.044362409,4.37442243331,0.0,4.37442243331
 05/01  19:00:00,1291.4511784,28.4082696509,501.854261674,0.0,249.203635341,299.044362409,4.368020876,0.0,4.368020876
 05/01  20:00:00,1191.55176872,28.4082696509,508.757821072,0.0,149.522181205,249.203635341,6.63715088749,0.0922369981034,6.54491388938
 05/01  21:00:00,1167.93229373,28.4082696509,509.582928741,0.0,149.522181205,249.203635341,6.99753962613,4.80743320977,2.19010641636
 05/01  22:00:00,349.356452416,0.0,0.0,0.0,49.8407270682,199.362908273,2.18841514088,0.0,2.18841514088
 05/01  23:00:00,299.991692773,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  24:00:00,287.769495775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842526199,0.0,2.18842526199
 05/02  01:00:00,287.769491785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842697981,0.0,2.18842697981
 05/02  02:00:00,287.769491291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843097555,0.0,2.18843097555
 05/02  03:00:00,287.769490664,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/02  04:00:00,299.99168928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843467871,0.0,2.18843467871
 05/02  05:00:00,349.357661272,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013611483,0.0,2.19013611483
 05/02  06:00:00,1025.23134525,32.0171550641,505.425072879,0.0,49.8407270682,199.362908273,25.4713034909,23.2817239761,2.18957951482
 05/02  07:00:00,1120.07432065,28.4082696509,513.91690685,0.0,149.522181205,199.362908273,35.2800898546,28.7316529071,6.54843694746
 05/02  08:00:00,1657.53965678,28.4598778091,503.097140379,0.0,448.566543614,448.566543614,8.89034232248,0.130763979352,8.75957834312
 05/02  09:00:00,1610.71020556,29.4157203547,491.977325923,0.0,448.566543614,448.566543614,10.9522166578,0.0,10.9522166578
 05/02  10:00:00,1552.35373189,30.5450290922,481.379929621,0.0,448.566543614,448.566543614,10.9559566103,0.0,10.9559566103
 05/02  11:00:00,1548.06543523,32.2832688877,475.350164952,0.0,448.566543614,448.566543614,13.1707767556,0.0,13.1707767556
 05/02  12:00:00,1501.07174224,30.4122330093,480.064181355,0.0,448.566543614,398.725816546,15.4018037767,0.0,15.4018037767
 05/02  13:00:00,1544.20020769,35.1995345789,468.565836848,0.0,448.566543614,448.566543614,15.3886707367,0.0,15.3886707367
 05/02  14:00:00,1544.18733985,36.2883826732,467.472203723,0.0,448.566543614,448.566543614,10.941620723,0.0,10.941620723
 05/02  15:00:00,1543.97855107,37.080985212,466.471217984,0.0,448.566543614,448.566543614,8.75583538331,0.0,8.75583538331
 05/02  16:00:00,1595.7234848,36.8416160191,469.562276989,0.0,448.566543614,448.566543614,13.1559829045,0.0,13.1559829045
 05/02  17:00:00,1484.1072928,32.111369221,475.539207723,0.0,348.885089477,398.725816546,6.55962610484,0.0,6.55962610484
 05/02  18:00:00,1286.50116986,28.4781631438,480.931217823,0.0,249.203635341,299.044362409,6.5515125768,0.0,6.5515125768
 05/02  19:00:00,1272.30799562,28.4082696509,482.711090765,0.0,249.203635341,299.044362409,4.3677281351,0.0,4.3677281351
 05/02  20:00:00,1166.44576363,28.4082696509,483.651897511,0.0,149.522181205,249.203635341,4.36988808481,0.0,4.36988808481
 05/02  21:00:00,1142.19848277,28.4082696509,483.852652134,0.0,149.522181205,249.203635341,2.189862835,0.0,2.189862835
 05/02  22:00:00,349.356448581,0.0,0.0,0.0,49.8407270682,199.362908273,2.18839411191,0.0,2.18839411191
 05/02  23:00:00,299.991688932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839714155,0.0,2.18839714155
 05/02  24:00:00,287.76949063,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  01:00:00,287.769487146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839325005,0.0,2.18839325005
 05/03  02:00:00,287.769487463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839028299,0.0,2.18839028299
 05/03  03:00:00,287.769486903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838700755,0.0,2.18838700755
 05/03  04:00:00,299.991684186,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  05:00:00,349.357654788,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898525981,0.0,2.1898525981
 05/03  06:00:00,1043.57995071,36.0492456705,519.758673049,0.0,49.8407270682,199.362908273,2.18957014102,0.0,2.18957014102
 05/03  07:00:00,1092.71474495,28.4082696509,486.578418487,0.0,149.522181205,199.362908273,6.54793212823,0.0,6.54793212823
 05/03  08:00:00,1635.04105423,30.8710978686,478.187445311,0.0,448.566543614,448.566543614,8.7600556065,0.0,8.7600556065
 05/03  09:00:00,1594.57903018,34.3439334378,470.917967632,0.0,448.566543614,448.566543614,10.9532924972,0.0,10.9532924972
 05/03  10:00:00,1544.70856724,35.7412578152,468.538569875,0.0,448.566543614,448.566543614,10.9552855719,0.0,10.9552855719
 05/03  11:00:00,1550.56878361,38.7389713331,471.836291444,0.0,448.566543614,448.566543614,13.1713905549,0.0,13.1713905549
 05/03  12:00:00,1503.2439366,36.4028567142,477.683200963,0.0,448.566543614,398.725816546,15.4018829182,0.0,15.4018829182
 05/03  13:00:00,1562.81862342,40.9853220723,483.942388705,0.0,448.566543614,448.566543614,15.3884004291,0.0,15.3884004291
 05/03  14:00:00,1569.20553928,41.2418789128,491.710927354,0.0,448.566543614,448.566543614,10.9414508208,0.0,10.9414508208
 05/03  15:00:00,1567.51131833,41.9108723368,489.661878152,0.0,448.566543614,448.566543614,8.75555721263,0.0,8.75555721263
 05/03  16:00:00,1610.161612,41.3582928458,483.026099249,0.0,448.566543614,448.566543614,10.9662526093,0.0,10.9662526093
 05/03  17:00:00,1489.68184393,36.0336971507,479.688466022,0.0,348.885089477,398.725816546,8.73957680898,0.0,8.73957680898
 05/03  18:00:00,1286.47122612,30.3321036347,479.328100026,0.0,249.203635341,299.044362409,6.55111691145,0.0,6.55111691145
 05/03  19:00:00,1272.82239895,29.3302687314,482.303507845,0.0,249.203635341,299.044362409,4.36745740851,0.0,4.36745740851
 05/03  20:00:00,1165.61417739,28.4097069602,482.818888139,0.0,149.522181205,249.203635341,4.37023807891,0.0,4.37023807891
 05/03  21:00:00,1140.02973014,28.4082696509,481.683906651,0.0,149.522181205,249.203635341,2.19004763229,0.0,2.19004763229
 05/03  22:00:00,349.356444283,0.0,0.0,0.0,49.8407270682,199.362908273,2.18846812088,0.0,2.18846812088
 05/03  23:00:00,299.99168434,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  24:00:00,287.769486551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846401456,0.0,2.18846401456
 05/04  01:00:00,287.76948306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845225787,0.0,2.18845225787
 05/04  02:00:00,287.769483081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844213271,0.0,2.18844213271
 05/04  03:00:00,287.769482222,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  04:00:00,503.498160396,1.14888673248,161.670899102,0.0,24.9203635341,199.362908273,2.18843171839,0.0,2.18843171839
 05/04  05:00:00,349.357647679,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999486752,0.0,2.18999486752
 05/04  06:00:00,1031.47679668,37.2672905767,506.437480141,0.0,49.8407270682,199.362908273,2.18955145071,0.0,2.18955145071
 05/04  07:00:00,1095.41208739,28.4082696509,489.275776701,0.0,149.522181205,199.362908273,6.54795200557,0.0,6.54795200557
 05/04  08:00:00,1631.60503633,34.4204734842,471.202081456,0.0,448.566543614,448.566543614,8.75880350248,0.0,8.75880350248
 05/04  09:00:00,1599.89631585,37.9458192312,473.213469946,0.0,448.566543614,448.566543614,10.951478562,0.0,10.951478562
 05/04  10:00:00,1563.07381127,40.986546806,484.721531849,0.0,448.566543614,448.566543614,10.9547573062,0.0,10.9547573062
 05/04  11:00:00,1574.66643605,41.9689358143,496.912581466,0.0,448.566543614,448.566543614,13.1685061963,0.0,13.1685061963
 05/04  12:00:00,1523.68691476,38.8755961102,499.578295168,0.0,448.566543614,398.725816546,15.4001913602,0.0,15.4001913602
 05/04  13:00:00,1580.41564466,44.9623635357,498.550210186,0.0,448.566543614,448.566543614,15.388324582,0.0,15.388324582
 05/04  14:00:00,1584.07836875,47.2881696088,496.402717856,0.0,448.566543614,448.566543614,8.75653513972,0.0,8.75653513972
 05/04  15:00:00,1578.10466585,46.4245663529,491.259358253,0.0,448.566543614,448.566543614,10.9382474863,0.0,10.9382474863
 05/04  16:00:00,1621.87724923,44.3463062277,488.405231929,0.0,448.566543614,448.566543614,10.9694668502,0.0,10.9694668502
 05/04  17:00:00,1505.3423751,37.7076373287,494.257810132,0.0,348.885089477,398.725816546,8.73883596503,0.0,8.73883596503
 05/04  18:00:00,1291.95949841,30.7151786708,488.001135361,0.0,249.203635341,299.044362409,4.37445017792,0.0,4.37445017792
 05/04  19:00:00,1272.39165898,29.6450759016,481.859511971,0.0,249.203635341,299.044362409,4.36724188919,0.0,4.36724188919
 05/04  20:00:00,1166.55207956,28.418348446,483.748164022,0.0,149.522181205,249.203635341,4.36968202664,0.0,4.36968202664
 05/04  21:00:00,1144.3606607,28.4082696509,486.014843025,0.0,149.522181205,249.203635341,4.36011657627,0.0,4.36011657627
 05/04  22:00:00,349.356439169,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/04  23:00:00,299.991680851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841932055,0.0,2.18841932055
 05/04  24:00:00,287.769483378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840826239,0.0,2.18840826239
 05/05  01:00:00,287.769478454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838731359,0.0,2.18838731359
 05/05  02:00:00,287.769477798,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  03:00:00,287.76947866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837010604,0.0,2.18837010604
 05/05  04:00:00,299.991676758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835264285,0.0,2.18835264285
 05/05  05:00:00,349.357640542,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990042274,0.0,2.18990042274
 05/05  06:00:00,1033.80828242,36.7313404771,517.84858873,0.0,49.8407270682,199.362908273,2.1894363852,0.0,2.1894363852
 05/05  07:00:00,1096.8948418,28.4082696509,490.758548156,0.0,149.522181205,199.362908273,4.37201706105,0.0,4.37201706105
 05/05  08:00:00,1632.9810329,37.301855482,469.793655561,0.0,448.566543614,448.566543614,10.9434299684,0.0,10.9434299684
 05/05  09:00:00,1609.77137024,42.3688526651,480.63275936,0.0,448.566543614,448.566543614,10.9511313432,0.0,10.9511313432
 05/05  10:00:00,1567.94443769,43.1159034147,488.478783071,0.0,448.566543614,448.566543614,10.9542969058,0.0,10.9542969058
 05/05  11:00:00,1575.22842585,45.9560197658,493.681290466,0.0,448.566543614,448.566543614,13.1622746229,0.0,13.1622746229
 05/05  12:00:00,1513.43283591,41.9953186788,485.29092624,0.0,448.566543614,398.725816546,15.3986741993,0.0,15.3986741993
 05/05  13:00:00,1561.92016632,47.7037612328,476.603660941,0.0,448.566543614,448.566543614,13.1904729433,0.0,13.1904729433
 05/05  14:00:00,1562.79691955,47.4911669208,478.162760106,0.0,448.566543614,448.566543614,10.9403341147,0.0,10.9403341147
 05/05  15:00:00,1568.57446826,49.5292849446,482.796050854,0.0,448.566543614,448.566543614,8.75417273989,0.0,8.75417273989
 05/05  16:00:00,1608.25424393,48.674270522,473.733601559,0.0,448.566543614,448.566543614,12.4649962082,0.0,12.4649962082
 05/05  17:00:00,1481.73158695,38.268591087,467.230670779,0.0,348.885089477,398.725816546,7.24481255702,0.0,7.24481255702
 05/05  18:00:00,1300.25520513,30.3790881755,492.784381791,0.0,249.203635341,299.044362409,6.55058514627,0.0,6.55058514627
 05/05  19:00:00,1304.7298918,28.9973619823,514.543932981,0.0,249.203635341,299.044362409,4.36708742502,0.0,4.36708742502
 05/05  20:00:00,1171.53539131,28.4309085756,488.718930612,0.0,149.522181205,249.203635341,4.36977552206,0.0,4.36977552206
 05/05  21:00:00,1107.38406228,28.4082696509,449.358892788,0.0,149.522181205,249.203635341,2.18984399375,0.0,2.18984399375
 05/05  22:00:00,349.356435493,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826570389,0.0,2.18826570389
 05/05  23:00:00,299.991675468,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/05  24:00:00,287.769478459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824767311,0.0,2.18824767311
 05/06  01:00:00,237.928747538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843723625,0.0,2.18843723625
 05/06  02:00:00,237.92874706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841303321,0.0,2.18841303321
 05/06  03:00:00,237.928746253,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  04:00:00,250.150944944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838855622,0.0,2.18838855622
 05/06  05:00:00,274.596543014,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002854005,0.0,2.19002854005
 05/06  06:00:00,913.649773302,32.5974360095,403.183129729,0.0,49.8407270682,199.362908273,39.8126423244,37.6231893376,2.18945298678
 05/06  07:00:00,878.337657604,28.4082696509,377.367354814,0.0,49.8407270682,199.362908273,40.6687093116,36.3054358748,4.36327343678
 05/06  08:00:00,1130.11095845,28.4082696509,379.202597223,0.0,249.203635341,249.203635341,25.1900976298,20.8227578453,4.36733978441
 05/06  09:00:00,1115.24933629,28.4082696509,400.61178478,0.0,249.203635341,249.203635341,17.8161502839,13.4422867526,4.37386353129
 05/06  10:00:00,1090.49859469,28.4314821835,422.62091436,0.0,249.203635341,249.203635341,16.2537342273,9.70606794134,6.54766628597
 05/06  11:00:00,1111.24581634,28.4083072795,441.727974515,0.0,249.203635341,249.203635341,14.2997243647,7.74543908061,6.55428528405
 05/06  12:00:00,1135.4903275,28.4154957615,465.378317484,0.0,249.203635341,249.203635341,6.15888704853,1.78659264599,4.37229440254
 05/06  13:00:00,1156.72299784,28.4725795859,486.555204903,0.0,249.203635341,249.203635341,7.10621598117,0.558455729093,6.54776025207
 05/06  14:00:00,916.383496356,28.4087390694,495.485191199,0.0,74.7610906023,174.442544739,4.36718371487,0.0,4.36718371487
 05/06  15:00:00,915.555139682,28.4082696509,494.658107236,0.0,74.7610906023,174.442544739,4.365136028,0.0,4.365136028
 05/06  16:00:00,957.584859875,28.4082696509,488.004366253,0.0,74.7610906023,174.442544739,2.1933810018,0.0,2.1933810018
 05/06  17:00:00,912.733253652,28.4082696509,481.719442312,0.0,24.9203635341,149.522181205,2.18936813527,0.0,2.18936813527
 05/06  18:00:00,296.667329049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952018194,0.0,2.18952018194
 05/06  19:00:00,280.766600043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932238197,0.0,2.18932238197
 05/06  20:00:00,323.484933442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929952064,0.0,2.18929952064
 05/06  21:00:00,299.041340137,0.0,0.0,0.0,24.9203635341,149.522181205,4.36081969516,0.0,4.36081969516
 05/06  22:00:00,274.595339892,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  23:00:00,250.150945163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833718166,0.0,2.18833718166
 05/06  24:00:00,237.928747614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831209949,0.0,2.18831209949
 05/07  01:00:00,237.928342071,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  02:00:00,237.928342835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772376633,0.0,2.18772376633
 05/07  03:00:00,237.928343089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776253445,0.0,2.18776253445
 05/07  04:00:00,250.1505397,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  05:00:00,274.596136137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938505861,0.0,2.18938505861
 05/07  06:00:00,297.85272791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777126575,0.0,2.18777126575
 05/07  07:00:00,296.666122514,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  08:00:00,296.666122784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780912197,0.0,2.18780912197
 05/07  09:00:00,259.999530067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784678998,0.0,2.18784678998
 05/07  10:00:00,211.11073747,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,211.111538347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888010808,0.0,2.18888010808
 05/07  12:00:00,211.111538562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888490653,0.0,2.18888490653
 05/07  13:00:00,211.112738113,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050953957,0.0,2.19050953957
 05/07  14:00:00,211.111538536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878948993,0.0,2.18878948993
 05/07  15:00:00,211.110738876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772697737,0.0,2.18772697737
 05/07  16:00:00,259.999528667,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  17:00:00,759.058111418,17.2335538604,359.901674968,0.0,24.9203635341,149.522181205,2.18787212879,0.0,2.18787212879
 05/07  18:00:00,404.979529035,4.14443812817,86.4000807572,0.0,24.9203635341,149.522181205,2.18780192912,0.0,2.18780192912
 05/07  19:00:00,280.765393374,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  20:00:00,323.483727962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783931396,0.0,2.18783931396
 05/07  21:00:00,299.040531823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942625065,0.0,2.18942625065
 05/07  22:00:00,274.594935382,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  23:00:00,250.150540757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784646674,0.0,2.18784646674
 05/07  24:00:00,237.928343027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770569159,0.0,2.18770569159
 05/08  01:00:00,287.769464577,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  02:00:00,287.769465508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835582167,0.0,2.18835582167
 05/08  03:00:00,287.769465867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831752036,0.0,2.18831752036
 05/08  04:00:00,299.991662974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827899777,0.0,2.18827899777
 05/08  05:00:00,349.357619847,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999623804,0.0,2.18999623804
 05/08  06:00:00,1006.9643394,32.7468073436,494.97773554,0.0,49.8407270682,199.362908273,17.8455185109,15.6560735737,2.18944493719
 05/08  07:00:00,1111.87707622,28.4082696509,505.729455248,0.0,149.522181205,199.362908273,19.9159741626,15.5442816914,4.37169247114
 05/08  08:00:00,1654.5963699,31.4706204701,497.143238907,0.0,448.566543614,448.566543614,8.96187575319,0.204201013927,8.75767473927
 05/08  09:00:00,1600.61499744,33.8425554543,477.455479477,0.0,448.566543614,448.566543614,10.9505115264,0.0,10.9505115264
 05/08  10:00:00,1546.83433294,35.1773068077,471.228456516,0.0,448.566543614,448.566543614,10.9528796123,0.0,10.9528796123
 05/08  11:00:00,1548.64128253,36.7521987279,471.457326814,0.0,448.566543614,448.566543614,13.1646139457,0.0,13.1646139457
 05/08  12:00:00,1522.78159105,31.4053283455,500.781041779,0.0,448.566543614,398.725816546,15.6508785695,0.254288836793,15.3965897327
 05/08  13:00:00,1576.25380377,34.0382839807,501.780775324,0.0,448.566543614,448.566543614,15.6356789076,0.250436822607,15.385242085
 05/08  14:00:00,1568.46270596,35.1521716535,492.883961968,0.0,448.566543614,448.566543614,8.75577031195,0.0,8.75577031195
 05/08  15:00:00,1560.89312431,36.0923561679,484.374592284,0.0,448.566543614,448.566543614,8.75255478613,0.0,8.75255478613
 05/08  16:00:00,1603.45642355,36.8446131136,477.292448081,0.0,448.566543614,448.566543614,10.9639967195,0.0,10.9639967195
 05/08  17:00:00,1503.1420847,31.996245318,494.689257738,0.0,348.885089477,398.725816546,8.73795086666,0.0,8.73795086666
 05/08  18:00:00,1318.5746356,28.4124214479,513.070533139,0.0,249.203635341,299.044362409,4.37330301266,0.0,4.37330301266
 05/08  19:00:00,1305.53876605,28.4082696509,515.941938916,0.0,249.203635341,299.044362409,4.36768950356,0.0,4.36768950356
 05/08  20:00:00,1196.61821201,28.4082696509,513.823138991,0.0,149.522181205,249.203635341,8.3140679816,1.77016521661,6.54390276499
 05/08  21:00:00,1150.73779774,28.4082696509,492.378779178,0.0,149.522181205,249.203635341,20.267713855,18.0778890798,2.18982477521
 05/08  22:00:00,349.356421848,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/08  23:00:00,299.991662907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883536136,0.0,2.1883536136
 05/08  24:00:00,287.769465907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883145159,0.0,2.1883145159
 05/09  01:00:00,287.769461298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826634039,0.0,2.18826634039
 05/09  02:00:00,287.769460312,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  03:00:00,287.769461049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822123841,0.0,2.18822123841
 05/09  04:00:00,299.991659445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838837748,0.0,2.18838837748
 05/09  05:00:00,349.35761264,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987677355,0.0,2.18987677355
 05/09  06:00:00,990.155345207,32.2917053947,478.604518745,0.0,49.8407270682,199.362908273,44.2815298515,42.0921379436,2.1893919079
 05/09  07:00:00,1073.61338777,28.4082696509,468.060659376,0.0,149.522181205,199.362908273,50.4431650874,46.0719518443,4.3712132431
 05/09  08:00:00,1633.47010404,29.2684878874,478.406228358,0.0,448.566543614,448.566543614,12.583415123,1.64250723689,10.9409078861
 05/09  09:00:00,1624.30736101,30.8339296397,504.156496292,0.0,448.566543614,448.566543614,8.76643477979,0.00385736104228,8.76257741875
 05/09  10:00:00,1571.71743498,31.5407598796,499.748136412,0.0,448.566543614,448.566543614,10.9527674273,0.0,10.9527674273
 05/09  11:00:00,1567.58226866,32.0128616806,495.137691176,0.0,448.566543614,448.566543614,13.1661888621,0.0,13.1661888621
 05/09  12:00:00,1525.47116489,29.8782405818,504.997944378,0.0,448.566543614,398.725816546,15.3945817691,0.0,15.3945817691
 05/09  13:00:00,1561.97572893,33.6211675589,487.92004295,0.0,448.566543614,448.566543614,15.3830202132,0.0,15.3830202132
 05/09  14:00:00,1552.14166261,34.6635096827,477.051611246,0.0,448.566543614,448.566543614,8.75502087158,0.0,8.75502087158
 05/09  15:00:00,1541.91002692,36.4526243741,465.031255655,0.0,448.566543614,448.566543614,8.75295622804,0.0,8.75295622804
 05/09  16:00:00,1590.69366501,37.4697391464,463.904606045,0.0,448.566543614,448.566543614,13.1525020489,0.0,13.1525020489
 05/09  17:00:00,1486.14160968,32.3432248509,477.341823831,0.0,348.885089477,398.725816546,6.55808622052,0.0,6.55808622052
 05/09  18:00:00,1297.32906784,28.4115912398,491.825813145,0.0,249.203635341,299.044362409,6.54973729289,0.0,6.54973729289
 05/09  19:00:00,1289.8265955,28.4082696509,500.229780879,0.0,249.203635341,299.044362409,2.19383938301,0.0,2.19383938301
 05/09  20:00:00,1192.50114153,28.4082696509,509.707315763,0.0,149.522181205,249.203635341,6.6304857239,0.0866034655843,6.54388225831
 05/09  21:00:00,1174.90016214,28.4082696509,516.549237138,0.0,149.522181205,249.203635341,9.22485356749,7.03502807724,2.18982549025
 05/09  22:00:00,349.356417516,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/09  23:00:00,299.991658512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835425717,0.0,2.18835425717
 05/09  24:00:00,287.769461543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830820272,0.0,2.18830820272
 05/10  01:00:00,287.769456927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825308461,0.0,2.18825308461
 05/10  02:00:00,287.769455923,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/10  03:00:00,287.769456704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820104392,0.0,2.18820104392
 05/10  04:00:00,299.991655056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836040539,0.0,2.18836040539
 05/10  05:00:00,349.357605663,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983399598,0.0,2.18983399598
 05/10  06:00:00,1026.62238038,32.7796949874,514.608227697,0.0,49.8407270682,199.362908273,10.5827343342,8.39339029617,2.18934403807
 05/10  07:00:00,1121.91292626,28.4082696509,515.765324637,0.0,149.522181205,199.362908273,19.9567084298,15.585675866,4.37103256378
 05/10  08:00:00,1655.88178323,29.6207252683,500.278760708,0.0,448.566543614,448.566543614,10.9400984344,0.0,10.9400984344
 05/10  09:00:00,1600.9238179,31.3939600412,480.212961242,0.0,448.566543614,448.566543614,8.76315360397,0.0,8.76315360397
 05/10  10:00:00,1542.99665298,33.8403848489,468.727763672,0.0,448.566543614,448.566543614,10.9518224901,0.0,10.9518224901
 05/10  11:00:00,1546.35555681,35.6013944456,470.322488116,0.0,448.566543614,448.566543614,13.1642549336,0.0,13.1642549336
 05/10  12:00:00,1501.48562859,33.2692657903,477.846936271,0.0,448.566543614,398.725816546,15.3939153257,0.0,15.3939153257
 05/10  13:00:00,1559.82644599,39.6349341307,481.597735089,0.0,448.566543614,448.566543614,15.3838543022,0.0,15.3838543022
 05/10  14:00:00,1558.92412867,39.912354727,481.197461271,0.0,448.566543614,448.566543614,8.75448961136,0.0,8.75448961136
 05/10  15:00:00,1558.54697993,39.3287680625,480.342433339,0.0,448.566543614,448.566543614,8.75290143728,0.0,8.75290143728
 05/10  16:00:00,1607.43520075,43.8349118088,476.329148915,0.0,448.566543614,448.566543614,10.9637905504,0.0,10.9637905504
 05/10  17:00:00,1484.59626057,38.529951316,470.115748029,0.0,348.885089477,398.725816546,8.7379188864,0.0,8.7379188864
 05/10  18:00:00,1284.78153751,31.4226061264,476.267288772,0.0,249.203635341,299.044362409,4.37384689273,0.0,4.37384689273
 05/10  19:00:00,1272.8475021,29.2037802117,482.455191096,0.0,249.203635341,299.044362409,4.36665567459,0.0,4.36665567459
 05/10  20:00:00,1171.31656011,28.4082696509,488.522812645,0.0,149.522181205,249.203635341,4.3688348355,0.0,4.3688348355
 05/10  21:00:00,1150.28293187,28.4082696509,491.937156268,0.0,149.522181205,249.203635341,2.18975945768,0.0,2.18975945768
 05/10  22:00:00,349.356413534,0.0,0.0,0.0,49.8407270682,199.362908273,2.18837628923,0.0,2.18837628923
 05/10  23:00:00,299.991655081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823760895,0.0,2.18823760895
 05/10  24:00:00,287.769456962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818465855,0.0,2.18818465855
 05/11  01:00:00,287.769451514,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  02:00:00,461.712706349,1.14888673248,132.107766656,0.0,24.9203635341,199.362908273,2.18833209407,0.0,2.18833209407
 05/11  03:00:00,287.769452817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827297131,0.0,2.18827297131
 05/11  04:00:00,299.991649848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821366328,0.0,2.18821366328
 05/11  05:00:00,349.35759882,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988342818,0.0,2.18988342818
 05/11  06:00:00,1024.61565956,37.4033399438,507.984003287,0.0,49.8407270682,199.362908273,2.18931787812,0.0,2.18931787812
 05/11  07:00:00,1104.01103581,28.4082696509,497.874842214,0.0,149.522181205,199.362908273,4.37117698569,0.0,4.37117698569
 05/11  08:00:00,1634.79438482,34.3591768056,474.452939734,0.0,448.566543614,448.566543614,8.75689327638,0.0,8.75689327638
 05/11  09:00:00,1590.87095413,38.1351573915,463.418935255,0.0,448.566543614,448.566543614,10.948905161,0.0,10.948905161
 05/11  10:00:00,1544.18993074,41.4709438632,462.290520049,0.0,448.566543614,448.566543614,10.9506480426,0.0,10.9506480426
 05/11  11:00:00,1547.79050522,43.3569485434,464.023218223,0.0,448.566543614,448.566543614,13.1590652924,0.0,13.1590652924
 05/11  12:00:00,1499.69160184,39.6584129212,469.559860077,0.0,448.566543614,398.725816546,13.1948230751,0.0,13.1948230751
 05/11  13:00:00,1558.65055439,47.0160474758,472.656951292,0.0,448.566543614,448.566543614,15.379439413,0.0,15.379439413
 05/11  14:00:00,1557.15466237,45.8775391535,473.217575972,0.0,448.566543614,448.566543614,8.75401320902,0.0,8.75401320902
 05/11  15:00:00,1554.98229873,46.508260323,469.906419896,0.0,448.566543614,448.566543614,8.75173658623,0.0,8.75173658623
 05/11  16:00:00,1600.67421842,44.5509920925,468.065323675,0.0,448.566543614,448.566543614,13.1534944044,0.0,13.1534944044
 05/11  17:00:00,1482.51341532,38.6290804501,467.582671656,0.0,348.885089477,398.725816546,6.5586435359,0.0,6.5586435359
 05/11  18:00:00,1284.22347551,31.2142995084,475.917549894,0.0,249.203635341,299.044362409,6.55020328508,0.0,6.55020328508
 05/11  19:00:00,1270.65182763,29.8169546228,479.646354909,0.0,249.203635341,299.044362409,4.36678271786,0.0,4.36678271786
 05/11  20:00:00,1173.771083,28.4316298568,490.953989804,0.0,149.522181205,249.203635341,4.36920223729,0.0,4.36920223729
 05/11  21:00:00,1156.97054475,28.4082696509,498.624776225,0.0,149.522181205,249.203635341,2.18995040128,0.0,2.18995040128
 05/11  22:00:00,349.356409095,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826807499,0.0,2.18826807499
 05/11  23:00:00,299.991649424,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  24:00:00,287.769452674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820819131,0.0,2.18820819131
 05/12  01:00:00,287.7694484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834994868,0.0,2.18834994868
 05/12  02:00:00,287.769447301,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  03:00:00,448.832833552,1.14888673248,119.227920804,0.0,24.9203635341,199.362908273,2.18828411015,0.0,2.18828411015
 05/12  04:00:00,299.991646284,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883236442,0.0,2.1883236442
 05/12  05:00:00,349.357591679,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987228599,0.0,2.18987228599
 05/12  06:00:00,1022.69553119,37.8111537902,505.656066824,0.0,49.8407270682,199.362908273,2.18937196719,0.0,2.18937196719
 05/12  07:00:00,1106.86918676,28.4082696509,500.733008746,0.0,149.522181205,199.362908273,4.370920228,0.0,4.370920228
 05/12  08:00:00,1632.68825048,35.8808582451,470.825156941,0.0,448.566543614,448.566543614,10.9398598513,0.0,10.9398598513
 05/12  09:00:00,1590.28407042,41.1547991637,459.812437942,0.0,448.566543614,448.566543614,8.76199115506,0.0,8.76199115506
 05/12  10:00:00,1545.167469,43.0748530839,461.664182662,0.0,448.566543614,448.566543614,10.9513060985,0.0,10.9513060985
 05/12  11:00:00,1546.30931876,44.9695900064,460.908135966,0.0,448.566543614,448.566543614,13.1611800999,0.0,13.1611800999
 05/12  12:00:00,1496.78598065,41.6254586892,464.56568356,0.0,448.566543614,398.725816546,15.3913114902,0.0,15.3913114902
 05/12  13:00:00,1551.98312579,46.7908972535,465.015395608,0.0,448.566543614,448.566543614,13.1838412815,0.0,13.1838412815
 05/12  14:00:00,1554.29309189,48.947401723,466.070329387,0.0,448.566543614,448.566543614,8.75369755978,0.0,8.75369755978
 05/12  15:00:00,1556.89639827,52.2692005607,466.179634992,0.0,448.566543614,448.566543614,10.9348725754,0.0,10.9348725754
 05/12  16:00:00,1599.41161974,48.1818401461,462.815704319,0.0,448.566543614,448.566543614,10.9647654569,0.0,10.9647654569
 05/12  17:00:00,1481.43152692,41.3642619767,463.660230369,0.0,348.885089477,398.725816546,6.55811455688,0.0,6.55811455688
 05/12  18:00:00,1284.29974682,32.2904840023,474.917655267,0.0,249.203635341,299.044362409,6.54981949627,0.0,6.54981949627
 05/12  19:00:00,1273.18606781,30.3232916529,481.67427181,0.0,249.203635341,299.044362409,4.36703635756,0.0,4.36703635756
 05/12  20:00:00,1175.93086191,28.5380541738,493.00735902,0.0,149.522181205,249.203635341,4.36941304927,0.0,4.36941304927
 05/12  21:00:00,1157.34617063,28.4082696509,499.000409606,0.0,149.522181205,249.203635341,2.18974990793,0.0,2.18974990793
 05/12  22:00:00,349.356404928,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817411978,0.0,2.18817411978
 05/12  23:00:00,299.991644802,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  24:00:00,287.769447988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831720106,0.0,2.18831720106
 05/13  01:00:00,237.928716885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824213715,0.0,2.18824213715
 05/13  02:00:00,237.928716075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816947066,0.0,2.18816947066
 05/13  03:00:00,237.92871587,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  04:00:00,250.150914701,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883056065,0.0,2.1883056065
 05/13  05:00:00,274.5964942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994453805,0.0,2.18994453805
 05/13  06:00:00,1023.45733871,35.1235393214,509.105494939,0.0,49.8407270682,199.362908273,2.18916006333,0.0,2.18916006333
 05/13  07:00:00,1007.36898793,28.4082696509,500.917439183,0.0,49.8407270682,199.362908273,2.19150943891,0.0,2.19150943891
 05/13  08:00:00,1246.32902691,28.4082696509,490.672264244,0.0,249.203635341,249.203635341,4.36708260792,0.0,4.36708260792
 05/13  09:00:00,1204.50467376,28.9059450496,485.014459279,0.0,249.203635341,249.203635341,6.54929200211,0.0,6.54929200211
 05/13  10:00:00,1151.64304343,29.5350015562,480.413354206,0.0,249.203635341,249.203635341,4.37087657284,0.0,4.37087657284
 05/13  11:00:00,1150.50850276,29.8959705268,478.916266332,0.0,249.203635341,249.203635341,6.5530208718,0.0,6.5530208718
 05/13  12:00:00,1148.69934093,31.3814936851,475.622763465,0.0,249.203635341,249.203635341,6.5483066639,0.0,6.5483066639
 05/13  13:00:00,1148.69759631,31.6839654832,475.318943108,0.0,249.203635341,249.203635341,4.37073463501,0.0,4.37073463501
 05/13  14:00:00,900.159848861,31.6715652996,475.998810037,0.0,74.7610906023,174.442544739,4.3671081677,0.0,4.3671081677
 05/13  15:00:00,902.16168219,30.3834788512,479.289518867,0.0,74.7610906023,174.442544739,4.36479569138,0.0,4.36479569138
 05/13  16:00:00,951.915793153,30.2457842613,480.292139056,0.0,74.7610906023,174.442544739,2.19282036092,0.0,2.19282036092
 05/13  17:00:00,916.927792784,29.0349838085,484.61219948,0.0,24.9203635341,149.522181205,2.18941310952,0.0,2.18941310952
 05/13  18:00:00,296.667286284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939729334,0.0,2.18939729334
 05/13  19:00:00,345.450941098,0.38296224416,50.7392054173,0.0,24.9203635341,149.522181205,2.18926543551,0.0,2.18926543551
 05/13  20:00:00,443.190233649,0.765924488319,91.8150005411,0.0,24.9203635341,149.522181205,2.1893325291,0.0,2.1893325291
 05/13  21:00:00,299.041285249,0.0,0.0,0.0,24.9203635341,149.522181205,4.36037239347,0.0,4.36037239347
 05/13  22:00:00,274.595309511,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  23:00:00,250.150914918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831676254,0.0,2.18831676254
 05/13  24:00:00,237.928716918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824320135,0.0,2.18824320135
 05/14  01:00:00,237.928317371,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  02:00:00,237.928318838,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877644045,0.0,2.1877644045
 05/14  03:00:00,237.928317886,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  04:00:00,250.15051586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775463758,0.0,2.18775463758
 05/14  05:00:00,274.596093547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920506615,0.0,2.18920506615
 05/14  06:00:00,297.852703187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766435147,0.0,2.18766435147
 05/14  07:00:00,296.666097597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  08:00:00,296.666099094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765390293,0.0,2.18765390293
 05/14  09:00:00,362.419825675,4.0014988458,80.6499352975,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,701.087973034,14.9670956981,380.232948788,0.0,24.9203635341,149.522181205,2.18777405438,0.0,2.18777405438
 05/14  11:00:00,746.133366857,17.3345722349,420.622581505,0.0,24.9203635341,149.522181205,2.18883151495,0.0,2.18883151495
 05/14  12:00:00,735.92046165,16.9006466666,414.148409804,0.0,24.9203635341,149.522181205,2.18880985133,0.0,2.18880985133
 05/14  13:00:00,692.171332067,16.0750113631,382.296260719,0.0,24.9203635341,149.522181205,2.19041687386,0.0,2.19041687386
 05/14  14:00:00,845.272032666,22.6427081079,509.137275136,0.0,24.9203635341,149.522181205,2.18883157144,0.0,2.18883157144
 05/14  15:00:00,703.321846703,16.6982139246,392.297467676,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  16:00:00,801.501515257,19.0896248895,431.976612498,0.0,24.9203635341,149.522181205,2.1877957931,0.0,2.1877957931
 05/14  17:00:00,670.007660232,12.6555323525,300.598281445,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  18:00:00,510.062358554,4.7291271097,157.237366391,0.0,24.9203635341,149.522181205,2.18778495522,0.0,2.18778495522
 05/14  19:00:00,272.221703377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777330434,0.0,2.18777330434
 05/14  20:00:00,323.483701914,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  21:00:00,299.040488805,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892904696,0.0,2.1892904696
 05/14  22:00:00,274.594912229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768146289,0.0,2.18768146289
 05/14  23:00:00,250.150515395,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.9283183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778670468,0.0,2.18778670468
 05/15  01:00:00,287.769435301,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883218548,0.0,2.1883218548
 05/15  02:00:00,287.769434113,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  03:00:00,287.76943447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823560277,0.0,2.18823560277
 05/15  04:00:00,299.991633144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814905403,0.0,2.18814905403
 05/15  05:00:00,349.357570618,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975726066,0.0,2.18975726066
 05/15  06:00:00,1007.44822828,34.6055938997,493.612414877,0.0,49.8407270682,199.362908273,4.82683566946,2.63759375181,2.18924191765
 05/15  07:00:00,1113.10542797,28.4082696509,506.965795091,0.0,149.522181205,199.362908273,9.16839512336,4.79728967535,4.37110544801
 05/15  08:00:00,1632.1006616,35.1931540013,470.925361867,0.0,448.566543614,448.566543614,10.9390037613,0.0,10.9390037613
 05/15  09:00:00,1588.30893167,39.994380105,458.997822061,0.0,448.566543614,448.566543614,8.76091929857,0.0,8.76091929857
 05/15  10:00:00,1542.72579004,43.5399612111,458.757499705,0.0,448.566543614,448.566543614,10.9491026901,0.0,10.9491026901
 05/15  11:00:00,1549.77467466,46.5735745801,463.097122377,0.0,448.566543614,448.566543614,10.9666587079,0.0,10.9666587079
 05/15  12:00:00,1499.82670945,41.3578770586,468.541948171,0.0,448.566543614,398.725816546,15.3873167393,0.0,15.3873167393
 05/15  13:00:00,1557.14360958,47.4509504891,470.429867202,0.0,448.566543614,448.566543614,15.3778435186,0.0,15.3778435186
 05/15  14:00:00,1564.14682755,48.8584872792,478.026309033,0.0,448.566543614,448.566543614,8.7534400115,0.0,8.7534400115
 05/15  15:00:00,1568.00508855,49.627636323,482.155687123,0.0,448.566543614,448.566543614,8.74938612986,0.0,8.74938612986
 05/15  16:00:00,1599.92061833,43.9436928767,467.827215303,0.0,448.566543614,448.566543614,10.9625430123,0.0,10.9625430123
