Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  17:00:00,1490.43491913,36.8615831496,477.116912959,0.0,348.885089477,398.725816546,6.55686799593,0.0,6.55686799593
 05/15  18:00:00,1297.7893854,30.357569328,490.340262525,0.0,249.203635341,299.044362409,6.54961629984,0.0,6.54961629984
 05/15  19:00:00,1280.52717017,29.1093392681,498.773031931,0.0,249.203635341,299.044362409,4.36626585787,0.0,4.36626585787
 05/15  20:00:00,1193.93313388,28.412305534,511.135425613,0.0,149.522181205,249.203635341,4.3683709667,0.0,4.3683709667
 05/15  21:00:00,1164.9148488,28.4082696509,506.56910884,0.0,149.522181205,249.203635341,2.18989195109,0.0,2.18989195109
 05/15  22:00:00,349.356392,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826361785,0.0,2.18826361785
 05/15  23:00:00,299.991631729,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  24:00:00,287.769434337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822956047,0.0,2.18822956047
 05/16  01:00:00,287.769430817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813482311,0.0,2.18813482311
 05/16  02:00:00,287.769430244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824840133,0.0,2.18824840133
 05/16  03:00:00,287.769429486,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  04:00:00,299.991628465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815512777,0.0,2.18815512777
 05/16  05:00:00,454.221761353,0.765924488319,76.9738904084,0.0,49.8407270682,199.362908273,2.18964491488,0.0,2.18964491488
 05/16  06:00:00,1028.48171061,37.3047542391,511.948670375,0.0,49.8407270682,199.362908273,2.18915908162,0.0,2.18915908162
 05/16  07:00:00,1096.98912052,28.4082968885,490.852981936,0.0,149.522181205,199.362908273,4.3707141648,0.0,4.3707141648
 05/16  08:00:00,1629.95377568,37.1479104661,466.82375154,0.0,448.566543614,448.566543614,10.9384552051,0.0,10.9384552051
 05/16  09:00:00,1593.1345681,39.4973640569,464.320506651,0.0,448.566543614,448.566543614,8.76107906223,0.0,8.76107906223
 05/16  10:00:00,1548.15532205,40.9995828777,466.804395172,0.0,448.566543614,448.566543614,10.9476843666,0.0,10.9476843666
 05/16  11:00:00,1550.76173132,42.4233519239,468.618214524,0.0,448.566543614,448.566543614,10.9663356625,0.0,10.9663356625
 05/16  12:00:00,1499.4152781,38.9482855089,470.426555309,0.0,448.566543614,398.725816546,15.3863243756,0.0,15.3863243756
 05/16  13:00:00,1558.0283734,46.2497666287,472.723677241,0.0,448.566543614,448.566543614,15.3764895526,0.0,15.3764895526
 05/16  14:00:00,1567.72721877,48.5748334609,482.467432446,0.0,448.566543614,448.566543614,8.75267292144,0.0,8.75267292144
 05/16  15:00:00,1571.80366067,49.5157751413,486.632788322,0.0,448.566543614,448.566543614,8.75091237596,0.0,8.75091237596
 05/16  16:00:00,1611.00569213,45.9065897596,479.769124692,0.0,448.566543614,448.566543614,10.9610885941,0.0,10.9610885941
 05/16  17:00:00,1483.57666078,38.5916047693,469.603517802,0.0,348.885089477,398.725816546,6.55605889918,0.0,6.55605889918
 05/16  18:00:00,1310.74598976,30.3024056281,503.352049372,0.0,249.203635341,299.044362409,6.54948042449,0.0,6.54948042449
 05/16  19:00:00,1276.26697948,28.6631953798,494.9589991,0.0,249.203635341,299.044362409,4.36679732072,0.0,4.36679732072
 05/16  20:00:00,1162.49377661,28.4082696509,479.700118334,0.0,149.522181205,249.203635341,4.36899881834,0.0,4.36899881834
 05/16  21:00:00,1140.21503656,28.4082696509,481.86930334,0.0,149.522181205,249.203635341,2.18959285837,0.0,2.18959285837
 05/16  22:00:00,349.356387093,0.0,0.0,0.0,49.8407270682,199.362908273,2.1882251289,0.0,2.1882251289
 05/16  23:00:00,299.991627311,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  24:00:00,287.769430716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813116598,0.0,2.18813116598
 05/17  01:00:00,287.769426298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823477795,0.0,2.18823477795
 05/17  02:00:00,287.769425128,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  03:00:00,287.769425892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813504169,0.0,2.18813504169
 05/17  04:00:00,299.991624337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824066751,0.0,2.18824066751
 05/17  05:00:00,349.357556666,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961264382,0.0,2.18961264382
 05/17  06:00:00,1029.62758139,36.3157126931,514.083588787,0.0,49.8407270682,199.362908273,2.18908750733,0.0,2.18908750733
 05/17  07:00:00,1103.4171807,28.4082696509,497.281087071,0.0,149.522181205,199.362908273,4.3706225356,0.0,4.3706225356
 05/17  08:00:00,1634.71065704,34.636496457,474.09207654,0.0,448.566543614,448.566543614,8.75389629472,0.0,8.75389629472
 05/17  09:00:00,1590.62625006,38.0460523634,463.2635364,0.0,448.566543614,448.566543614,10.94589291,0.0,10.94589291
 05/17  10:00:00,1540.61207049,39.6408208224,460.542985776,0.0,448.566543614,448.566543614,10.947734883,0.0,10.947734883
 05/17  11:00:00,1540.49154455,41.5237172503,458.53643185,0.0,448.566543614,448.566543614,10.9699759634,0.0,10.9699759634
 05/17  12:00:00,1493.27654248,38.3453928074,464.33657272,0.0,448.566543614,398.725816546,15.3855787054,0.0,15.3855787054
 05/17  13:00:00,1544.88302368,43.4653951602,460.983499552,0.0,448.566543614,448.566543614,13.1811395225,0.0,13.1811395225
 05/17  14:00:00,1544.13743261,43.8284137738,459.882709502,0.0,448.566543614,448.566543614,8.75205070395,0.0,8.75205070395
 05/17  15:00:00,1545.75847277,44.0101981511,461.322358638,0.0,448.566543614,448.566543614,8.7502746871,0.0,8.7502746871
 05/17  16:00:00,1593.56099604,43.5877437474,460.654243327,0.0,448.566543614,448.566543614,13.1487375234,0.0,13.1487375234
 05/17  17:00:00,1478.54161396,37.2195666341,464.865666985,0.0,348.885089477,398.725816546,6.55641119997,0.0,6.55641119997
 05/17  18:00:00,1287.78279232,30.1227766033,480.568498773,0.0,249.203635341,299.044362409,4.37287560995,0.0,4.37287560995
 05/17  19:00:00,1292.60257937,28.7413571885,511.216450297,0.0,249.203635341,299.044362409,4.3664552489,0.0,4.3664552489
 05/17  20:00:00,1182.6141424,28.4082696509,499.820499073,0.0,149.522181205,249.203635341,4.36833818977,0.0,4.36833818977
 05/17  21:00:00,1147.00974021,28.4082696509,488.664013639,0.0,149.522181205,249.203635341,2.18958512086,0.0,2.18958512086
 05/17  22:00:00,349.356383106,0.0,0.0,0.0,49.8407270682,199.362908273,2.18827940845,0.0,2.18827940845
 05/17  23:00:00,299.991624463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821883126,0.0,2.18821883126
 05/17  24:00:00,287.769425748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811820826,0.0,2.18811820826
 05/18  01:00:00,287.76942106,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  02:00:00,287.769422137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821150818,0.0,2.18821150818
 05/18  03:00:00,287.769421878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810498322,0.0,2.18810498322
 05/18  04:00:00,299.991618542,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  05:00:00,349.357549818,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956608209,0.0,2.18956608209
 05/18  06:00:00,1017.56418302,34.3140106504,504.016959596,0.0,49.8407270682,199.362908273,8.94939583026,6.76009139036,2.18930443989
 05/18  07:00:00,1121.52860226,28.4082696509,515.381618719,0.0,149.522181205,199.362908273,21.4740077278,14.9278783134,6.54612941437
 05/18  08:00:00,1649.83952152,32.2159698562,491.641500823,0.0,448.566543614,448.566543614,8.75442767051,0.0,8.75442767051
 05/18  09:00:00,1601.55077932,34.0443783263,478.189769287,0.0,448.566543614,448.566543614,8.7592713962,0.0,8.7592713962
 05/18  10:00:00,1547.54502292,35.1265196285,471.99027516,0.0,448.566543614,448.566543614,10.948428909,0.0,10.948428909
 05/18  11:00:00,1543.73167388,36.3512183763,466.949102878,0.0,448.566543614,448.566543614,13.1553239407,0.0,13.1553239407
 05/18  12:00:00,1503.31097901,32.1961910134,480.52026379,0.0,448.566543614,398.725816546,13.1887362238,0.0,13.1887362238
 05/18  13:00:00,1548.92364174,35.3067568875,473.18279028,0.0,448.566543614,448.566543614,15.3757976893,0.0,15.3757976893
 05/18  14:00:00,1541.01909393,37.8251701351,462.767652802,0.0,448.566543614,448.566543614,8.7517696801,0.0,8.7517696801
 05/18  15:00:00,1541.90443795,38.5441075299,462.934444568,0.0,448.566543614,448.566543614,8.7497558032,0.0,8.7497558032
 05/18  16:00:00,1592.25510769,38.2943236778,464.641813822,0.0,448.566543614,448.566543614,10.9605418263,0.0,10.9605418263
 05/18  17:00:00,1486.08798204,32.948608534,476.683012305,0.0,348.885089477,398.725816546,6.55675678,0.0,6.55675678
 05/18  18:00:00,1309.70011528,28.411368831,504.19725031,0.0,249.203635341,299.044362409,6.54902034317,0.0,6.54902034317
 05/18  19:00:00,1295.10783643,28.4082696509,514.054807539,0.0,249.203635341,299.044362409,2.19302883061,0.0,2.19302883061
 05/18  20:00:00,1195.89805926,28.4082696509,513.100663494,0.0,149.522181205,249.203635341,11.699729067,5.15716321132,6.5425658557
 05/18  21:00:00,1175.2719845,28.4082696509,516.917277312,0.0,149.522181205,249.203635341,14.4952348001,12.3054717332,2.18976306688
 05/18  22:00:00,349.356377743,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/18  23:00:00,299.991619729,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881898774,0.0,2.1881898774
 05/18  24:00:00,287.769422244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808258663,0.0,2.18808258663
 05/19  01:00:00,287.769416541,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  02:00:00,287.769417005,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881699226,0.0,2.1881699226
 05/19  03:00:00,287.769417898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826067805,0.0,2.18826067805
 05/19  04:00:00,299.991614838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814738611,0.0,2.18814738611
 05/19  05:00:00,349.357542545,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969386743,0.0,2.18969386743
 05/19  06:00:00,1019.99732775,32.7209486333,508.030579607,0.0,49.8407270682,199.362908273,26.1977986341,24.0087075412,2.18909109293
 05/19  07:00:00,1127.37015146,28.4082696509,521.217391808,0.0,149.522181205,199.362908273,27.2435961194,22.8728659247,4.37073019472
 05/19  08:00:00,1661.35677806,30.7573227486,504.617317741,0.0,448.566543614,448.566543614,8.914054417,0.160304503874,8.75374991312
 05/19  09:00:00,1605.16092011,33.4885742202,482.355748714,0.0,448.566543614,448.566543614,10.9429587881,0.0,10.9429587881
 05/19  10:00:00,1551.69501384,34.4007611811,476.866057501,0.0,448.566543614,448.566543614,8.76171155249,0.0,8.76171155249
 05/19  11:00:00,1545.87141458,36.0945575356,469.345550653,0.0,448.566543614,448.566543614,13.1558653492,0.0,13.1558653492
 05/19  12:00:00,1501.0977916,33.5530980311,476.95021353,0.0,448.566543614,398.725816546,13.1878612564,0.0,13.1878612564
 05/19  13:00:00,1547.78369029,37.2526935538,470.096950469,0.0,448.566543614,448.566543614,15.372657614,0.0,15.372657614
 05/19  14:00:00,1543.43662128,38.4632351576,464.547145146,0.0,448.566543614,448.566543614,8.75165748958,0.0,8.75165748958
 05/19  15:00:00,1541.59388166,38.937996724,462.2300281,0.0,448.566543614,448.566543614,8.74951868485,0.0,8.74951868485
 05/19  16:00:00,1591.88096191,39.2200387012,463.341991739,0.0,448.566543614,448.566543614,10.9599136419,0.0,10.9599136419
 05/19  17:00:00,1486.83577846,34.2491280493,476.130312352,0.0,348.885089477,398.725816546,6.55734378454,0.0,6.55734378454
 05/19  18:00:00,1301.87512348,29.3353216392,495.448323784,0.0,249.203635341,299.044362409,6.54864508137,0.0,6.54864508137
 05/19  19:00:00,1284.42907298,28.5822248528,503.202102119,0.0,249.203635341,299.044362409,2.19344955726,0.0,2.19344955726
 05/19  20:00:00,1191.06885758,28.4082696509,508.2752434,0.0,149.522181205,249.203635341,6.54274494025,0.0,6.54274494025
 05/19  21:00:00,1170.66038112,28.4082696509,512.314668666,0.0,149.522181205,249.203635341,2.1896225431,0.0,2.1896225431
 05/19  22:00:00,349.356373581,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/19  23:00:00,299.991615688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882540022,0.0,2.1882540022
 05/19  24:00:00,287.769417642,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814017045,0.0,2.18814017045
 05/20  01:00:00,237.928684943,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  02:00:00,237.928686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821925351,0.0,2.18821925351
 05/20  03:00:00,237.928686388,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880995983,0.0,2.1880995983
 05/20  04:00:00,250.150882999,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/20  05:00:00,274.596445083,0.0,0.0,0.0,24.9203635341,149.522181205,4.35924494872,0.0,4.35924494872
 05/20  06:00:00,1016.87738023,33.2812564364,512.91070402,0.0,49.8407270682,199.362908273,1.15071255493,1.13071255493,0.02
 05/20  07:00:00,1017.60586874,28.4082696509,511.150742944,0.0,49.8407270682,199.362908273,9.35489054658,4.99232337641,4.36256717017
 05/20  08:00:00,1261.06081979,28.4082696509,505.40414916,0.0,249.203635341,249.203635341,4.36653818239,0.0,4.36653818239
 05/20  09:00:00,1223.77209475,28.4082696509,504.779685696,0.0,249.203635341,249.203635341,4.37217746347,0.0,4.37217746347
 05/20  10:00:00,1164.33575578,28.4082696509,494.232914506,0.0,249.203635341,249.203635341,6.5452071553,0.0,6.5452071553
 05/20  11:00:00,1158.92350313,28.4622819995,488.76509523,0.0,249.203635341,249.203635341,4.37490433057,0.0,4.37490433057
 05/20  12:00:00,1158.38583364,28.8688349307,487.822038561,0.0,249.203635341,249.203635341,6.54677425586,0.0,6.54677425586
 05/20  13:00:00,1156.10548106,29.3650602122,485.045849826,0.0,249.203635341,249.203635341,4.36995933907,0.0,4.36995933907
 05/20  14:00:00,906.790492684,28.4319101557,485.86920117,0.0,74.7610906023,174.442544739,4.36623404631,0.0,4.36623404631
 05/20  15:00:00,907.605819733,28.4085679106,486.708647585,0.0,74.7610906023,174.442544739,4.36425530355,0.0,4.36425530355
 05/20  16:00:00,958.244019408,28.4190152605,488.447220772,0.0,74.7610906023,174.442544739,2.1927245087,0.0,2.1927245087
 05/20  17:00:00,919.525721026,29.0655333857,487.179621312,0.0,24.9203635341,149.522181205,2.18914108641,0.0,2.18914108641
 05/20  18:00:00,796.223528364,19.0150815638,406.007245062,0.0,24.9203635341,149.522181205,2.18887266167,0.0,2.18887266167
 05/20  19:00:00,710.119322768,16.6004680319,356.241262376,0.0,24.9203635341,149.522181205,2.18925750938,0.0,2.18925750938
 05/20  20:00:00,323.484847863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904239392,0.0,2.18904239392
 05/20  21:00:00,299.041228954,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008911801,0.0,2.19008911801
 05/20  22:00:00,274.595279802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823418074,0.0,2.18823418074
 05/20  23:00:00,250.150883309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811373445,0.0,2.18811373445
 05/20  24:00:00,237.928685104,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  01:00:00,237.928294313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18760629462,0.0,2.18760629462
 05/21  02:00:00,237.928292909,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  03:00:00,237.928293923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771875312,0.0,2.18771875312
 05/21  04:00:00,250.150491569,0.0,0.0,0.0,24.9203635341,149.522181205,2.187662198,0.0,2.187662198
 05/21  05:00:00,274.596049805,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  06:00:00,289.309011495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770297019,0.0,2.18770297019
 05/21  07:00:00,296.666074465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764598015,0.0,2.18764598015
 05/21  08:00:00,296.666073063,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  09:00:00,651.364869213,13.5398066464,305.774737385,0.0,24.9203635341,149.522181205,2.18771593147,0.0,2.18771593147
 05/21  10:00:00,829.491684186,22.4455207395,493.528860643,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,622.425266381,13.0193379392,319.134934194,0.0,24.9203635341,149.522181205,2.18875073415,0.0,2.18875073415
 05/21  12:00:00,703.485476273,15.802839546,385.629410884,0.0,24.9203635341,149.522181205,2.18875020562,0.0,2.18875020562
 05/21  13:00:00,673.192164683,13.5076577912,354.578699631,0.0,24.9203635341,149.522181205,2.19028841474,0.0,2.19028841474
 05/21  14:00:00,732.711121296,17.1785905986,409.858658344,0.0,24.9203635341,149.522181205,2.18873862707,0.0,2.18873862707
 05/21  15:00:00,740.951807148,17.3082318657,418.002562991,0.0,24.9203635341,149.522181205,2.18772301694,0.0,2.18772301694
 05/21  16:00:00,896.70528585,22.7303404168,511.56885609,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  17:00:00,851.229084758,18.2481492212,438.116657308,0.0,24.9203635341,149.522181205,2.18771037484,0.0,2.18771037484
 05/21  18:00:00,924.276604494,22.6493672193,502.55999031,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  19:00:00,763.953422829,16.2281962607,384.761059292,0.0,24.9203635341,149.522181205,2.1877092144,0.0,2.1877092144
 05/21  20:00:00,651.540341746,9.81047961768,255.216819672,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  21:00:00,377.52774055,0.765924488319,50.5970213188,0.0,24.9203635341,149.522181205,2.18919550486,0.0,2.18919550486
 05/21  22:00:00,313.929454964,0.38296224416,25.3894296867,0.0,24.9203635341,149.522181205,2.18772405671,0.0,2.18772405671
 05/21  23:00:00,250.150491479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763223013,0.0,2.18763223013
 05/21  24:00:00,237.928293122,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769404749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818172103,0.0,2.18818172103
 05/22  02:00:00,287.769403791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804918266,0.0,2.18804918266
 05/22  03:00:00,287.769403601,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  04:00:00,299.991602508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811791844,0.0,2.18811791844
 05/22  05:00:00,349.357521709,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962162527,0.0,2.18962162527
 05/22  06:00:00,1015.76807636,35.3702585918,509.713235088,0.0,49.8407270682,199.362908273,2.1890720191,0.0,2.1890720191
 05/22  07:00:00,1112.03880339,28.4082696509,505.902792594,0.0,149.522181205,199.362908273,4.37017424666,0.0,4.37017424666
 05/22  08:00:00,1647.52082629,29.7765997233,491.762294234,0.0,448.566543614,448.566543614,8.75171965631,0.0,8.75171965631
 05/22  09:00:00,1598.05019106,32.5357154215,476.19798116,0.0,448.566543614,448.566543614,10.94333836,0.0,10.94333836
 05/22  10:00:00,1545.37817698,34.314707613,470.635372729,0.0,448.566543614,448.566543614,8.76062397378,0.0,8.76062397378
 05/22  11:00:00,1543.87878597,35.4761151715,467.97149007,0.0,448.566543614,448.566543614,13.1544706178,0.0,13.1544706178
 05/22  12:00:00,1501.7906418,32.3804772569,478.815834997,0.0,448.566543614,398.725816546,13.1850777811,0.0,13.1850777811
 05/22  13:00:00,1543.56363788,36.8207362061,466.308989655,0.0,448.566543614,448.566543614,15.372929548,0.0,15.372929548
 05/22  14:00:00,1540.6233266,38.1214832397,462.075693535,0.0,448.566543614,448.566543614,8.74927914779,0.0,8.74927914779
 05/22  15:00:00,1540.95584912,39.8715459128,460.658533534,0.0,448.566543614,448.566543614,6.56660448009,0.0,6.56660448009
 05/22  16:00:00,1590.65577392,42.1145172357,459.222438864,0.0,448.566543614,448.566543614,13.1452368186,0.0,13.1452368186
 05/22  17:00:00,1479.32307972,36.1549793367,466.711833621,0.0,348.885089477,398.725816546,6.55478769219,0.0,6.55478769219
 05/22  18:00:00,1289.72511677,29.5291141423,483.104578808,0.0,249.203635341,299.044362409,4.37245733713,0.0,4.37245733713
 05/22  19:00:00,1272.80438499,28.6766159507,491.483062816,0.0,249.203635341,299.044362409,4.36636167039,0.0,4.36636167039
 05/22  20:00:00,1178.31571219,28.4082696509,495.522144135,0.0,149.522181205,249.203635341,4.36817448692,0.0,4.36817448692
 05/22  21:00:00,1160.47271614,28.4082696509,502.127024981,0.0,149.522181205,249.203635341,2.1895550152,0.0,2.1895550152
 05/22  22:00:00,349.356361564,0.0,0.0,0.0,49.8407270682,199.362908273,2.18808291556,0.0,2.18808291556
 05/22  23:00:00,299.991601249,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  24:00:00,287.769403809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815081015,0.0,2.18815081015
 05/23  01:00:00,287.769400415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821065678,0.0,2.18821065678
 05/23  02:00:00,287.769399477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807172692,0.0,2.18807172692
 05/23  03:00:00,287.769399119,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  04:00:00,299.991598128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813313462,0.0,2.18813313462
 05/23  05:00:00,349.357514751,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896223338,0.0,2.1896223338
 05/23  06:00:00,1023.63143748,35.5392051234,517.407655765,0.0,49.8407270682,199.362908273,2.18906795666,0.0,2.18906795666
 05/23  07:00:00,1119.21972473,28.4082696509,513.083730446,0.0,149.522181205,199.362908273,4.37008438998,0.0,4.37008438998
 05/23  08:00:00,1647.62988724,33.0791177319,488.568867189,0.0,448.566543614,448.566543614,8.75129022549,0.0,8.75129022549
 05/23  09:00:00,1592.91231144,37.7171751595,465.878675098,0.0,448.566543614,448.566543614,10.9425681105,0.0,10.9425681105
 05/23  10:00:00,1539.85541339,40.6634774364,458.763874754,0.0,448.566543614,448.566543614,8.7607558472,0.0,8.7607558472
 05/23  11:00:00,1539.74423066,41.0156497487,458.297437138,0.0,448.566543614,448.566543614,13.1529586718,0.0,13.1529586718
 05/23  12:00:00,1491.33866516,37.2895019409,463.454887247,0.0,448.566543614,398.725816546,13.1830530752,0.0,13.1830530752
 05/23  13:00:00,1542.05973701,44.4613949072,457.164484489,0.0,448.566543614,448.566543614,13.178248919,0.0,13.178248919
 05/23  14:00:00,1545.44263607,46.4643414104,458.552167888,0.0,448.566543614,448.566543614,8.75026504812,0.0,8.75026504812
 05/23  15:00:00,1549.63349273,49.2896058539,460.100790933,0.0,448.566543614,448.566543614,8.74776597792,0.0,8.74776597792
 05/23  16:00:00,1604.64001841,51.4594504975,465.320212176,0.0,448.566543614,448.566543614,10.9576321312,0.0,10.9576321312
 05/23  17:00:00,1486.4087914,44.3461332539,466.903643253,0.0,348.885089477,398.725816546,6.55606653126,0.0,6.55606653126
 05/23  18:00:00,1282.55261874,34.6163389006,470.876649478,0.0,249.203635341,299.044362409,6.54850963986,0.0,6.54850963986
 05/23  19:00:00,1260.3527863,30.7438095219,476.964283145,0.0,249.203635341,299.044362409,4.36600804408,0.0,4.36600804408
 05/23  20:00:00,1170.1142822,28.6864592652,487.042538746,0.0,149.522181205,249.203635341,4.36844944704,0.0,4.36844944704
 05/23  21:00:00,1151.30620636,28.4725327501,492.896259068,0.0,149.522181205,249.203635341,2.18970257965,0.0,2.18970257965
 05/23  22:00:00,459.797418624,0.765924488319,82.5507502921,0.0,49.8407270682,199.362908273,2.18813191334,0.0,2.18813191334
 05/23  23:00:00,351.734910468,0.38296224416,37.7981603218,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,624.291309202,12.3108663327,270.904381036,0.0,24.9203635341,199.362908273,2.18809155518,0.0,2.18809155518
 05/24  01:00:00,287.769395374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814294948,0.0,2.18814294948
 05/24  02:00:00,287.769394574,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/24  03:00:00,287.769395972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819722805,0.0,2.18819722805
 05/24  04:00:00,427.346977237,1.14888673248,85.519961189,0.0,24.9203635341,199.362908273,2.18818567691,0.0,2.18818567691
 05/24  05:00:00,349.357507897,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972427213,0.0,2.18972427213
 05/24  06:00:00,1013.08306514,36.3098359766,506.0886592,0.0,49.8407270682,199.362908273,2.18909905895,0.0,2.18909905895
 05/24  07:00:00,1107.26915335,28.4082696509,501.133175182,0.0,149.522181205,199.362908273,4.37032711029,0.0,4.37032711029
 05/24  08:00:00,1630.61486264,36.1782805467,468.454714284,0.0,448.566543614,448.566543614,8.75165064443,0.0,8.75165064443
 05/24  09:00:00,1589.86444824,40.4232464114,460.124769307,0.0,448.566543614,448.566543614,8.75716537817,0.0,8.75716537817
 05/24  10:00:00,1540.7467108,43.1068500174,457.211838488,0.0,448.566543614,448.566543614,10.9445427145,0.0,10.9445427145
 05/24  11:00:00,1543.02159454,45.7376333386,456.852848455,0.0,448.566543614,448.566543614,10.9640584335,0.0,10.9640584335
 05/24  12:00:00,1494.61761522,42.6443327255,461.379051861,0.0,448.566543614,398.725816546,15.3782230071,0.0,15.3782230071
 05/24  13:00:00,1549.14795599,48.4712205236,460.242943779,0.0,448.566543614,448.566543614,13.1727368417,0.0,13.1727368417
 05/24  14:00:00,1550.03633349,50.8167243818,458.868885638,0.0,448.566543614,448.566543614,8.74916604773,0.0,8.74916604773
 05/24  15:00:00,1553.19504108,53.138075706,460.381408889,0.0,448.566543614,448.566543614,8.74760523725,0.0,8.74760523725
 05/24  16:00:00,1605.34093762,54.2366550442,463.500902073,0.0,448.566543614,448.566543614,10.9573244743,0.0,10.9573244743
 05/24  17:00:00,1484.4210636,46.8292697392,461.848389476,0.0,348.885089477,398.725816546,6.55594229833,0.0,6.55594229833
 05/24  18:00:00,1280.89402189,36.1406827215,467.661951205,0.0,249.203635341,299.044362409,4.37169833412,0.0,4.37169833412
 05/24  19:00:00,1261.24690357,32.0646299137,476.53759321,0.0,249.203635341,299.044362409,4.36600885417,0.0,4.36600885417
 05/24  20:00:00,1174.75882857,28.7829996245,491.590558616,0.0,149.522181205,249.203635341,4.36791477242,0.0,4.36791477242
 05/24  21:00:00,1155.70415619,28.433634934,497.333113625,0.0,149.522181205,249.203635341,2.18959098371,0.0,2.18959098371
 05/24  22:00:00,402.298844761,0.38296224416,38.9973381288,0.0,49.8407270682,199.362908273,2.18815214989,0.0,2.18815214989
 05/24  23:00:00,399.676895334,0.765924488319,71.7949984673,0.0,24.9203635341,199.362908273,2.18817206317,0.0,2.18817206317
 05/24  24:00:00,507.475140234,7.5434429986,176.624528365,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  01:00:00,519.926118867,4.92060823178,168.780706557,0.0,24.9203635341,199.362908273,2.18784110009,0.0,2.18784110009
 05/25  02:00:00,287.769391654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816593197,0.0,2.18816593197
 05/25  03:00:00,287.769390256,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  04:00:00,299.991589018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801405293,0.0,2.18801405293
 05/25  05:00:00,349.357500931,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957511512,0.0,2.18957511512
 05/25  06:00:00,1014.58400538,37.7518875086,506.147553371,0.0,49.8407270682,199.362908273,2.18904426639,0.0,2.18904426639
 05/25  07:00:00,1109.38544216,28.4082696509,503.249479594,0.0,149.522181205,199.362908273,4.36974611045,0.0,4.36974611045
 05/25  08:00:00,1631.03636698,36.8677669676,468.18676049,0.0,448.566543614,448.566543614,8.75076498314,0.0,8.75076498314
 05/25  09:00:00,1588.37084533,40.1971100362,458.857339413,0.0,448.566543614,448.566543614,10.941019536,0.0,10.941019536
 05/25  10:00:00,1540.81053243,45.2314088565,455.15112837,0.0,448.566543614,448.566543614,8.76023674096,0.0,8.76023674096
 05/25  11:00:00,1543.79156903,46.9784585352,456.382047052,0.0,448.566543614,448.566543614,13.1514618675,0.0,13.1514618675
 05/25  12:00:00,1495.03061075,43.094702772,461.351844719,0.0,448.566543614,398.725816546,13.1806357137,0.0,13.1806357137
 05/25  13:00:00,1546.21877638,47.7773375563,458.007681592,0.0,448.566543614,448.566543614,13.1752392696,0.0,13.1752392696
 05/25  14:00:00,1550.12297685,49.9567553109,460.061696797,0.0,448.566543614,448.566543614,8.74842127291,0.0,8.74842127291
 05/25  15:00:00,1558.23850356,54.8721166104,464.796980517,0.0,448.566543614,448.566543614,8.74792575017,0.0,8.74792575017
 05/25  16:00:00,1615.98606117,58.2044001508,471.833243531,0.0,448.566543614,448.566543614,10.9558353518,0.0,10.9558353518
 05/25  17:00:00,1495.63444297,49.1756702478,473.453456559,0.0,348.885089477,398.725816546,6.55417516559,0.0,6.55417516559
 05/25  18:00:00,1284.87742639,39.2005440157,469.626567093,0.0,249.203635341,299.044362409,6.54727528363,0.0,6.54727528363
 05/25  19:00:00,1258.57005948,34.2926670904,471.632724848,0.0,249.203635341,299.044362409,2.19322184315,0.0,2.19322184315
 05/25  20:00:00,1173.8263559,29.1592085547,490.281892208,0.0,149.522181205,249.203635341,4.36817439185,0.0,4.36817439185
 05/25  21:00:00,1163.91269505,28.5922378285,505.383056262,0.0,149.522181205,249.203635341,2.18958043922,0.0,2.18958043922
 05/25  22:00:00,487.455730246,1.14888673248,96.2639408463,0.0,49.8407270682,199.362908273,2.18818713477,0.0,2.18818713477
 05/25  23:00:00,737.593521689,12.6774355924,343.896009767,0.0,24.9203635341,199.362908273,2.18776510231,0.0,2.18776510231
 05/25  24:00:00,350.202540387,0.755678873025,47.6553461665,0.0,24.9203635341,199.362908273,2.18800039901,0.0,2.18800039901
 05/26  01:00:00,287.769386408,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  02:00:00,287.76938754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803583961,0.0,2.18803583961
 05/26  03:00:00,287.769386751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807601983,0.0,2.18807601983
 05/26  04:00:00,299.991583941,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  05:00:00,464.557898092,1.14888673248,73.3649918557,0.0,49.8407270682,199.362908273,2.18964596365,0.0,2.18964596365
 05/26  06:00:00,1007.45934205,37.0035259813,499.771257595,0.0,49.8407270682,199.362908273,2.18915552656,0.0,2.18915552656
 05/26  07:00:00,1110.8725492,28.4387252908,504.706147348,0.0,149.522181205,199.362908273,4.36949099538,0.0,4.36949099538
 05/26  08:00:00,1627.27250542,40.7310767659,460.559619474,0.0,448.566543614,448.566543614,8.75161035044,0.0,8.75161035044
 05/26  09:00:00,1589.27781441,46.6668079941,453.294642809,0.0,448.566543614,448.566543614,10.9415077352,0.0,10.9415077352
 05/26  10:00:00,1545.57475003,48.4107488923,456.736039534,0.0,448.566543614,448.566543614,8.75779277981,0.0,8.75779277981
 05/26  11:00:00,1548.86733091,49.5473852823,458.978885527,0.0,448.566543614,448.566543614,13.1514572294,0.0,13.1514572294
 05/26  12:00:00,1497.56370317,44.1371842275,462.925074171,0.0,448.566543614,398.725816546,13.1802078792,0.0,13.1802078792
 05/26  13:00:00,1555.76722667,49.6680791055,466.702647274,0.0,448.566543614,448.566543614,13.1745254359,0.0,13.1745254359
 05/26  14:00:00,1563.59773044,52.6523013886,473.703678054,0.0,448.566543614,448.566543614,8.74914868605,0.0,8.74914868605
 05/26  15:00:00,1570.74746468,56.7048972435,477.449271368,0.0,448.566543614,448.566543614,8.74735029848,0.0,8.74735029848
 05/26  16:00:00,1626.97589895,59.4652204263,479.612283556,0.0,448.566543614,448.566543614,10.9563081435,0.0,10.9563081435
 05/26  17:00:00,1500.89427384,50.092331738,478.211029141,0.0,348.885089477,398.725816546,6.55539023106,0.0,6.55539023106
 05/26  18:00:00,1284.83348144,38.147406551,471.583246057,0.0,249.203635341,299.044362409,4.37189216333,0.0,4.37189216333
 05/26  19:00:00,1258.40812351,34.774074624,470.989395036,0.0,249.203635341,299.044362409,4.36619662287,0.0,4.36619662287
 05/26  20:00:00,1165.47928939,29.3227474256,481.771301613,0.0,149.522181205,249.203635341,4.36801984457,0.0,4.36801984457
 05/26  21:00:00,1148.50882171,28.6256668554,489.945760808,0.0,149.522181205,249.203635341,2.18966217146,0.0,2.18966217146
 05/26  22:00:00,653.710768552,10.6482782854,243.275417153,0.0,49.8407270682,199.362908273,2.1881564178,0.0,2.1881564178
 05/26  23:00:00,567.829874114,7.17918561029,201.005595027,0.0,24.9203635341,199.362908273,2.18812947723,0.0,2.18812947723
 05/26  24:00:00,499.283564601,4.93226585643,154.925656542,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/27  01:00:00,317.629958983,0.765924488319,51.8110274182,0.0,24.9203635341,149.522181205,2.18816153921,0.0,2.18816153921
 05/27  02:00:00,237.928656125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799750671,0.0,2.18799750671
 05/27  03:00:00,237.928654689,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  04:00:00,250.150853236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803069756,0.0,2.18803069756
 05/27  05:00:00,274.596396654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956295267,0.0,2.18956295267
 05/27  06:00:00,1011.35566811,36.1471174155,504.523998188,0.0,49.8407270682,199.362908273,2.18902254194,0.0,2.18902254194
 05/27  07:00:00,1006.59808842,28.4512475075,500.10369602,0.0,49.8407270682,199.362908273,2.19111601566,0.0,2.19111601566
 05/27  08:00:00,1240.03626421,30.3864217375,482.401531992,0.0,249.203635341,249.203635341,4.36570813681,0.0,4.36570813681
 05/27  09:00:00,1199.51707683,31.1132714075,477.819792305,0.0,249.203635341,249.203635341,6.54728401224,0.0,6.54728401224
 05/27  10:00:00,1146.54055866,33.0852820953,471.76081934,0.0,249.203635341,249.203635341,4.37013105893,0.0,4.37013105893
 05/27  11:00:00,1146.69926362,33.4360501478,471.567227595,0.0,249.203635341,249.203635341,6.55003709813,0.0,6.55003709813
 05/27  12:00:00,1147.3836988,32.7319536932,472.956905288,0.0,249.203635341,249.203635341,4.37040809258,0.0,4.37040809258
 05/27  13:00:00,1147.63536485,32.2543135313,473.68659626,0.0,249.203635341,249.203635341,4.36978798918,0.0,4.36978798918
 05/27  14:00:00,898.864228364,31.2892066432,475.085730873,0.0,74.7610906023,174.442544739,4.36596789836,0.0,4.36596789836
 05/27  15:00:00,901.185200152,32.9260607106,475.77061372,0.0,74.7610906023,174.442544739,4.36383843421,0.0,4.36383843421
 05/27  16:00:00,949.814192228,33.7637108185,474.672782882,0.0,74.7610906023,174.442544739,2.19241534866,0.0,2.19241534866
 05/27  17:00:00,911.228551854,33.2769236353,474.671104097,0.0,24.9203635341,149.522181205,2.1891607467,0.0,2.1891607467
 05/27  18:00:00,841.754134006,20.8497244778,442.64212515,0.0,24.9203635341,149.522181205,2.18899084174,0.0,2.18899084174
 05/27  19:00:00,752.883237238,18.1339051613,391.450977847,0.0,24.9203635341,149.522181205,2.18915123753,0.0,2.18915123753
 05/27  20:00:00,790.953890554,15.957245622,374.372343955,0.0,24.9203635341,149.522181205,2.1891261101,0.0,2.1891261101
 05/27  21:00:00,764.428698108,13.4724352514,357.860442018,0.0,24.9203635341,149.522181205,2.19014020533,0.0,2.19014020533
 05/27  22:00:00,665.358084432,9.37052074302,291.729373337,0.0,24.9203635341,149.522181205,2.18816454256,0.0,2.18816454256
 05/27  23:00:00,587.085285823,11.479929584,267.984972383,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  24:00:00,335.744310695,0.957405610399,62.9528161974,0.0,24.9203635341,149.522181205,2.18814766688,0.0,2.18814766688
 05/28  01:00:00,359.133170655,1.14888673248,79.3694848495,0.0,24.9203635341,149.522181205,2.18755881622,0.0,2.18755881622
 05/28  02:00:00,237.92826894,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  03:00:00,237.928270077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762236575,0.0,2.18762236575
 05/28  04:00:00,250.150466318,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,274.596008175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894845585,0.0,2.18894845585
 05/28  06:00:00,289.3089881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18751008175,0.0,2.18751008175
 05/28  07:00:00,781.549906599,16.2244552895,388.892372786,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,881.431627787,17.8275026138,468.297646388,0.0,24.9203635341,149.522181205,2.18763923651,0.0,2.18763923651
 05/28  09:00:00,772.555716817,12.5973649207,407.238312095,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  10:00:00,854.077553061,20.0765102088,521.942730824,0.0,24.9203635341,149.522181205,2.18763622092,0.0,2.18763622092
 05/28  11:00:00,846.547038911,18.389138961,517.95581476,0.0,24.9203635341,149.522181205,2.18862606481,0.0,2.18862606481
 05/28  12:00:00,875.445768278,21.0772185636,541.588262743,0.0,24.9203635341,149.522181205,2.18822047151,0.0,2.18822047151
 05/28  13:00:00,813.620744006,16.7200491738,488.896587221,0.0,24.9203635341,149.522181205,2.19009605119,0.0,2.19009605119
 05/28  14:00:00,901.123834489,22.2193165291,564.939979724,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  15:00:00,839.890507749,17.6620042317,513.137090694,0.0,24.9203635341,149.522181205,2.18765819486,0.0,2.18765819486
 05/28  16:00:00,949.042735289,22.2662099107,563.93182343,0.0,24.9203635341,149.522181205,2.18765505057,0.0,2.18765505057
 05/28  17:00:00,942.014126758,18.4823181182,527.791641571,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  18:00:00,985.571341475,22.272824964,563.790552757,0.0,24.9203635341,149.522181205,2.18765188408,0.0,2.18765188408
 05/28  19:00:00,842.333310355,15.2785826043,459.403522916,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,604.866119393,8.38595993575,223.909074478,0.0,24.9203635341,149.522181205,2.18764870336,0.0,2.18764870336
 05/28  21:00:00,740.976127704,12.2504172914,337.629571888,0.0,24.9203635341,149.522181205,2.18914077078,0.0,2.18914077078
 05/28  22:00:00,373.167818943,0.919109385983,65.1046272151,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,292.712239068,0.38296224416,28.6166307867,0.0,24.9203635341,149.522181205,2.18763292295,0.0,2.18763292295
 05/28  24:00:00,325.397036137,0.765924488319,59.57848242,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  01:00:00,237.928266308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18752673815,0.0,2.18752673815
 05/29  02:00:00,237.928266296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18758393739,0.0,2.18758393739
 05/29  03:00:00,237.928265559,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150464652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764055762,0.0,2.18764055762
 05/29  05:00:00,274.596001853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901331626,0.0,2.18901331626
 05/29  06:00:00,446.448918488,6.60474224406,123.881861949,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  07:00:00,824.127838996,18.4823181182,410.808867968,0.0,24.9203635341,149.522181205,2.18764659222,0.0,2.18764659222
 05/29  08:00:00,926.221547151,22.265100208,504.93122642,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,824.053524068,18.5933284224,447.35782312,0.0,24.9203635341,149.522181205,2.18763729588,0.0,2.18763729588
 05/29  10:00:00,858.157514378,22.4842970631,522.203662836,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,772.280239698,18.5269666992,444.543714797,0.0,24.9203635341,149.522181205,2.1885690594,0.0,2.1885690594
 05/29  12:00:00,554.588695065,12.4640512304,277.735725056,0.0,24.9203635341,149.522181205,2.18853556426,0.0,2.18853556426
 05/29  13:00:00,239.277313216,1.03867093586,22.68385457,0.0,24.9203635341,149.522181205,2.18983880445,0.0,2.18983880445
 05/29  14:00:00,736.833819261,18.7562290466,416.31675206,0.0,24.9203635341,149.522181205,2.18863796116,0.0,2.18863796116
 05/29  15:00:00,665.725923436,12.7476547713,349.192660789,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,892.616585151,22.1901069254,508.05057479,0.0,24.9203635341,149.522181205,2.18762071063,0.0,2.18762071063
 05/29  17:00:00,851.710468909,18.4823181182,438.454026556,0.0,24.9203635341,149.522181205,2.18764367208,0.0,2.18764367208
 05/29  18:00:00,898.977011598,20.5066740227,481.425160148,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,732.125655687,13.3161766691,355.577477304,0.0,24.9203635341,149.522181205,2.18763388259,0.0,2.18763388259
 05/29  20:00:00,323.483649737,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  21:00:00,299.040397849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894430006,0.0,2.18894430006
 05/29  22:00:00,274.594860193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750658781,0.0,2.18750658781
 05/29  23:00:00,250.150462887,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.9282668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756232992,0.0,2.18756232992
 05/30  01:00:00,287.769369437,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  02:00:00,287.769369356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813357941,0.0,2.18813357941
 05/30  03:00:00,287.769370571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795115031,0.0,2.18795115031
 05/30  04:00:00,299.991567318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796364592,0.0,2.18796364592
 05/30  05:00:00,349.357466598,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935156732,0.0,2.18935156732
 05/30  06:00:00,1020.39397949,35.9113386129,513.798106994,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/30  07:00:00,1108.69823645,28.4082696509,502.562355474,0.0,149.522181205,199.362908273,6.54392595718,0.0,6.54392595718
 05/30  08:00:00,1634.54694058,32.8042990889,475.760953146,0.0,448.566543614,448.566543614,8.7491556387,0.0,8.7491556387
 05/30  09:00:00,1590.22636343,37.9013668015,463.008760823,0.0,448.566543614,448.566543614,8.75600195629,0.0,8.75600195629
 05/30  10:00:00,1542.7301509,41.8253666605,460.476955832,0.0,448.566543614,448.566543614,8.75651000603,0.0,8.75651000603
 05/30  11:00:00,1548.11912241,44.7621479061,463.046846979,0.0,448.566543614,448.566543614,13.1481089642,0.0,13.1481089642
 05/30  12:00:00,1496.44176966,35.0635162286,470.882222713,0.0,448.566543614,398.725816546,13.1763908564,0.0,13.1763908564
 05/30  13:00:00,1548.47728215,39.3713392733,468.707812423,0.0,448.566543614,448.566543614,13.1689391796,0.0,13.1689391796
 05/30  14:00:00,1551.15937891,43.9209664374,467.606693976,0.0,448.566543614,448.566543614,8.74747744349,0.0,8.74747744349
 05/30  15:00:00,1552.70909296,46.3655848598,467.078841614,0.0,448.566543614,448.566543614,6.56431517376,0.0,6.56431517376
 05/30  16:00:00,1601.30543565,46.62944379,466.550761433,0.0,448.566543614,448.566543614,10.9540460246,0.0,10.9540460246
 05/30  17:00:00,1482.94367735,40.9512544918,465.802789339,0.0,348.885089477,398.725816546,6.55501306461,0.0,6.55501306461
 05/30  18:00:00,1283.4150959,31.9715458419,474.352270538,0.0,249.203635341,299.044362409,6.54720230143,0.0,6.54720230143
 05/30  19:00:00,1260.7365139,30.7313897861,477.360520705,0.0,249.203635341,299.044362409,4.36559448995,0.0,4.36559448995
 05/30  20:00:00,1166.93047699,28.5351343594,484.010159998,0.0,149.522181205,249.203635341,4.36722180989,0.0,4.36722180989
 05/30  21:00:00,1146.27980063,28.4082696509,487.934163947,0.0,149.522181205,249.203635341,2.18945332688,0.0,2.18945332688
 05/30  22:00:00,349.356326221,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/30  23:00:00,299.991568497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18808140308,0.0,2.18808140308
 05/30  24:00:00,287.769370168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809317634,0.0,2.18809317634
 05/31  01:00:00,287.76936487,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,287.769366352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18809434002,0.0,2.18809434002
 05/31  03:00:00,460.46992066,1.14888673248,130.86506402,0.0,24.9203635341,199.362908273,2.18810085718,0.0,2.18810085718
 05/31  04:00:00,299.991562586,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  05:00:00,455.638890386,0.765924488319,78.3911170393,0.0,49.8407270682,199.362908273,2.18948066562,0.0,2.18948066562
 05/31  06:00:00,1014.35483623,37.3696262127,506.300681169,0.0,49.8407270682,199.362908273,2.18904176537,0.0,2.18904176537
 05/31  07:00:00,1100.4798132,28.477555411,494.274661738,0.0,149.522181205,199.362908273,4.36897670397,0.0,4.36897670397
 05/31  08:00:00,1628.72006514,38.3987370298,464.339667419,0.0,448.566543614,448.566543614,8.74934075859,0.0,8.74934075859
 05/31  09:00:00,1591.92274135,43.1381754015,459.468361596,0.0,448.566543614,448.566543614,10.9388780687,0.0,10.9388780687
 05/31  10:00:00,1548.46624538,45.7940139388,462.345937176,0.0,448.566543614,448.566543614,8.75782537105,0.0,8.75782537105
 05/31  11:00:00,1553.14841128,48.9508489733,464.801644848,0.0,448.566543614,448.566543614,10.9602720821,0.0,10.9602720821
 05/31  12:00:00,1499.49249537,43.0256587431,466.598683838,0.0,448.566543614,398.725816546,13.1813698885,0.0,13.1813698885
 05/31  13:00:00,1553.71678432,48.4275738418,465.468795665,0.0,448.566543614,448.566543614,13.1742666931,0.0,13.1742666931
 05/31  14:00:00,1553.49448904,49.054566406,465.236101695,0.0,448.566543614,448.566543614,8.74784876241,0.0,8.74784876241
 05/31  15:00:00,1558.5417723,50.5557628271,469.824703024,0.0,448.566543614,448.566543614,8.745559577,0.0,8.745559577
 05/31  16:00:00,1607.22984873,50.1142867112,470.499310157,0.0,448.566543614,448.566543614,10.9539012481,0.0,10.9539012481
 05/31  17:00:00,1483.56316449,41.7993302194,466.091668658,0.0,348.885089477,398.725816546,6.55496861635,0.0,6.55496861635
 05/31  18:00:00,1282.37772696,33.2520083116,472.034456729,0.0,249.203635341,299.044362409,4.37095722061,0.0,4.37095722061
 05/31  19:00:00,1259.29310205,31.2854856791,475.363024891,0.0,249.203635341,299.044362409,4.36575604415,0.0,4.36575604415
 05/31  20:00:00,1157.39884657,29.0466279095,482.510717311,0.0,149.522181205,249.203635341,4.36773229975,0.0,4.36773229975
 05/31  21:00:00,1145.08968625,28.4791030904,486.673223332,0.0,149.522181205,249.203635341,2.1894219919,0.0,2.1894219919
 05/31  22:00:00,349.35632309,0.0,0.0,0.0,49.8407270682,199.362908273,2.18794870858,0.0,2.18794870858
 05/31  23:00:00,299.99156246,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  24:00:00,287.769365636,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879538292,0.0,2.1879538292
 06/01  01:00:00,466.16864015,1.14888673248,136.563770426,0.0,24.9203635341,199.362908273,2.18810761235,0.0,2.18810761235
 06/01  02:00:00,287.769360514,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  03:00:00,287.76936148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795100792,0.0,2.18795100792
 06/01  04:00:00,461.34694516,1.14888673248,119.519910823,0.0,24.9203635341,199.362908273,2.18804767353,0.0,2.18804767353
 06/01  05:00:00,562.233908847,7.5434429986,169.795237935,0.0,49.8407270682,199.362908273,2.18952843458,0.0,2.18952843458
 06/01  06:00:00,1036.59788799,30.9310044354,534.982360931,0.0,49.8407270682,199.362908273,2.18904026341,0.0,2.18904026341
 06/01  07:00:00,1098.36759832,28.9894390852,491.650580152,0.0,149.522181205,199.362908273,4.36957560268,0.0,4.36957560268
 06/01  08:00:00,1628.8385375,42.4965874812,460.360319894,0.0,448.566543614,448.566543614,8.74976388687,0.0,8.74976388687
 06/01  09:00:00,1597.58527439,47.6368768566,460.798319194,0.0,448.566543614,448.566543614,8.75503071668,0.0,8.75503071668
 06/01  10:00:00,1553.94910004,49.6507067948,465.077238065,0.0,448.566543614,448.566543614,8.75652826147,0.0,8.75652826147
 06/01  11:00:00,1558.39750115,51.0272304037,469.191610476,0.0,448.566543614,448.566543614,13.1474506845,0.0,13.1474506845
 06/01  12:00:00,1504.06930188,44.1320043241,471.466782931,0.0,448.566543614,398.725816546,13.1736077186,0.0,13.1736077186
 06/01  13:00:00,1563.24615803,50.2722665503,475.070242303,0.0,448.566543614,448.566543614,13.1662913869,0.0,13.1662913869
 06/01  14:00:00,1568.78993459,53.5887258565,478.733405733,0.0,448.566543614,448.566543614,8.74731353453,0.0,8.74731353453
 06/01  15:00:00,1572.22901735,56.54577138,479.688354738,0.0,448.566543614,448.566543614,6.56429171053,0.0,6.56429171053
 06/01  16:00:00,1621.64092229,56.8303564734,479.534827277,0.0,448.566543614,448.566543614,10.9530544468,0.0,10.9530544468
 06/01  17:00:00,1495.68090579,48.8122486353,474.356808499,0.0,348.885089477,398.725816546,6.55359256047,0.0,6.55359256047
 06/01  18:00:00,1283.44707591,37.0559732038,470.097739385,0.0,249.203635341,299.044362409,6.54643473344,0.0,6.54643473344
 06/01  19:00:00,1258.51001756,33.4515322766,472.413906783,0.0,249.203635341,299.044362409,2.1929170189,0.0,2.1929170189
 06/01  20:00:00,1156.13258771,29.3078307091,480.983269387,0.0,149.522181205,249.203635341,4.36763697122,0.0,4.36763697122
 06/01  21:00:00,1146.05577282,28.5650418348,487.553377528,0.0,149.522181205,249.203635341,2.18952388437,0.0,2.18952388437
 06/01  22:00:00,562.464204072,8.0022831417,170.777144555,0.0,49.8407270682,199.362908273,2.18809838847,0.0,2.18809838847
