Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  23:00:00,415.971143344,4.52740037233,93.683296135,0.0,24.9203635341,199.362908273,2.18795075991,0.0,2.18795075991
 06/01  24:00:00,765.910729493,13.582201117,370.565965785,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  01:00:00,330.790160626,0.38296224416,29.0756637025,0.0,24.9203635341,199.362908273,2.18807270991,0.0,2.18807270991
 06/02  02:00:00,374.846928209,0.765924488319,59.18728805,0.0,24.9203635341,199.362908273,2.18803328052,0.0,2.18803328052
 06/02  03:00:00,287.769356351,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  04:00:00,299.991555713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792876997,0.0,2.18792876997
 06/02  05:00:00,349.357447011,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947312972,0.0,2.18947312972
 06/02  06:00:00,1022.73277655,38.9669520913,513.081307146,0.0,49.8407270682,199.362908273,2.18887360032,0.0,2.18887360032
 06/02  07:00:00,1096.34467698,28.9841663076,489.632947191,0.0,149.522181205,199.362908273,4.36891795384,0.0,4.36891795384
 06/02  08:00:00,1630.6397568,43.1793383983,461.493653328,0.0,448.566543614,448.566543614,8.74905654214,0.0,8.74905654214
 06/02  09:00:00,1604.15027458,47.8578592853,468.364093935,0.0,448.566543614,448.566543614,8.75465782284,0.0,8.75465782284
 06/02  10:00:00,1570.6079226,50.9659144481,482.815571322,0.0,448.566543614,448.566543614,8.75597230032,0.0,8.75597230032
 06/02  11:00:00,1577.56860259,52.1241767123,487.262889941,0.0,448.566543614,448.566543614,13.1482220596,0.0,13.1482220596
 06/02  12:00:00,1517.12259717,45.3946051113,485.985122132,0.0,448.566543614,398.725816546,13.1739795306,0.0,13.1739795306
 06/02  13:00:00,1576.71751693,51.6138125733,488.746760659,0.0,448.566543614,448.566543614,13.1664139375,0.0,13.1664139375
 06/02  14:00:00,1574.76053302,54.5863878972,482.098496153,0.0,448.566543614,448.566543614,8.74739567776,0.0,8.74739567776
 06/02  15:00:00,1575.46133566,57.6906478986,478.288229908,0.0,448.566543614,448.566543614,6.56317716151,0.0,6.56317716151
 06/02  16:00:00,1628.5611452,61.1575236417,478.08521334,0.0,448.566543614,448.566543614,10.9527460009,0.0,10.9527460009
 06/02  17:00:00,1502.25432408,50.336198073,477.912146714,0.0,348.885089477,398.725816546,6.55343438097,0.0,6.55343438097
 06/02  18:00:00,1284.45561181,38.5492742777,471.29787658,0.0,249.203635341,299.044362409,6.54624076113,0.0,6.54624076113
 06/02  19:00:00,1258.15364631,34.370780724,471.138299633,0.0,249.203635341,299.044362409,2.19284904133,0.0,2.19284904133
 06/02  20:00:00,1156.72461224,29.5402282815,481.342910714,0.0,149.522181205,249.203635341,4.36717703657,0.0,4.36717703657
 06/02  21:00:00,1145.34753138,28.7665982048,486.643586307,0.0,149.522181205,249.203635341,2.18944955251,0.0,2.18944955251
 06/02  22:00:00,665.883274969,11.7753392142,253.497189207,0.0,49.8407270682,199.362908273,2.18807153441,0.0,2.18807153441
 06/02  23:00:00,497.444952511,7.32248216761,156.531392691,0.0,24.9203635341,199.362908273,2.18806392088,0.0,2.18806392088
 06/02  24:00:00,401.034321641,4.52740037233,90.9686776279,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/03  01:00:00,237.928626808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804809458,0.0,2.18804809458
 06/03  02:00:00,237.928626255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803446823,0.0,2.18803446823
 06/03  03:00:00,237.928625309,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  04:00:00,250.150824632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802054838,0.0,2.18802054838
 06/03  05:00:00,274.596349853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935893144,0.0,2.18935893144
 06/03  06:00:00,1022.81754262,36.9090500188,515.223981069,0.0,49.8407270682,199.362908273,2.1890104595,0.0,2.1890104595
 06/03  07:00:00,997.50871114,28.4392112805,491.02642008,0.0,49.8407270682,199.362908273,2.19086116978,0.0,2.19086116978
 06/03  08:00:00,1232.88601622,30.7297688946,474.908023806,0.0,249.203635341,249.203635341,4.3651784277,0.0,4.3651784277
 06/03  09:00:00,1200.31742857,32.1218193267,477.611720546,0.0,249.203635341,249.203635341,4.371046827,0.0,4.371046827
 06/03  10:00:00,1151.58844744,33.4635568955,476.545590056,0.0,249.203635341,249.203635341,4.36887708317,0.0,4.36887708317
 06/03  11:00:00,1156.2388556,34.052119014,481.798414858,0.0,249.203635341,249.203635341,6.54913456586,0.0,6.54913456586
 06/03  12:00:00,1155.53198972,33.1814111205,482.097765046,0.0,249.203635341,249.203635341,4.36982068963,0.0,4.36982068963
 06/03  13:00:00,1153.74929716,32.6563356962,480.017239537,0.0,249.203635341,249.203635341,4.36907335841,0.0,4.36907335841
 06/03  14:00:00,905.121975065,31.0453983824,481.85906356,0.0,74.7610906023,174.442544739,4.36542512641,0.0,4.36542512641
 06/03  15:00:00,907.666174479,32.2380201354,483.492488949,0.0,74.7610906023,174.442544739,4.36372332537,0.0,4.36372332537
 06/03  16:00:00,957.410676116,33.1607753286,483.637505194,0.0,74.7610906023,174.442544739,2.19200964648,0.0,2.19200964648
 06/03  17:00:00,918.89802647,32.3753015322,483.850834237,0.0,24.9203635341,149.522181205,2.18903058602,0.0,2.18903058602
 06/03  18:00:00,820.507890734,19.9934497846,425.701414925,0.0,24.9203635341,149.522181205,2.18901047217,0.0,2.18901047217
 06/03  19:00:00,758.602315436,18.1096014893,397.194400668,0.0,24.9203635341,149.522181205,2.1890140701,0.0,2.1890140701
 06/03  20:00:00,690.034343756,12.1583014583,297.99541193,0.0,24.9203635341,149.522181205,2.18905564574,0.0,2.18905564574
 06/03  21:00:00,619.972824179,10.8238484865,258.859292273,0.0,24.9203635341,149.522181205,2.18997540534,0.0,2.18997540534
 06/03  22:00:00,395.429640937,1.14888673248,78.9990115366,0.0,24.9203635341,149.522181205,2.18807881066,0.0,2.18807881066
 06/03  23:00:00,250.150822927,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  24:00:00,237.928626738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806356702,0.0,2.18806356702
 06/04  01:00:00,237.928245815,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928245985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756124924,0.0,2.18756124924
 06/04  03:00:00,237.928246503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18757931157,0.0,2.18757931157
 06/04  04:00:00,250.150443229,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,274.595967588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891183769,0.0,2.18891183769
 06/04  06:00:00,289.30896429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753830741,0.0,2.18753830741
 06/04  07:00:00,506.501749292,9.05480074465,165.243148427,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,733.667593355,15.2808103648,349.952296849,0.0,24.9203635341,149.522181205,2.18755628002,0.0,2.18755628002
 06/04  09:00:00,902.246087661,20.9773153473,522.080210423,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,844.158835967,18.9164480809,515.139383841,0.0,24.9203635341,149.522181205,2.18757368125,0.0,2.18757368125
 06/04  11:00:00,905.384389506,22.0094075333,569.497657554,0.0,24.9203635341,149.522181205,2.18852267857,0.0,2.18852267857
 06/04  12:00:00,866.8052005,18.893260475,537.738819773,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  13:00:00,914.532469128,21.979875672,578.60854921,0.0,24.9203635341,149.522181205,2.1899693109,0.0,2.1899693109
 06/04  14:00:00,874.474361388,18.9667627864,545.312354851,0.0,24.9203635341,149.522181205,2.18850931868,0.0,2.18850931868
 06/04  15:00:00,914.762218062,22.1685211886,578.631327808,0.0,24.9203635341,149.522181205,2.18724042461,0.0,2.18724042461
 06/04  16:00:00,924.897328801,19.048907338,546.756254135,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  17:00:00,1002.03685499,22.1086039098,580.408385487,0.0,24.9203635341,149.522181205,2.18759315661,0.0,2.18759315661
 06/04  18:00:00,962.226273827,18.9268450537,547.541458129,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  19:00:00,924.896540025,20.0029107144,537.017590034,0.0,24.9203635341,149.522181205,2.18756778728,0.0,2.18756778728
 06/04  20:00:00,907.515519066,17.1191387499,480.430304372,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,758.414670398,12.5150318659,371.440393412,0.0,24.9203635341,149.522181205,2.18901771003,0.0,2.18901771003
 06/04  22:00:00,458.119729301,3.40805956924,136.625828952,0.0,24.9203635341,149.522181205,2.18756776518,0.0,2.18756776518
 06/04  23:00:00,618.883764206,9.68624074139,295.924984436,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  24:00:00,383.019982993,1.14888673248,103.256299705,0.0,24.9203635341,149.522181205,2.18755801806,0.0,2.18755801806
 06/05  01:00:00,287.769345499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793419803,0.0,2.18793419803
 06/05  02:00:00,287.769344095,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  03:00:00,287.769345683,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879078555,0.0,2.1879078555
 06/05  04:00:00,299.991543274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788125963,0.0,2.18788125963
 06/05  05:00:00,349.357427014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938115607,0.0,2.18938115607
 06/05  06:00:00,1015.40415523,36.8618802485,507.857775684,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/05  07:00:00,1096.11532874,29.0133106997,489.374500939,0.0,149.522181205,199.362908273,6.54332589033,0.0,6.54332589033
 06/05  08:00:00,1630.37533446,37.0106449156,467.383173106,0.0,448.566543614,448.566543614,6.5655360965,0.0,6.5655360965
 06/05  09:00:00,1601.63769595,41.136178929,472.240746615,0.0,448.566543614,448.566543614,10.9367247886,0.0,10.9367247886
 06/05  10:00:00,1562.90973891,45.507538647,480.021771927,0.0,448.566543614,448.566543614,8.75600672183,0.0,8.75600672183
 06/05  11:00:00,1570.41860336,47.3610165167,487.156452891,0.0,448.566543614,448.566543614,10.958641145,0.0,10.958641145
 06/05  12:00:00,1516.33491239,43.1367633958,486.918669796,0.0,448.566543614,398.725816546,13.175431235,0.0,13.175431235
 06/05  13:00:00,1583.53727379,52.641249488,492.757450524,0.0,448.566543614,448.566543614,13.167096245,0.0,13.167096245
 06/05  14:00:00,1581.84450956,52.5792269013,488.839521054,0.0,448.566543614,448.566543614,8.7456270605,0.0,8.7456270605
 06/05  15:00:00,1595.1497474,60.8639820985,493.860381157,0.0,448.566543614,448.566543614,6.56331235841,0.0,6.56331235841
 06/05  16:00:00,1673.93316786,82.8465541427,501.768311793,0.0,448.566543614,448.566543614,10.9521422447,0.0,10.9521422447
 06/05  17:00:00,1544.18880484,68.814334824,498.91851404,0.0,348.885089477,398.725816546,6.55313979921,0.0,6.55313979921
 06/05  18:00:00,1310.69046927,41.3367367663,492.29064109,0.0,249.203635341,299.044362409,6.54584193071,0.0,6.54584193071
 06/05  19:00:00,1269.93021473,34.8357802059,486.650458585,0.0,249.203635341,299.044362409,2.19270653888,0.0,2.19270653888
 06/05  20:00:00,1154.86282631,30.0542557541,479.507051957,0.0,149.522181205,249.203635341,4.36680628493,0.0,4.36680628493
 06/05  21:00:00,1139.86609753,29.2095123891,480.719257907,0.0,149.522181205,249.203635341,2.18928764069,0.0,2.18928764069
 06/05  22:00:00,730.516763335,13.2416333434,307.831048854,0.0,49.8407270682,199.362908273,2.18800357284,0.0,2.18800357284
 06/05  23:00:00,648.57340046,9.02265188941,270.115989618,0.0,24.9203635341,199.362908273,2.18803387887,0.0,2.18803387887
 06/05  24:00:00,543.987254612,5.29332486064,192.469163981,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  01:00:00,720.235374377,13.2043616805,351.932869941,0.0,24.9203635341,199.362908273,2.18803783535,0.0,2.18803783535
 06/06  02:00:00,383.061768056,0.765924488319,67.4021389529,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  03:00:00,335.218213626,0.38296224416,33.5037273278,0.0,24.9203635341,199.362908273,2.18800410088,0.0,2.18800410088
 06/06  04:00:00,641.701726374,11.3151644979,277.088360628,0.0,24.9203635341,199.362908273,2.1880482468,0.0,2.1880482468
 06/06  05:00:00,349.357420913,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936482047,0.0,2.18936482047
 06/06  06:00:00,1045.01113858,37.6169036777,536.709740687,0.0,49.8407270682,199.362908273,2.18896982741,0.0,2.18896982741
 06/06  07:00:00,1095.72995056,28.9407706706,489.061678291,0.0,149.522181205,199.362908273,4.36906597878,0.0,4.36906597878
 06/06  08:00:00,1630.8339763,39.8243892763,465.028099415,0.0,448.566543614,448.566543614,8.74759665368,0.0,8.74759665368
 06/06  09:00:00,1594.44079592,43.6502025357,461.474576178,0.0,448.566543614,448.566543614,8.75335885416,0.0,8.75335885416
 06/06  10:00:00,1547.74447817,44.2679395445,463.157073826,0.0,448.566543614,448.566543614,8.75551693248,0.0,8.75551693248
 06/06  11:00:00,1552.42909757,46.5903604452,466.528696503,0.0,448.566543614,448.566543614,10.9574183256,0.0,10.9574183256
 06/06  12:00:00,1503.95636822,44.1298741056,471.068443083,0.0,448.566543614,398.725816546,13.1754242197,0.0,13.1754242197
 06/06  13:00:00,1567.8796254,49.926275204,480.849799397,0.0,448.566543614,448.566543614,13.1668238775,0.0,13.1668238775
 06/06  14:00:00,1582.75950624,54.1104466939,490.38167246,0.0,448.566543614,448.566543614,8.74546478908,0.0,8.74546478908
 06/06  15:00:00,1598.60711167,64.3992531547,493.782500922,0.0,448.566543614,448.566543614,6.56311750014,0.0,6.56311750014
 06/06  16:00:00,1652.28396931,68.5765640139,494.389139179,0.0,448.566543614,448.566543614,10.951541929,0.0,10.951541929
 06/06  17:00:00,1516.22780302,49.5340744815,490.23779272,0.0,348.885089477,398.725816546,6.55281080706,0.0,6.55281080706
 06/06  18:00:00,1293.76309513,34.1170508229,486.916519057,0.0,249.203635341,299.044362409,4.37046478952,0.0,4.37046478952
 06/06  19:00:00,1261.1941717,32.0524102182,477.609947872,0.0,249.203635341,299.044362409,4.36541500766,0.0,4.36541500766
 06/06  20:00:00,1162.51264544,29.2718303754,487.399395836,0.0,149.522181205,249.203635341,4.36653495969,0.0,4.36653495969
 06/06  21:00:00,1152.23459609,28.5928541824,493.704421374,0.0,149.522181205,249.203635341,2.18944321209,0.0,2.18944321209
 06/06  22:00:00,404.75120414,0.38296224416,41.449750022,0.0,49.8407270682,199.362908273,2.18796913139,0.0,2.18796913139
 06/06  23:00:00,406.466872857,0.765924488319,78.5850272549,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  24:00:00,632.881745477,11.3151644979,280.490578472,0.0,24.9203635341,199.362908273,2.18805049023,0.0,2.18805049023
 06/07  01:00:00,418.34996376,1.14888673248,88.7452059883,0.0,24.9203635341,199.362908273,2.18804769813,0.0,2.18804769813
 06/07  02:00:00,287.769336097,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,331.944055908,0.38296224416,30.2295754269,0.0,24.9203635341,199.362908273,2.18804562882,0.0,2.18804562882
 06/07  04:00:00,388.656994645,0.765924488319,60.775169851,0.0,24.9203635341,199.362908273,2.18800727599,0.0,2.18800727599
 06/07  05:00:00,349.357414569,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919789706,0.0,2.18919789706
 06/07  06:00:00,1010.29659612,37.5117963452,502.100261183,0.0,49.8407270682,199.362908273,2.25786368049,0.0690652885042,2.18879839198
 06/07  07:00:00,1107.46722165,28.4082696509,501.33146588,0.0,149.522181205,199.362908273,4.3686489633,0.0,4.3686489633
 06/07  08:00:00,1633.23409092,36.2110801477,471.041549968,0.0,448.566543614,448.566543614,6.56530293563,0.0,6.56530293563
 06/07  09:00:00,1588.74063229,39.7582881992,459.666357246,0.0,448.566543614,448.566543614,10.935968338,0.0,10.935968338
 06/07  10:00:00,1542.02522304,42.6278050506,458.969848182,0.0,448.566543614,448.566543614,8.75543322499,0.0,8.75543322499
 06/07  11:00:00,1548.83806626,45.4057441121,463.29637645,0.0,448.566543614,448.566543614,10.9569949892,0.0,10.9569949892
 06/07  12:00:00,1497.97320624,39.4019287973,468.128533889,0.0,448.566543614,398.725816546,13.1726754088,0.0,13.1726754088
 06/07  13:00:00,1557.31938502,46.8619360007,471.302933874,0.0,448.566543614,448.566543614,13.1638865586,0.0,13.1638865586
 06/07  14:00:00,1562.81122948,48.3633149476,477.322434175,0.0,448.566543614,448.566543614,8.74498391455,0.0,8.74498391455
 06/07  15:00:00,1555.37919877,46.80876448,470.652240034,0.0,448.566543614,448.566543614,6.56267887298,0.0,6.56267887298
 06/07  16:00:00,1601.78367075,46.5625313943,467.403800325,0.0,448.566543614,448.566543614,10.9501492725,0.0,10.9501492725
 06/07  17:00:00,1483.76872532,38.9802940225,469.094339133,0.0,348.885089477,398.725816546,6.55373088262,0.0,6.55373088262
 06/07  18:00:00,1285.17622987,31.2294306237,476.855657647,0.0,249.203635341,299.044362409,4.3707391367,0.0,4.3707391367
 06/07  19:00:00,1263.69526757,29.6810772537,481.369683776,0.0,249.203635341,299.044362409,4.36530730772,0.0,4.36530730772
 06/07  20:00:00,1161.40783947,28.4154052782,487.151028474,0.0,149.522181205,249.203635341,4.36651784158,0.0,4.36651784158
 06/07  21:00:00,1148.91591743,28.4082696509,490.570333479,0.0,149.522181205,249.203635341,2.18944444122,0.0,2.18944444122
 06/07  22:00:00,349.356293242,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,299.991534541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797378247,0.0,2.18797378247
 06/07  24:00:00,287.769337755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793412547,0.0,2.18793412547
 06/08  01:00:00,287.769332243,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  02:00:00,287.769333199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788602341,0.0,2.18788602341
 06/08  03:00:00,287.769333871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802965205,0.0,2.18802965205
 06/08  04:00:00,299.991529943,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  05:00:00,349.357408046,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921672779,0.0,2.18921672779
 06/08  06:00:00,1020.45467094,37.9354326926,511.834755094,0.0,49.8407270682,199.362908273,2.18893744378,0.0,2.18893744378
 06/08  07:00:00,1105.04712492,28.4082696509,498.911382503,0.0,149.522181205,199.362908273,4.36869777219,0.0,4.36869777219
 06/08  08:00:00,1631.7184581,37.0668129384,468.670210531,0.0,448.566543614,448.566543614,8.74802736045,0.0,8.74802736045
 06/08  09:00:00,1589.23068365,40.9923929929,458.922331974,0.0,448.566543614,448.566543614,8.75212356319,0.0,8.75212356319
 06/08  10:00:00,1542.92989516,43.3801133029,459.122243587,0.0,448.566543614,448.566543614,8.75439633397,0.0,8.75439633397
 06/08  11:00:00,1544.94557442,43.8964966213,460.618556306,0.0,448.566543614,448.566543614,13.1438566067,0.0,13.1438566067
 06/08  12:00:00,1495.56284527,38.6758093736,466.293507293,0.0,448.566543614,398.725816546,13.1672782197,0.0,13.1672782197
 06/08  13:00:00,1541.86813395,43.4919490326,457.943050067,0.0,448.566543614,448.566543614,10.9721971227,0.0,10.9721971227
 06/08  14:00:00,1538.00325376,46.2018251583,451.375761463,0.0,448.566543614,448.566543614,8.74546935678,0.0,8.74546935678
 06/08  15:00:00,1546.89556494,47.1628516248,459.312314017,0.0,448.566543614,448.566543614,8.742629821,0.0,8.742629821
 06/08  16:00:00,1598.41946839,48.8474536584,460.412881789,0.0,448.566543614,448.566543614,8.76282697063,0.0,8.76282697063
 06/08  17:00:00,1480.90164234,41.764860131,462.702114811,0.0,348.885089477,398.725816546,6.55356854918,0.0,6.55356854918
 06/08  18:00:00,1286.68935047,30.2029359238,479.395288015,0.0,249.203635341,299.044362409,6.5463948395,0.0,6.5463948395
 06/08  19:00:00,1268.09182544,28.8816607238,486.565671604,0.0,249.203635341,299.044362409,2.19230226779,0.0,2.19230226779
 06/08  20:00:00,1168.04250264,28.4267835307,493.774328357,0.0,149.522181205,249.203635341,4.3669118382,0.0,4.3669118382
 06/08  21:00:00,1157.9472934,28.4082696509,499.601715567,0.0,149.522181205,249.203635341,2.1893624094,0.0,2.1893624094
 06/08  22:00:00,349.356290902,0.0,0.0,0.0,49.8407270682,199.362908273,2.18798125362,0.0,2.18798125362
 06/08  23:00:00,299.991530977,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879349891,0.0,2.1879349891
 06/08  24:00:00,287.769332475,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  01:00:00,287.769330096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788319688,0.0,2.18788319688
 06/09  02:00:00,287.769328962,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  03:00:00,287.769328888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802035355,0.0,2.18802035355
 06/09  04:00:00,299.991527902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18796935811,0.0,2.18796935811
 06/09  05:00:00,349.357402107,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932536355,0.0,2.18932536355
 06/09  06:00:00,1020.20431578,36.7920832536,512.727754832,0.0,49.8407270682,199.362908273,2.18891602013,0.0,2.18891602013
 06/09  07:00:00,1105.20639253,28.4082696509,499.070666218,0.0,149.522181205,199.362908273,4.36874878702,0.0,4.36874878702
 06/09  08:00:00,1634.7364313,34.9638718498,473.791153454,0.0,448.566543614,448.566543614,8.74631465083,0.0,8.74631465083
 06/09  09:00:00,1590.14455165,37.8555142128,462.97310961,0.0,448.566543614,448.566543614,8.75163900655,0.0,8.75163900655
 06/09  10:00:00,1541.82463418,40.7221069632,460.675018569,0.0,448.566543614,448.566543614,8.75465815075,0.0,8.75465815075
 06/09  11:00:00,1543.01796264,41.0374895051,461.549989723,0.0,448.566543614,448.566543614,10.9555334502,0.0,10.9555334502
 06/09  12:00:00,1494.38656815,35.1422337313,468.650862101,0.0,448.566543614,398.725816546,13.170810938,0.0,13.170810938
 06/09  13:00:00,1543.6661854,39.2124456783,464.020647289,0.0,448.566543614,448.566543614,13.1618167053,0.0,13.1618167053
 06/09  14:00:00,1541.04950979,41.7353406,458.888516959,0.0,448.566543614,448.566543614,6.5633491381,0.0,6.5633491381
 06/09  15:00:00,1540.48173533,42.001978028,458.054479906,0.0,448.566543614,448.566543614,8.74324650127,0.0,8.74324650127
 06/09  16:00:00,1590.9683625,40.8335854389,460.816618415,0.0,448.566543614,448.566543614,10.9483834533,0.0,10.9483834533
 06/09  17:00:00,1484.29823441,35.7692387923,472.073116448,0.0,348.885089477,398.725816546,6.55188079831,0.0,6.55188079831
 06/09  18:00:00,1305.84018628,28.7971771088,499.951898547,0.0,249.203635341,299.044362409,4.37085154335,0.0,4.37085154335
 06/09  19:00:00,1285.08710268,28.4530587082,503.989562017,0.0,249.203635341,299.044362409,4.36503694887,0.0,4.36503694887
 06/09  20:00:00,1177.79897558,28.4082696509,503.549327363,0.0,149.522181205,249.203635341,2.19319149961,0.0,2.19319149961
 06/09  21:00:00,1166.30125201,28.4082696509,507.955556328,0.0,149.522181205,249.203635341,2.35939648105,0.169974162019,2.18942231903
 06/09  22:00:00,349.356286356,0.0,0.0,0.0,49.8407270682,199.362908273,2.18802047558,0.0,2.18802047558
 06/09  23:00:00,299.991528052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18789285283,0.0,2.18789285283
 06/09  24:00:00,287.769328544,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/10  01:00:00,237.928598722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783629633,0.0,2.18783629633
 06/10  02:00:00,237.928599085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796716899,0.0,2.18796716899
 06/10  03:00:00,237.928597396,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  04:00:00,250.150796705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791037466,0.0,2.18791037466
 06/10  05:00:00,274.596305606,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893500892,0.0,2.1893500892
 06/10  06:00:00,1015.89748328,33.0029536012,512.208019909,0.0,49.8407270682,199.362908273,4.97925272259,2.79053454528,2.18871817731
 06/10  07:00:00,1009.20050549,28.4082696509,502.744336519,0.0,49.8407270682,199.362908273,8.87766853961,6.68695789017,2.19071064944
 06/10  08:00:00,1247.14006265,28.4082696509,491.483511568,0.0,249.203635341,249.203635341,4.55829990321,0.193173875642,4.36512602757
 06/10  09:00:00,1205.84278979,28.4084354759,486.850582073,0.0,249.203635341,249.203635341,4.37011935355,0.0,4.37011935355
 06/10  10:00:00,1152.89932641,28.4870833229,482.718003299,0.0,249.203635341,249.203635341,4.3690538334,0.0,4.3690538334
 06/10  11:00:00,1150.4798989,29.5771147079,479.207060055,0.0,249.203635341,249.203635341,6.54846676083,0.0,6.54846676083
 06/10  12:00:00,1150.51856781,29.8366193137,478.987337706,0.0,249.203635341,249.203635341,4.36952469704,0.0,4.36952469704
 06/10  13:00:00,1151.49698716,30.1495392666,479.653209554,0.0,249.203635341,249.203635341,4.36853526095,0.0,4.36853526095
 06/10  14:00:00,902.693419557,29.8366076932,480.367691733,0.0,74.7610906023,174.442544739,4.36504298784,0.0,4.36504298784
 06/10  15:00:00,903.716759867,29.0543155695,482.174068118,0.0,74.7610906023,174.442544739,2.19173477872,0.0,2.19173477872
 06/10  16:00:00,951.755920426,29.2981795387,481.080200166,0.0,74.7610906023,174.442544739,4.36407138185,0.0,4.36407138185
 06/10  17:00:00,914.915422626,28.7544053029,482.880573358,0.0,24.9203635341,149.522181205,2.18873921018,0.0,2.18873921018
 06/10  18:00:00,296.667120325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873420878,0.0,2.18873420878
 06/10  19:00:00,481.072491694,1.14888673248,167.014191172,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  20:00:00,314.941058568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889659861,0.0,2.18889659861
 06/10  21:00:00,299.041071929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972426385,0.0,2.18972426385
 06/10  22:00:00,274.595192503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783728587,0.0,2.18783728587
 06/10  23:00:00,250.150796383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796705679,0.0,2.18796705679
 06/10  24:00:00,237.928597524,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  01:00:00,237.928225076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753085635,0.0,2.18753085635
 06/11  02:00:00,237.928223191,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928224963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18750766702,0.0,2.18750766702
 06/11  04:00:00,250.150421215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  05:00:00,274.595928503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873059231,0.0,2.18873059231
 06/11  06:00:00,289.308942952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18753807222,0.0,2.18753807222
 06/11  07:00:00,296.666003343,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  08:00:00,808.638137132,21.5824351356,405.099038411,0.0,24.9203635341,149.522181205,2.18751408463,0.0,2.18751408463
 06/11  09:00:00,727.420756177,18.2041433122,378.141653949,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,809.700982042,22.8462327874,486.899693059,0.0,24.9203635341,149.522181205,2.1875296116,0.0,2.1875296116
 06/11  11:00:00,694.921646913,18.1982274789,394.536509756,0.0,24.9203635341,149.522181205,2.18833153202,0.0,2.18833153202
 06/11  12:00:00,816.434560809,22.7336671254,493.745098025,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  13:00:00,695.65506557,18.1834621255,395.283582855,0.0,24.9203635341,149.522181205,2.18972690986,0.0,2.18972690986
 06/11  14:00:00,817.72021277,22.5331920604,495.231224462,0.0,24.9203635341,149.522181205,2.18801211052,0.0,2.18801211052
 06/11  15:00:00,698.138840903,18.0405693652,397.912102012,0.0,24.9203635341,149.522181205,2.18752399095,0.0,2.18752399095
 06/11  16:00:00,852.644945857,21.5177580495,483.354089841,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,766.591438773,17.2084538327,382.721006057,0.0,24.9203635341,149.522181205,2.18753109993,0.0,2.18753109993
 06/11  18:00:00,784.846959371,16.3663677476,392.50182413,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,752.81497295,13.4392618346,378.585782099,0.0,24.9203635341,149.522181205,2.18753806338,0.0,2.18753806338
 06/11  20:00:00,729.753634098,9.93813369906,328.203742835,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  21:00:00,685.448316084,11.334464812,305.625460147,0.0,24.9203635341,149.522181205,2.18893605998,0.0,2.18893605998
 06/11  22:00:00,412.362654413,1.14888673248,95.9324130139,0.0,24.9203635341,149.522181205,2.18750457712,0.0,2.18750457712
 06/11  23:00:00,297.343607409,0.38296224416,33.2480425415,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,385.00608105,1.14888673248,105.242415989,0.0,24.9203635341,149.522181205,2.18751163512,0.0,2.18751163512
 06/12  01:00:00,626.274068736,11.3151644979,273.882924724,0.0,24.9203635341,199.362908273,2.18797399523,0.0,2.18797399523
 06/12  02:00:00,382.169075222,0.765924488319,66.5094712347,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  03:00:00,335.609886678,0.38296224416,33.8954221788,0.0,24.9203635341,199.362908273,2.18796786976,0.0,2.18796786976
 06/12  04:00:00,299.991515243,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  05:00:00,349.357383258,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935734525,0.0,2.18935734525
 06/12  06:00:00,1025.94888167,37.2951107412,517.96930955,0.0,49.8407270682,199.362908273,2.18890972024,0.0,2.18890972024
 06/12  07:00:00,1094.46191164,29.0598075963,487.674690401,0.0,149.522181205,199.362908273,4.36836121967,0.0,4.36836121967
 06/12  08:00:00,1631.84439935,37.7138773722,468.149193585,0.0,448.566543614,448.566543614,8.74655584649,0.0,8.74655584649
 06/12  09:00:00,1604.31612657,43.3787589756,472.841351844,0.0,448.566543614,448.566543614,8.75224627615,0.0,8.75224627615
 06/12  10:00:00,1573.70993854,44.960889368,492.855904772,0.0,448.566543614,448.566543614,8.75246066729,0.0,8.75246066729
 06/12  11:00:00,1581.01547832,47.2668292955,495.647017292,0.0,448.566543614,448.566543614,10.9553345788,0.0,10.9553345788
 06/12  12:00:00,1528.75455215,42.1794188942,496.185684021,0.0,448.566543614,398.725816546,13.1724734749,0.0,13.1724734749
 06/12  13:00:00,1575.61961474,46.5497061002,489.84453851,0.0,448.566543614,448.566543614,13.1624384549,0.0,13.1624384549
 06/12  14:00:00,1560.092415,46.4978195769,477.74941591,0.0,448.566543614,448.566543614,8.74379329904,0.0,8.74379329904
 06/12  15:00:00,1574.17422979,51.1527757909,485.808314838,0.0,448.566543614,448.566543614,6.56166990548,0.0,6.56166990548
 06/12  16:00:00,1646.86481592,60.3338729584,497.212884947,0.0,448.566543614,448.566543614,10.9471933118,0.0,10.9471933118
 06/12  17:00:00,1517.83923192,48.9174312566,492.465982578,0.0,348.885089477,398.725816546,6.55204821137,0.0,6.55204821137
 06/12  18:00:00,1298.78528449,34.8337444148,491.560444945,0.0,249.203635341,299.044362409,4.3702309773,0.0,4.3702309773
 06/12  19:00:00,1269.54893688,32.4854869585,487.876712984,0.0,249.203635341,299.044362409,4.36459256159,0.0,4.36459256159
 06/12  20:00:00,1157.42883534,29.5400672033,482.047428814,0.0,149.522181205,249.203635341,4.36625174674,0.0,4.36625174674
 06/12  21:00:00,1140.63824459,28.7376212014,481.963339466,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/12  22:00:00,496.549492759,0.765924488319,119.302816815,0.0,49.8407270682,199.362908273,2.18798910579,0.0,2.18798910579
 06/12  23:00:00,764.394713914,13.3544728935,362.489404298,0.0,24.9203635341,199.362908273,2.18799465124,0.0,2.18799465124
 06/12  24:00:00,334.993686478,0.38296224416,33.2792267887,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  01:00:00,524.229975734,4.16626393192,177.392734606,0.0,24.9203635341,199.362908273,2.1878085221,0.0,2.1878085221
 06/13  02:00:00,517.526069375,7.5434429986,186.675537039,0.0,24.9203635341,199.362908273,2.18792115892,0.0,2.18792115892
 06/13  03:00:00,287.769313215,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  04:00:00,442.285375476,1.14888673248,100.458430925,0.0,24.9203635341,199.362908273,2.18784669292,0.0,2.18784669292
 06/13  05:00:00,349.357378164,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925031396,0.0,2.18925031396
 06/13  06:00:00,1026.65351142,38.5988973261,517.370157067,0.0,49.8407270682,199.362908273,2.18885301963,0.0,2.18885301963
 06/13  07:00:00,1090.41582486,28.9503122528,483.738111677,0.0,149.522181205,199.362908273,4.3688561574,0.0,4.3688561574
 06/13  08:00:00,1644.49143024,40.5576864755,479.251604959,0.0,448.566543614,448.566543614,8.74570336097,0.0,8.74570336097
 06/13  09:00:00,1631.05283654,46.4144440867,498.176560059,0.0,448.566543614,448.566543614,8.75048805655,0.0,8.75048805655
 06/13  10:00:00,1585.72836726,50.3434460196,494.957531043,0.0,448.566543614,448.566543614,8.75299451739,0.0,8.75299451739
 06/13  11:00:00,1595.00369989,56.1628241171,498.410534069,0.0,448.566543614,448.566543614,10.9540013912,0.0,10.9540013912
 06/13  12:00:00,1534.53304294,47.3614804379,496.578253289,0.0,448.566543614,398.725816546,13.1651630805,0.0,13.1651630805
 06/13  13:00:00,1583.92748939,53.1892870553,490.305269422,0.0,448.566543614,448.566543614,10.969531617,0.0,10.969531617
 06/13  14:00:00,1591.40387889,58.6179098317,492.360430393,0.0,448.566543614,448.566543614,8.74383056104,0.0,8.74383056104
 06/13  15:00:00,1614.05171195,73.7561372862,499.870397144,0.0,448.566543614,448.566543614,7.10610280749,0.0,7.10610280749
 06/13  16:00:00,1672.1215524,84.1368102864,498.666714964,0.0,448.566543614,448.566543614,10.4014851991,0.0,10.4014851991
 06/13  17:00:00,1528.46150677,60.3818560582,491.623850956,0.0,348.885089477,398.725816546,6.55187048294,0.0,6.55187048294
 06/13  18:00:00,1298.38577419,35.9603836098,487.382076564,0.0,249.203635341,299.044362409,4.37052039855,0.0,4.37052039855
 06/13  19:00:00,1262.63616033,32.1105924119,481.479029913,0.0,249.203635341,299.044362409,4.36457109217,0.0,4.36457109217
 06/13  20:00:00,1155.63608965,29.3638428545,480.591577833,0.0,149.522181205,249.203635341,4.36662648795,0.0,4.36662648795
 06/13  21:00:00,1141.12111054,28.6508883206,482.532944801,0.0,149.522181205,249.203635341,2.1892603355,0.0,2.1892603355
 06/13  22:00:00,485.679548276,0.765924488319,108.432905421,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/13  23:00:00,717.945811669,13.0715847914,328.981428928,0.0,24.9203635341,199.362908273,2.18797629858,0.0,2.18797629858
 06/13  24:00:00,379.637674211,0.765924488319,63.9780765876,0.0,24.9203635341,199.362908273,2.18790153222,0.0,2.18790153222
 06/14  01:00:00,763.162734032,12.3874587815,371.725204427,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  02:00:00,287.769311129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18794218664,0.0,2.18794218664
 06/14  03:00:00,287.769310635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792357187,0.0,2.18792357187
 06/14  04:00:00,299.991507428,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  05:00:00,493.519468235,1.14888673248,102.326656016,0.0,49.8407270682,199.362908273,2.1892744073,0.0,2.1892744073
 06/14  06:00:00,1027.54035561,38.4214178795,518.434485924,0.0,49.8407270682,199.362908273,2.18879365845,0.0,2.18879365845
 06/14  07:00:00,1089.96635387,28.7624341718,483.476533798,0.0,149.522181205,199.362908273,4.36843876245,0.0,4.36843876245
 06/14  08:00:00,1643.92712654,38.9855444138,480.208097988,0.0,448.566543614,448.566543614,8.74548220716,0.0,8.74548220716
 06/14  09:00:00,1627.55466016,43.7209496763,498.486325007,0.0,448.566543614,448.566543614,8.75178956212,0.0,8.75178956212
 06/14  10:00:00,1583.43535723,45.7021152264,497.857754141,0.0,448.566543614,448.566543614,8.75169331532,0.0,8.75169331532
 06/14  11:00:00,1596.37724738,55.0377057584,500.909235658,0.0,448.566543614,448.566543614,10.9537612826,0.0,10.9537612826
 06/14  12:00:00,1534.1579295,46.1873748754,497.37729519,0.0,448.566543614,398.725816546,13.1662944809,0.0,13.1662944809
 06/14  13:00:00,1590.57431499,53.7444707983,496.396943409,0.0,448.566543614,448.566543614,10.9669419652,0.0,10.9669419652
 06/14  14:00:00,1590.91529593,55.7423379045,494.747441751,0.0,448.566543614,448.566543614,8.74449331758,0.0,8.74449331758
 06/14  15:00:00,1585.85208242,53.5461725678,491.880758626,0.0,448.566543614,448.566543614,8.74169918322,0.0,8.74169918322
 06/14  16:00:00,1646.54105396,60.6181306471,496.604926384,0.0,448.566543614,448.566543614,8.76244987096,0.0,8.76244987096
 06/14  17:00:00,1525.47037561,50.9511427705,498.063454808,0.0,348.885089477,398.725816546,6.55133809068,0.0,6.55133809068
 06/14  18:00:00,1313.28769497,39.063311074,497.133353828,0.0,249.203635341,299.044362409,4.37003238249,0.0,4.37003238249
 06/14  19:00:00,1279.02484636,34.198606699,495.871760282,0.0,249.203635341,299.044362409,4.36475071829,0.0,4.36475071829
 06/14  20:00:00,1158.33174745,29.3713794311,484.868945694,0.0,149.522181205,249.203635341,4.3665022693,0.0,4.3665022693
 06/14  21:00:00,1140.90168179,28.63790903,482.326500903,0.0,149.522181205,249.203635341,2.18933914888,0.0,2.18933914888
 06/14  22:00:00,426.901617405,0.38296224416,63.6001411628,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/14  23:00:00,666.122043432,11.1642914716,290.961750078,0.0,24.9203635341,199.362908273,2.18796161725,0.0,2.18796161725
 06/14  24:00:00,550.641126639,4.92060823178,199.495772501,0.0,24.9203635341,199.362908273,2.18797321874,0.0,2.18797321874
 06/15  01:00:00,631.147875621,8.60288865215,267.610829379,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  02:00:00,694.948681431,10.8238484865,321.847463158,0.0,24.9203635341,199.362908273,2.18788512712,0.0,2.18788512712
 06/15  03:00:00,481.953312538,1.62876621214,133.81280899,0.0,24.9203635341,199.362908273,2.187924064,0.0,2.187924064
 06/15  04:00:00,348.515518799,0.38296224416,34.5788702209,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  05:00:00,349.357366223,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918551082,0.0,2.18918551082
 06/15  06:00:00,1036.43483725,39.340416341,526.409974131,0.0,49.8407270682,199.362908273,2.18883931621,0.0,2.18883931621
 06/15  07:00:00,1091.60992449,28.5623816433,485.320170464,0.0,149.522181205,199.362908273,4.36846837806,0.0,4.36846837806
 06/15  08:00:00,1636.25557823,37.7372552675,472.623762226,0.0,448.566543614,448.566543614,8.74534494097,0.0,8.74534494097
 06/15  09:00:00,1601.83141361,41.8808194436,471.891440327,0.0,448.566543614,448.566543614,8.75151870576,0.0,8.75151870576
 06/15  10:00:00,1548.47860552,41.3806682417,467.455077828,0.0,448.566543614,448.566543614,8.75255825563,0.0,8.75255825563
 06/15  11:00:00,1543.26858115,41.296207316,461.542102032,0.0,448.566543614,448.566543614,10.9530458808,0.0,10.9530458808
 06/15  12:00:00,1494.25541278,34.7422939321,468.919897765,0.0,448.566543614,398.725816546,13.1662971434,0.0,13.1662971434
 06/15  13:00:00,1540.94651738,39.8594689322,460.65419193,0.0,448.566543614,448.566543614,10.9674720288,0.0,10.9674720288
 06/15  14:00:00,1546.04517898,44.9309039925,460.945887456,0.0,448.566543614,448.566543614,8.74358825849,0.0,8.74358825849
 06/15  15:00:00,1557.5135008,48.0016016468,471.302813024,0.0,448.566543614,448.566543614,6.56086031857,0.0,6.56086031857
 06/15  16:00:00,1615.27669357,48.7343980911,480.998970852,0.0,448.566543614,448.566543614,10.9472394296,0.0,10.9472394296
 06/15  17:00:00,1493.01601868,39.8565148765,480.131616336,0.0,348.885089477,398.725816546,6.5521143192,0.0,6.5521143192
 06/15  18:00:00,1284.89948603,32.85387223,475.465859861,0.0,249.203635341,299.044362409,4.37010033633,0.0,4.37010033633
 06/15  19:00:00,1260.8701793,30.435956376,477.789806922,0.0,249.203635341,299.044362409,4.36463374819,0.0,4.36463374819
 06/15  20:00:00,1158.2281173,28.5470994123,483.839715946,0.0,149.522181205,249.203635341,4.36667911216,0.0,4.36667911216
 06/15  21:00:00,1145.67085952,28.4082696509,487.325323659,0.0,149.522181205,249.203635341,2.18930250971,0.0,2.18930250971
 06/15  22:00:00,349.356262927,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/15  23:00:00,299.991505586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792649755,0.0,2.18792649755
 06/15  24:00:00,287.769306909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784123449,0.0,2.18784123449
 06/16  01:00:00,287.769302782,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  02:00:00,287.769304309,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879309533,0.0,2.1879309533
 06/16  03:00:00,287.769302666,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  04:00:00,299.991501219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784102576,0.0,2.18784102576
 06/16  05:00:00,349.357360955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912105137,0.0,2.18912105137
 06/16  06:00:00,1021.49113424,38.0301951615,512.779470675,0.0,49.8407270682,199.362908273,2.18874061463,0.0,2.18874061463
 06/16  07:00:00,1092.43681525,28.6355218214,486.073934004,0.0,149.522181205,199.362908273,4.36772053735,0.0,4.36772053735
 06/16  08:00:00,1634.53890175,39.2032519595,469.48341237,0.0,448.566543614,448.566543614,8.74474439137,0.0,8.74474439137
 06/16  09:00:00,1612.69857587,45.9254387178,480.124727921,0.0,448.566543614,448.566543614,8.7496833052,0.0,8.7496833052
 06/16  10:00:00,1579.64835853,48.2541986845,494.450005288,0.0,448.566543614,448.566543614,8.75183089472,0.0,8.75183089472
 06/16  11:00:00,1586.4919624,52.0065643525,494.130814768,0.0,448.566543614,448.566543614,10.9531686505,0.0,10.9531686505
 06/16  12:00:00,1534.09695438,45.469544904,498.034211868,0.0,448.566543614,398.725816546,10.971524015,0.0,10.971524015
 06/16  13:00:00,1604.17126139,59.2476885352,504.490781936,0.0,448.566543614,448.566543614,13.1615784571,0.0,13.1615784571
 06/16  14:00:00,1629.1540515,77.9606873564,510.767889498,0.0,448.566543614,448.566543614,8.74328655855,0.0,8.74328655855
 06/16  15:00:00,1660.25494023,105.485726341,514.344106573,0.0,448.566543614,448.566543614,6.56103192598,0.0,6.56103192598
 06/16  16:00:00,1653.91614083,78.9098238403,485.688387454,0.0,448.566543614,448.566543614,10.9465435364,0.0,10.9465435364
 06/16  17:00:00,1492.17522006,46.4149799121,469.435166545,0.0,348.885089477,398.725816546,6.55091747999,0.0,6.55091747999
 06/16  18:00:00,1285.91110944,32.2349677972,480.165769224,0.0,249.203635341,299.044362409,4.37007843773,0.0,4.37007843773
 06/16  19:00:00,1271.60222447,29.6643141491,489.293506206,0.0,249.203635341,299.044362409,2.19227447237,0.0,2.19227447237
 06/16  20:00:00,1171.00732045,28.5227328514,496.643297891,0.0,149.522181205,249.203635341,4.36662379386,0.0,4.36662379386
 06/16  21:00:00,1154.18685238,28.4164908303,495.833100976,0.0,149.522181205,249.203635341,2.18927196096,0.0,2.18927196096
 06/16  22:00:00,349.356261202,0.0,0.0,0.0,49.8407270682,199.362908273,2.18788699233,0.0,2.18788699233
 06/16  23:00:00,299.991501003,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877958117,0.0,2.1877958117
 06/16  24:00:00,287.769302908,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/17  01:00:00,237.928573665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788283453,0.0,2.18788283453
 06/17  02:00:00,237.928571953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  03:00:00,237.928573042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778785199,0.0,2.18778785199
 06/17  04:00:00,250.150771253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787560624,0.0,2.18787560624
 06/17  05:00:00,274.59626416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922881629,0.0,2.18922881629
 06/17  06:00:00,1018.73196791,35.1327027062,512.914802933,0.0,49.8407270682,199.362908273,0.0561720853681,0.0361720853681,0.02
 06/17  07:00:00,1000.76124443,28.4082696509,494.310011055,0.0,49.8407270682,199.362908273,4.36122295242,0.0,4.36122295242
 06/17  08:00:00,1242.44571495,28.4082696509,486.789383551,0.0,249.203635341,249.203635341,2.19204488841,0.0,2.19204488841
 06/17  09:00:00,1203.01192858,28.5037759015,483.924486969,0.0,249.203635341,249.203635341,6.54491155478,0.0,6.54491155478
 06/17  10:00:00,1151.27886481,28.7003571799,480.884365765,0.0,249.203635341,249.203635341,4.36794449556,0.0,4.36794449556
 06/17  11:00:00,1149.81073132,29.6523139184,478.462811429,0.0,249.203635341,249.203635341,4.37191770217,0.0,4.37191770217
 06/17  12:00:00,1149.91380484,29.9546167533,478.264679333,0.0,249.203635341,249.203635341,4.36899059158,0.0,4.36899059158
 06/17  13:00:00,1149.79984952,30.7634541067,477.342253749,0.0,249.203635341,249.203635341,4.36790370589,0.0,4.36790370589
 06/17  14:00:00,905.26857251,30.5386312899,482.338207869,0.0,74.7610906023,174.442544739,4.36481132835,0.0,4.36481132835
 06/17  15:00:00,908.935319813,31.1633172315,485.760381539,0.0,74.7610906023,174.442544739,2.19151050705,0.0,2.19151050705
 06/17  16:00:00,958.321633744,31.3428804416,485.975067867,0.0,74.7610906023,174.442544739,4.36386274364,0.0,4.36386274364
 06/17  17:00:00,919.889488258,30.0764373154,486.793765543,0.0,24.9203635341,149.522181205,2.18864376371,0.0,2.18864376371
 06/17  18:00:00,683.087261719,13.2970285569,313.713484777,0.0,24.9203635341,149.522181205,2.1888413841,0.0,2.1888413841
 06/17  19:00:00,780.680847359,13.6245955875,400.840373247,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  20:00:00,362.642441504,0.38296224416,33.7562777096,0.0,24.9203635341,149.522181205,2.18879440201,0.0,2.18879440201
 06/17  21:00:00,299.041026036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971797948,0.0,2.18971797948
 06/17  22:00:00,424.75604917,1.14888673248,108.325441798,0.0,24.9203635341,149.522181205,2.18749302363,0.0,2.18749302363
 06/17  23:00:00,250.150770991,0.0,0.0,0.0,24.9203635341,149.522181205,2.187927869,0.0,2.187927869
 06/17  24:00:00,237.928571902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  01:00:00,237.928204949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18746537652,0.0,2.18746537652
 06/18  02:00:00,237.928202992,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  03:00:00,237.928204891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740534998,0.0,2.18740534998
 06/18  04:00:00,250.1504009,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,274.59589347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879767284,0.0,2.18879767284
 06/18  06:00:00,289.308922745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735708884,0.0,2.18735708884
 06/18  07:00:00,852.026931625,20.5112817012,437.18791536,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,858.843398923,18.5425599341,445.465501135,0.0,24.9203635341,149.522181205,2.18748017183,0.0,2.18748017183
 06/18  09:00:00,908.751396985,22.5284695566,523.849171455,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,783.330136198,18.6569161928,455.44093092,0.0,24.9203635341,149.522181205,2.18748040039,0.0,2.18748040039
 06/18  11:00:00,862.79107709,22.5198840682,526.795480066,0.0,24.9203635341,149.522181205,2.1882019961,0.0,2.1882019961
 06/18  12:00:00,786.295160181,18.5773556066,458.488312672,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  13:00:00,866.380710423,22.3837445455,530.519291632,0.0,24.9203635341,149.522181205,2.18975535756,0.0,2.18975535756
 06/18  14:00:00,788.591861408,18.5535708384,460.802206647,0.0,24.9203635341,149.522181205,2.18836838535,0.0,2.18836838535
 06/18  15:00:00,863.423079513,22.3958473418,527.546367639,0.0,24.9203635341,149.522181205,2.18747386956,0.0,2.18747386956
 06/18  16:00:00,834.274826466,18.5777094346,457.569187415,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,947.940154385,22.3822063029,526.521334591,0.0,24.9203635341,149.522181205,2.18747391925,0.0,2.18747391925
 06/18  18:00:00,870.80636738,18.4977875953,457.516164599,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,781.617805528,14.2236966083,401.404474027,0.0,24.9203635341,149.522181205,2.18744338337,0.0,2.18744338337
 06/18  20:00:00,641.69456786,8.84551462874,249.911078086,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,627.19157486,11.0153296085,259.005036497,0.0,24.9203635341,149.522181205,2.18853662707,0.0,2.18853662707
 06/18  22:00:00,391.776577013,1.14888673248,75.3463713482,0.0,24.9203635341,149.522181205,2.18744500621,0.0,2.18744500621
 06/18  23:00:00,250.150401349,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  24:00:00,358.606064375,1.14888673248,78.8424414461,0.0,24.9203635341,149.522181205,2.18748551355,0.0,2.18748551355
 06/19  01:00:00,287.76929198,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  02:00:00,287.769293822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780136071,0.0,2.18780136071
 06/19  03:00:00,287.769292466,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
