Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/19  04:00:00,299.991490582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787794763,0.0,2.18787794763
 06/19  05:00:00,349.357344303,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912673396,0.0,2.18912673396
 06/19  06:00:00,1009.52847618,36.3146018236,502.529446865,0.0,49.8407270682,199.362908273,2.18873353432,0.0,2.18873353432
 06/19  07:00:00,1101.68579344,29.2237733365,494.734699672,0.0,149.522181205,199.362908273,4.36784085162,0.0,4.36784085162
 06/19  08:00:00,1629.10291277,37.4222518292,465.699508143,0.0,448.566543614,448.566543614,8.74398221125,0.0,8.74398221125
 06/19  09:00:00,1594.09477717,40.4071222469,464.400037521,0.0,448.566543614,448.566543614,6.5666067172,0.0,6.5666067172
 06/19  10:00:00,1554.75031852,42.8971477633,472.849125924,0.0,448.566543614,448.566543614,10.9335975014,0.0,10.9335975014
 06/19  11:00:00,1569.08035511,46.2402121275,486.356427241,0.0,448.566543614,448.566543614,8.76517606957,0.0,8.76517606957
 06/19  12:00:00,1520.11054705,40.9358926047,493.47406975,0.0,448.566543614,398.725816546,13.1682619211,0.0,13.1682619211
 06/19  13:00:00,1579.55501017,45.6509683962,497.783754021,0.0,448.566543614,448.566543614,13.1568058894,0.0,13.1568058894
 06/19  14:00:00,1572.33859871,47.4954916801,487.895366646,0.0,448.566543614,448.566543614,6.56147522648,0.0,6.56147522648
 06/19  15:00:00,1547.76881196,47.8751295889,461.409713769,0.0,448.566543614,448.566543614,8.74086558238,0.0,8.74086558238
 06/19  16:00:00,1587.71254298,47.3645821394,451.030116135,0.0,448.566543614,448.566543614,8.75899523004,0.0,8.75899523004
 06/19  17:00:00,1474.31863218,41.9232604206,455.939685063,0.0,348.885089477,398.725816546,6.55093029558,0.0,6.55093029558
 06/19  18:00:00,1280.2057648,32.8851124591,470.229695136,0.0,249.203635341,299.044362409,4.36968188517,0.0,4.36968188517
 06/19  19:00:00,1260.28598671,30.7850514725,476.8565614,0.0,249.203635341,299.044362409,4.36437530463,0.0,4.36437530463
 06/19  20:00:00,1156.66808638,28.7769548477,482.049875602,0.0,149.522181205,249.203635341,4.36623218666,0.0,4.36623218666
 06/19  21:00:00,1144.7086174,28.438517105,486.332856472,0.0,149.522181205,249.203635341,2.18910245326,0.0,2.18910245326
 06/19  22:00:00,349.356248839,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/19  23:00:00,363.244019588,0.38296224416,49.3073533993,0.0,24.9203635341,199.362908273,2.18781424661,0.0,2.18781424661
 06/19  24:00:00,407.455193163,0.765924488319,91.7955611557,0.0,24.9203635341,199.362908273,2.18789011676,0.0,2.18789011676
 06/20  01:00:00,287.76928882,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  02:00:00,400.463142931,0.765924488319,84.8035252832,0.0,24.9203635341,199.362908273,2.18777656926,0.0,2.18777656926
 06/20  03:00:00,341.838033781,0.38296224416,40.1235866459,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  04:00:00,299.991487415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18784778584,0.0,2.18784778584
 06/20  05:00:00,349.357339127,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908664359,0.0,2.18908664359
 06/20  06:00:00,1006.76951302,38.1761972117,497.908892917,0.0,49.8407270682,199.362908273,2.18868943856,0.0,2.18868943856
 06/20  07:00:00,1092.72204715,29.1362474336,485.858491539,0.0,149.522181205,199.362908273,4.36769703532,0.0,4.36769703532
 06/20  08:00:00,1636.60744563,44.485732147,466.602469794,0.0,448.566543614,448.566543614,8.74386739504,0.0,8.74386739504
 06/20  09:00:00,1612.99357843,49.3409026842,477.335250957,0.0,448.566543614,448.566543614,6.56733880068,0.0,6.56733880068
 06/20  10:00:00,1568.30816319,50.6596870242,481.198548806,0.0,448.566543614,448.566543614,8.75182851836,0.0,8.75182851836
 06/20  11:00:00,1573.4887171,51.5519840835,486.164074077,0.0,448.566543614,448.566543614,10.9527260007,0.0,10.9527260007
 06/20  12:00:00,1520.06602519,47.2153907896,487.304365072,0.0,448.566543614,398.725816546,13.1665797295,0.0,13.1665797295
 06/20  13:00:00,1580.95445304,52.0665732839,491.354302639,0.0,448.566543614,448.566543614,13.1550345044,0.0,13.1550345044
 06/20  14:00:00,1580.72007847,53.5036973674,486.790997929,0.0,448.566543614,448.566543614,6.56163269203,0.0,6.56163269203
 06/20  15:00:00,1585.22390623,59.4976512823,485.301237951,0.0,448.566543614,448.566543614,8.74062241279,0.0,8.74062241279
 06/20  16:00:00,1649.65547792,67.671397243,492.666268052,0.0,448.566543614,448.566543614,8.76025154832,0.0,8.76025154832
 06/20  17:00:00,1520.28095444,55.3586958744,488.466585945,0.0,348.885089477,398.725816546,6.55069151877,0.0,6.55069151877
 06/20  18:00:00,1299.67768122,35.6824105422,490.351791605,0.0,249.203635341,299.044362409,4.36962154031,0.0,4.36962154031
 06/20  19:00:00,1270.91144034,32.6792318312,489.938258127,0.0,249.203635341,299.044362409,4.36461214587,0.0,4.36461214587
 06/20  20:00:00,1156.02103242,29.6659582137,481.101365655,0.0,149.522181205,249.203635341,4.36601880665,0.0,4.36601880665
 06/20  21:00:00,1140.33297683,28.8033929474,481.592345086,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 06/20  22:00:00,486.652322742,0.765924488319,109.405694833,0.0,49.8407270682,199.362908273,2.18792294335,0.0,2.18792294335
 06/20  23:00:00,362.748556373,0.38296224416,48.8118899231,0.0,24.9203635341,199.362908273,2.18790267944,0.0,2.18790267944
 06/20  24:00:00,463.062181201,1.14888673248,133.457383457,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  01:00:00,287.769287118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787853275,0.0,2.18787853275
 06/21  02:00:00,342.964198811,0.38296224416,41.2497496647,0.0,24.9203635341,199.362908273,2.18776316336,0.0,2.18776316336
 06/21  03:00:00,395.332265469,0.765924488319,79.6726628355,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  04:00:00,403.43688565,3.7717214993,81.9047917426,0.0,24.9203635341,199.362908273,2.1878291074,0.0,2.1878291074
 06/21  05:00:00,568.129181462,7.5434429986,175.690630046,0.0,49.8407270682,199.362908273,2.18923523391,0.0,2.18923523391
 06/21  06:00:00,1036.61621734,37.2801422249,528.651657201,0.0,49.8407270682,199.362908273,2.18877390374,0.0,2.18877390374
 06/21  07:00:00,1092.26160487,30.0241449852,484.510165992,0.0,149.522181205,199.362908273,4.36772910314,0.0,4.36772910314
 06/21  08:00:00,1638.83922647,45.8360604174,467.675011728,0.0,448.566543614,448.566543614,6.56307415527,0.0,6.56307415527
 06/21  09:00:00,1623.77879417,50.1876530365,487.807440635,0.0,448.566543614,448.566543614,8.74825716865,0.0,8.74825716865
 06/21  10:00:00,1584.65803448,52.3473678306,492.255574546,0.0,448.566543614,448.566543614,8.74973773636,0.0,8.74973773636
 06/21  11:00:00,1590.15485739,57.5199956031,492.204782071,0.0,448.566543614,448.566543614,10.9513100959,0.0,10.9513100959
 06/21  12:00:00,1533.82351218,49.6102562773,493.620272911,0.0,448.566543614,398.725816546,13.1628740346,0.0,13.1628740346
 06/21  13:00:00,1594.97931007,59.5727740248,494.973895526,0.0,448.566543614,448.566543614,10.9663770543,0.0,10.9663770543
 06/21  14:00:00,1602.34913718,66.891286735,495.03249851,0.0,448.566543614,448.566543614,8.74249195228,0.0,8.74249195228
 06/21  15:00:00,1621.17661667,81.1920906645,499.559531374,0.0,448.566543614,448.566543614,6.55991707076,0.0,6.55991707076
 06/21  16:00:00,1704.52630066,109.073193255,506.135325971,0.0,448.566543614,448.566543614,10.9439406259,0.0,10.9439406259
 06/21  17:00:00,1571.45517724,88.7991967937,506.200323722,0.0,348.885089477,398.725816546,6.55025350349,0.0,6.55025350349
 06/21  18:00:00,1318.60384845,47.1128195118,494.400098922,0.0,249.203635341,299.044362409,4.36955287393,0.0,4.36955287393
 06/21  19:00:00,1275.00219728,34.9449286772,489.387651141,0.0,249.203635341,299.044362409,2.19201880524,0.0,2.19201880524
 06/21  20:00:00,1155.23168784,29.8302370618,482.175456398,0.0,149.522181205,249.203635341,4.3659832852,0.0,4.3659832852
 06/21  21:00:00,1140.26107492,29.0102908956,481.313550282,0.0,149.522181205,249.203635341,2.18925131868,0.0,2.18925131868
 06/21  22:00:00,723.474120817,12.2614313056,303.349740654,0.0,49.8407270682,199.362908273,2.18791213487,0.0,2.18791213487
 06/21  23:00:00,643.192470383,9.15054130569,267.997768868,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,551.643696336,5.29332486064,200.125658119,0.0,24.9203635341,199.362908273,2.18791424767,0.0,2.18791424767
 06/22  01:00:00,682.547902795,13.0542504674,314.855524411,0.0,24.9203635341,199.362908273,2.18790119804,0.0,2.18790119804
 06/22  02:00:00,287.769282269,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  03:00:00,287.769284164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778089984,0.0,2.18778089984
 06/22  04:00:00,299.991480535,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,504.504141129,1.14888673248,113.311365278,0.0,49.8407270682,199.362908273,2.18918561872,0.0,2.18918561872
 06/22  06:00:00,1031.47348347,39.0098043315,521.779265949,0.0,49.8407270682,199.362908273,2.18879309119,0.0,2.18879309119
 06/22  07:00:00,1090.30608896,28.6927433792,483.886062532,0.0,149.522181205,199.362908273,4.36736186908,0.0,4.36736186908
 06/22  08:00:00,1646.40197158,40.0812672596,481.92637999,0.0,448.566543614,448.566543614,8.74371084973,0.0,8.74371084973
 06/22  09:00:00,1631.2390903,43.9469429337,500.733185514,0.0,448.566543614,448.566543614,8.74954722065,0.0,8.74954722065
 06/22  10:00:00,1587.9476701,49.3602593099,498.160260987,0.0,448.566543614,448.566543614,8.75104056774,0.0,8.75104056774
 06/22  11:00:00,1605.33056473,61.3852388696,503.515271736,0.0,448.566543614,448.566543614,10.9496520386,0.0,10.9496520386
 06/22  12:00:00,1551.08448585,53.5340670061,506.957458872,0.0,448.566543614,398.725816546,10.974786362,0.0,10.974786362
 06/22  13:00:00,1613.64164701,69.1907855964,504.01828358,0.0,448.566543614,448.566543614,13.1559466884,0.0,13.1559466884
 06/22  14:00:00,1562.22811172,52.6801641697,470.85124978,0.0,448.566543614,448.566543614,6.56110687593,0.0,6.56110687593
 06/22  15:00:00,1534.43994066,46.4168137116,448.287449443,0.0,448.566543614,448.566543614,8.74013205615,0.0,8.74013205615
 06/22  16:00:00,1586.64543689,46.0270694489,451.300608558,0.0,448.566543614,448.566543614,8.76045177086,0.0,8.76045177086
 06/22  17:00:00,1474.50531967,39.5506575157,458.49902451,0.0,348.885089477,398.725816546,6.55087000973,0.0,6.55087000973
 06/22  18:00:00,1281.2595685,31.0844981487,473.084156308,0.0,249.203635341,299.044362409,4.36971208551,0.0,4.36971208551
 06/22  19:00:00,1261.89265391,29.6607452331,479.587563203,0.0,249.203635341,299.044362409,4.36421742487,0.0,4.36421742487
 06/22  20:00:00,1159.45332845,28.4632515767,485.148855835,0.0,149.522181205,249.203635341,4.36604141385,0.0,4.36604141385
 06/22  21:00:00,1145.77596667,28.4082696509,487.430468694,0.0,149.522181205,249.203635341,2.18902854196,0.0,2.18902854196
 06/22  22:00:00,349.356240012,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/22  23:00:00,299.99148229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783177655,0.0,2.18783177655
 06/22  24:00:00,287.76928259,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  01:00:00,287.769280712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788753738,0.0,2.18788753738
 06/23  02:00:00,287.76928085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776388683,0.0,2.18776388683
 06/23  03:00:00,287.769279229,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  04:00:00,299.991478916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781964004,0.0,2.18781964004
 06/23  05:00:00,349.357323952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920418598,0.0,2.18920418598
 06/23  06:00:00,1018.64126511,38.4360210553,509.534330543,0.0,49.8407270682,199.362908273,2.18873714434,0.0,2.18873714434
 06/23  07:00:00,1094.14721498,28.4082696509,488.011675283,0.0,149.522181205,199.362908273,4.3675498479,0.0,4.3675498479
 06/23  08:00:00,1633.59396652,38.0668794478,469.686789707,0.0,448.566543614,448.566543614,6.56256516791,0.0,6.56256516791
 06/23  09:00:00,1611.66180358,43.1330181564,481.9759978,0.0,448.566543614,448.566543614,8.74854046105,0.0,8.74854046105
 06/23  10:00:00,1576.84394977,44.7606661636,496.18121401,0.0,448.566543614,448.566543614,8.75102768968,0.0,8.75102768968
 06/23  11:00:00,1585.63100178,50.3095558865,495.470086379,0.0,448.566543614,448.566543614,10.9509684434,0.0,10.9509684434
 06/23  12:00:00,1531.97289294,43.6413410772,497.73863271,0.0,448.566543614,398.725816546,13.1602007674,0.0,13.1602007674
 06/23  13:00:00,1598.76282011,56.1581919754,502.172070394,0.0,448.566543614,448.566543614,10.9670464813,0.0,10.9670464813
 06/23  14:00:00,1614.15982216,68.498368919,505.236137697,0.0,448.566543614,448.566543614,8.74155821269,0.0,8.74155821269
 06/23  15:00:00,1626.0615092,79.6960592444,505.940496359,0.0,448.566543614,448.566543614,6.56032685175,0.0,6.56032685175
 06/23  16:00:00,1679.00119785,86.1684866481,503.514981483,0.0,448.566543614,448.566543614,8.75811324761,0.0,8.75811324761
 06/23  17:00:00,1558.63360381,76.1517862765,506.026197198,0.0,348.885089477,398.725816546,6.5513563617,0.0,6.5513563617
 06/23  18:00:00,1322.34855514,45.3088162284,499.948835545,0.0,249.203635341,299.044362409,4.36925293288,0.0,4.36925293288
 06/23  19:00:00,1273.39137822,33.2280028386,490.445115334,0.0,249.203635341,299.044362409,4.3645778029,0.0,4.3645778029
 06/23  20:00:00,1155.03133913,29.5503151469,480.838608608,0.0,149.522181205,249.203635341,4.36578388815,0.0,4.36578388815
 06/23  21:00:00,1142.88615928,28.7185031439,484.230432744,0.0,149.522181205,249.203635341,2.18916678295,0.0,2.18916678295
 06/23  22:00:00,415.491765579,0.38296224416,52.1903475771,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/23  23:00:00,769.793687147,12.0810889862,377.290038476,0.0,24.9203635341,199.362908273,2.18787620609,0.0,2.18787620609
 06/23  24:00:00,329.776091423,0.38296224416,28.061674441,0.0,24.9203635341,199.362908273,2.18775171643,0.0,2.18775171643
 06/24  01:00:00,324.731949233,0.765924488319,58.9131205428,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  02:00:00,237.92855089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779973918,0.0,2.18779973918
 06/24  03:00:00,237.928549597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  04:00:00,250.150747609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785050506,0.0,2.18785050506
 06/24  05:00:00,274.596228338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905181883,0.0,2.18905181883
 06/24  06:00:00,1020.58427771,39.2759687309,510.623903722,0.0,49.8407270682,199.362908273,2.18863932714,0.0,2.18863932714
 06/24  07:00:00,989.832610696,29.2607043474,482.528993878,0.0,49.8407270682,199.362908273,2.19044773935,0.0,2.19044773935
 06/24  08:00:00,1237.37805799,32.3268991389,477.850834056,0.0,249.203635341,249.203635341,4.36415517867,0.0,4.36415517867
 06/24  09:00:00,1205.10634785,32.4867078424,482.961789996,0.0,249.203635341,249.203635341,4.36983641844,0.0,4.36983641844
 06/24  10:00:00,1159.46075062,34.467113035,485.352380146,0.0,249.203635341,249.203635341,4.36718799219,0.0,4.36718799219
 06/24  11:00:00,1156.16509459,33.6872203743,482.500233711,0.0,249.203635341,249.203635341,4.37136771444,0.0,4.37136771444
 06/24  12:00:00,1151.88034767,32.2241644859,478.085877675,0.0,249.203635341,249.203635341,4.36843414551,0.0,4.36843414551
 06/24  13:00:00,1150.73048468,32.731474369,476.307042857,0.0,249.203635341,249.203635341,4.36782971782,0.0,4.36782971782
 06/24  14:00:00,909.038519307,30.3010423978,486.248501474,0.0,74.7610906023,174.442544739,4.3644163272,0.0,4.3644163272
 06/24  15:00:00,919.934421402,29.1218211678,498.324349067,0.0,74.7610906023,174.442544739,2.19139212443,0.0,2.19139212443
 06/24  16:00:00,962.689059151,28.7773715574,492.534283237,0.0,74.7610906023,174.442544739,4.36348491785,0.0,4.36348491785
 06/24  17:00:00,920.449229012,28.4090652509,488.759787118,0.0,24.9203635341,149.522181205,2.18871516978,0.0,2.18871516978
 06/24  18:00:00,296.667052799,0.0,0.0,0.0,24.9203635341,149.522181205,2.188632277,0.0,2.188632277
 06/24  19:00:00,272.222656875,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  20:00:00,314.940991064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854942651,0.0,2.18854942651
 06/24  21:00:00,299.040985139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941451502,0.0,2.18941451502
 06/24  22:00:00,274.595144389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772529035,0.0,2.18772529035
 06/24  23:00:00,250.150747084,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  24:00:00,237.928550077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777560432,0.0,2.18777560432
 06/25  01:00:00,237.928186538,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874110893,0.0,2.1874110893
 06/25  02:00:00,237.92818552,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.928186763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18731919825,0.0,2.18731919825
 06/25  04:00:00,250.150383176,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  05:00:00,274.595862978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858107014,0.0,2.18858107014
 06/25  06:00:00,289.308903678,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  07:00:00,468.101611787,7.54566728721,134.275165993,0.0,24.9203635341,149.522181205,2.18735323427,0.0,2.18735323427
 06/25  08:00:00,738.849052612,18.1482897973,352.959247872,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  09:00:00,853.579496021,22.6805112041,482.055175936,0.0,24.9203635341,149.522181205,2.18744104601,0.0,2.18744104601
 06/25  10:00:00,695.251183542,18.1096125942,394.955440335,0.0,24.9203635341,149.522181205,2.18743839484,0.0,2.18743839484
 06/25  11:00:00,802.446319441,21.5844842587,481.984405105,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  12:00:00,675.943507242,16.0322596176,373.10612756,0.0,24.9203635341,149.522181205,2.18832642986,0.0,2.18832642986
 06/25  13:00:00,587.125495743,12.5793790645,297.671535315,0.0,24.9203635341,149.522181205,2.18957722832,0.0,2.18957722832
 06/25  14:00:00,613.414460336,12.5081290038,314.298150118,0.0,24.9203635341,149.522181205,2.18829782339,0.0,2.18829782339
 06/25  15:00:00,819.356260447,20.1551517807,487.616837723,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  16:00:00,698.429232589,11.8030325483,337.850396648,0.0,24.9203635341,149.522181205,2.18739942821,0.0,2.18739942821
 06/25  17:00:00,622.199947206,9.81939065981,252.466398976,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  18:00:00,296.665967347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18740601337,0.0,2.18740601337
 06/25  19:00:00,286.804926094,0.127654081387,9.93497670793,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,657.835381602,12.0810889862,277.507725958,0.0,24.9203635341,149.522181205,2.18743373695,0.0,2.18743373695
 06/25  21:00:00,299.040257778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868344798,0.0,2.18868344798
 06/25  22:00:00,274.594779106,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150384845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734659092,0.0,2.18734659092
 06/25  24:00:00,237.928185495,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/26  01:00:00,287.76927231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777892821,0.0,2.18777892821
 06/26  02:00:00,287.76927034,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  03:00:00,287.76927182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782046776,0.0,2.18782046776
 06/26  04:00:00,299.99146954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18786169803,0.0,2.18786169803
 06/26  05:00:00,349.357308741,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894734362,0.0,2.18894734362
 06/26  06:00:00,1020.34629886,36.1851950092,513.476663454,0.0,49.8407270682,199.362908273,0.0810404249797,0.0610404249797,0.02
 06/26  07:00:00,1097.45521089,28.5976243447,491.130350086,0.0,149.522181205,199.362908273,4.36780118384,0.0,4.36780118384
 06/26  08:00:00,1632.64406769,39.162792362,467.622021346,0.0,448.566543614,448.566543614,8.74300279869,0.0,8.74300279869
 06/26  09:00:00,1613.04141187,42.3985962965,484.12482186,0.0,448.566543614,448.566543614,8.74759253342,0.0,8.74759253342
 06/26  10:00:00,1578.21275308,45.981106951,496.413580648,0.0,448.566543614,448.566543614,8.74984869412,0.0,8.74984869412
 06/26  11:00:00,1575.33963871,47.0100493404,492.261205664,0.0,448.566543614,448.566543614,8.76382177796,0.0,8.76382177796
 06/26  12:00:00,1518.80629575,41.7245469631,491.611221823,0.0,448.566543614,398.725816546,13.1642086595,0.0,13.1642086595
 06/26  13:00:00,1576.82106605,47.6268138295,493.434319296,0.0,448.566543614,448.566543614,13.1516085345,0.0,13.1516085345
 06/26  14:00:00,1585.06414181,51.81357972,494.095330656,0.0,448.566543614,448.566543614,6.56099695529,0.0,6.56099695529
 06/26  15:00:00,1602.75920102,65.1926469542,497.141660441,0.0,448.566543614,448.566543614,6.5588932778,0.0,6.5588932778
 06/26  16:00:00,1678.06496317,85.5768607972,503.170454963,0.0,448.566543614,448.566543614,10.9429234562,0.0,10.9429234562
 06/26  17:00:00,1556.98474616,76.5013619819,504.027806637,0.0,348.885089477,398.725816546,4.37332161516,0.0,4.37332161516
 06/26  18:00:00,1311.2167641,42.4855577784,491.703519847,0.0,249.203635341,299.044362409,6.54406730517,0.0,6.54406730517
 06/26  19:00:00,1268.54653804,33.7099269905,486.679240996,0.0,249.203635341,299.044362409,2.19227380071,0.0,2.19227380071
 06/26  20:00:00,1156.03167215,29.840935412,480.982714794,0.0,149.522181205,249.203635341,4.36596927149,0.0,4.36596927149
 06/26  21:00:00,1140.25074047,29.0421276437,481.27140373,0.0,149.522181205,249.203635341,2.18900436742,0.0,2.18900436742
 06/26  22:00:00,709.471746854,10.7594259875,291.885242081,0.0,49.8407270682,199.362908273,2.18784149024,0.0,2.18784149024
 06/26  23:00:00,721.788481989,9.18245482604,322.691816979,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  24:00:00,623.807487157,5.66604148951,244.810410386,0.0,24.9203635341,199.362908273,2.18786724298,0.0,2.18786724298
 06/27  01:00:00,632.204089403,8.93739227856,263.802849592,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  02:00:00,407.146628257,3.7717214993,97.8367512705,0.0,24.9203635341,199.362908273,2.18784280535,0.0,2.18784280535
 06/27  03:00:00,287.769269068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781958851,0.0,2.18781958851
 06/27  04:00:00,434.997743659,1.14888673248,93.1708567748,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  05:00:00,349.357304518,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908677082,0.0,2.18908677082
 06/27  06:00:00,1030.48099655,38.1390585803,521.657545074,0.0,49.8407270682,199.362908273,2.1886924121,0.0,2.1886924121
 06/27  07:00:00,1091.50360024,29.0438200534,484.732554437,0.0,149.522181205,199.362908273,4.3675213839,0.0,4.3675213839
 06/27  08:00:00,1638.41435979,41.7402057838,471.200874651,0.0,448.566543614,448.566543614,8.74246343931,0.0,8.74246343931
 06/27  09:00:00,1616.46647488,47.5294624073,483.089072998,0.0,448.566543614,448.566543614,6.56615117968,0.0,6.56615117968
 06/27  10:00:00,1575.81337943,47.6070084129,492.34831468,0.0,448.566543614,448.566543614,8.74963064346,0.0,8.74963064346
 06/27  11:00:00,1574.73613662,47.9358297944,490.025872997,0.0,448.566543614,448.566543614,10.9500412549,0.0,10.9500412549
 06/27  12:00:00,1518.05566068,45.0375457501,487.535910474,0.0,448.566543614,398.725816546,13.1596773687,0.0,13.1596773687
 06/27  13:00:00,1571.06325864,50.9141744689,484.271895732,0.0,448.566543614,448.566543614,10.964463894,0.0,10.964463894
 06/27  14:00:00,1562.41624576,49.1445977684,476.384844796,0.0,448.566543614,448.566543614,8.74083475815,0.0,8.74083475815
 06/27  15:00:00,1575.43858856,51.7536112398,487.061271071,0.0,448.566543614,448.566543614,6.55956215564,0.0,6.55956215564
 06/27  16:00:00,1635.97582809,56.8611342424,489.969237686,0.0,448.566543614,448.566543614,8.7578740129,0.0,8.7578740129
 06/27  17:00:00,1517.88567073,48.0811710494,493.34894025,0.0,348.885089477,398.725816546,6.55024819209,0.0,6.55024819209
 06/27  18:00:00,1302.49714815,35.2864253669,493.899120543,0.0,249.203635341,299.044362409,4.36911637053,0.0,4.36911637053
 06/27  19:00:00,1266.09194094,33.5703912667,482.968823631,0.0,249.203635341,299.044362409,4.36377604467,0.0,4.36377604467
 06/27  20:00:00,1155.74472506,29.8313160131,480.072238536,0.0,149.522181205,249.203635341,4.36593021023,0.0,4.36593021023
 06/27  21:00:00,1139.93732099,28.936100802,481.064015794,0.0,149.522181205,249.203635341,2.18899938129,0.0,2.18899938129
 06/27  22:00:00,491.459263319,0.765924488319,114.212647225,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/27  23:00:00,591.047115789,7.92640524276,234.029249149,0.0,24.9203635341,199.362908273,2.18779993421,0.0,2.18779993421
 06/27  24:00:00,499.550813157,4.92060823178,161.967690628,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,287.769266209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783177861,0.0,2.18783177861
 06/28  02:00:00,335.516716729,0.38296224416,33.8023058825,0.0,24.9203635341,199.362908273,2.18786544664,0.0,2.18786544664
 06/28  03:00:00,385.606112288,0.765924488319,69.9465528111,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  04:00:00,299.991464473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18771969523,0.0,2.18771969523
 06/28  05:00:00,496.472141321,1.14888673248,105.279392039,0.0,49.8407270682,199.362908273,2.18906031633,0.0,2.18906031633
 06/28  06:00:00,1013.76230072,38.3744664562,504.703446,0.0,49.8407270682,199.362908273,2.18857531825,0.0,2.18857531825
 06/28  07:00:00,1091.3899603,28.9360389417,484.726705907,0.0,149.522181205,199.362908273,4.36698490241,0.0,4.36698490241
 06/28  08:00:00,1640.57179154,44.4634740964,471.04280236,0.0,448.566543614,448.566543614,6.56221499342,0.0,6.56221499342
 06/28  09:00:00,1621.0216036,49.420375654,486.293477551,0.0,448.566543614,448.566543614,8.74732903037,0.0,8.74732903037
 06/28  10:00:00,1580.67413759,52.361703297,489.955585064,0.0,448.566543614,448.566543614,8.7482211958,0.0,8.7482211958
 06/28  11:00:00,1577.63318422,52.2542020414,485.028741982,0.0,448.566543614,448.566543614,10.9479783327,0.0,10.9479783327
 06/28  12:00:00,1506.3333708,42.7280519064,477.093520078,0.0,448.566543614,398.725816546,10.9734398474,0.0,10.9734398474
 06/28  13:00:00,1554.11626996,49.4979789408,465.523771582,0.0,448.566543614,448.566543614,13.1514601489,0.0,13.1514601489
 06/28  14:00:00,1557.53026319,52.5669224338,466.696109433,0.0,448.566543614,448.566543614,6.56096136982,0.0,6.56096136982
 06/28  15:00:00,1558.88111358,55.734202673,465.280416835,0.0,448.566543614,448.566543614,6.5587657688,0.0,6.5587657688
 06/28  16:00:00,1598.70579693,53.8167288437,456.436333566,0.0,448.566543614,448.566543614,10.9423456742,0.0,10.9423456742
 06/28  17:00:00,1476.89619999,43.7338394315,456.706812206,0.0,348.885089477,398.725816546,4.37311660074,0.0,4.37311660074
 06/28  18:00:00,1283.63387701,33.4018717385,473.141162633,0.0,249.203635341,299.044362409,6.54371898612,0.0,6.54371898612
 06/28  19:00:00,1264.23781583,31.3478238345,480.245701568,0.0,249.203635341,299.044362409,2.19215266873,0.0,2.19215266873
 06/28  20:00:00,1168.25419917,28.651564452,493.761472083,0.0,149.522181205,249.203635341,4.36568848061,0.0,4.36568848061
 06/28  21:00:00,1157.90129017,28.4084232118,499.555666709,0.0,149.522181205,249.203635341,2.1891374453,0.0,2.1891374453
 06/28  22:00:00,349.35622235,0.0,0.0,0.0,49.8407270682,199.362908273,2.18775309952,0.0,2.18775309952
 06/28  23:00:00,299.991462621,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  24:00:00,287.769266443,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877850015,0.0,2.1877850015
 06/29  01:00:00,287.76926181,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  02:00:00,442.848589225,1.14888673248,113.2438657,0.0,24.9203635341,199.362908273,2.18781172936,0.0,2.18781172936
 06/29  03:00:00,287.769263281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783924027,0.0,2.18783924027
 06/29  04:00:00,299.991459739,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  05:00:00,677.075848736,11.3151644979,263.096726546,0.0,49.8407270682,199.362908273,2.18878586755,0.0,2.18878586755
 06/29  06:00:00,1047.23369519,35.8532452468,540.696064462,0.0,49.8407270682,199.362908273,2.18851245989,0.0,2.18851245989
 06/29  07:00:00,1093.3758948,28.4479307044,487.200758254,0.0,149.522181205,199.362908273,4.3670705155,0.0,4.3670705155
 06/29  08:00:00,1635.75226979,38.1508569806,471.790647795,0.0,448.566543614,448.566543614,6.56190062565,0.0,6.56190062565
 06/29  09:00:00,1607.03330376,42.0213986434,477.817101089,0.0,448.566543614,448.566543614,8.74736197458,0.0,8.74736197458
 06/29  10:00:00,1571.76550018,46.4595103602,489.273847323,0.0,448.566543614,448.566543614,8.74810382822,0.0,8.74810382822
 06/29  11:00:00,1578.17095819,46.8286999299,494.507257175,0.0,448.566543614,448.566543614,10.9477529938,0.0,10.9477529938
 06/29  12:00:00,1522.74336484,43.1765684277,492.951012881,0.0,448.566543614,398.725816546,13.1565433257,0.0,13.1565433257
 06/29  13:00:00,1579.43596797,50.9771916123,490.662669784,0.0,448.566543614,448.566543614,10.9646666833,0.0,10.9646666833
 06/29  14:00:00,1581.8429641,53.7782018084,487.728171672,0.0,448.566543614,448.566543614,6.56030960389,0.0,6.56030960389
 06/29  15:00:00,1590.38570858,59.2181768897,490.74269056,0.0,448.566543614,448.566543614,8.73857410365,0.0,8.73857410365
 06/29  16:00:00,1650.89670114,67.5165615306,494.062563748,0.0,448.566543614,448.566543614,8.75780187208,0.0,8.75780187208
 06/29  17:00:00,1508.85349594,45.3141557738,487.384855504,0.0,348.885089477,398.725816546,6.55062500978,0.0,6.55062500978
 06/29  18:00:00,1290.62212897,34.6325005487,483.656310092,0.0,249.203635341,299.044362409,4.36905411357,0.0,4.36905411357
 06/29  19:00:00,1262.94463096,32.4427719673,479.051402169,0.0,249.203635341,299.044362409,2.19209343271,0.0,2.19209343271
 06/29  20:00:00,1155.51845814,29.4233940009,480.253912464,0.0,149.522181205,249.203635341,4.36595748203,0.0,4.36595748203
 06/29  21:00:00,1140.26309649,28.8215325972,481.504368106,0.0,149.522181205,249.203635341,2.18901037978,0.0,2.18901037978
 06/29  22:00:00,426.559106003,0.38296224416,63.2576763114,0.0,49.8407270682,199.362908273,2.18779674671,0.0,2.18779674671
 06/29  23:00:00,787.402166069,13.124695547,393.854880474,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  24:00:00,419.296329615,1.02123265109,94.3400174012,0.0,24.9203635341,199.362908273,2.18782533002,0.0,2.18782533002
 06/30  01:00:00,724.944241605,12.6733373463,357.17283593,0.0,24.9203635341,199.362908273,2.18784813586,0.0,2.18784813586
 06/30  02:00:00,376.923797572,0.755678873025,74.3767130996,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  03:00:00,287.769261293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769491166,0.0,2.18769491166
 06/30  04:00:00,456.022484036,1.14888673248,114.19557839,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  05:00:00,349.357291201,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913642402,0.0,2.18913642402
 06/30  06:00:00,1027.31539662,40.2638725961,516.367142798,0.0,49.8407270682,199.362908273,2.1886548493,0.0,2.1886548493
 06/30  07:00:00,1090.84868665,29.0653672697,484.056123635,0.0,149.522181205,199.362908273,4.36777989213,0.0,4.36777989213
 06/30  08:00:00,1642.3743316,43.2994253811,474.162857229,0.0,448.566543614,448.566543614,8.74255199032,0.0,8.74255199032
 06/30  09:00:00,1626.84286506,48.1986223088,493.064916517,0.0,448.566543614,448.566543614,6.5648923443,0.0,6.5648923443
 06/30  10:00:00,1582.76739559,50.094618749,492.672120913,0.0,448.566543614,448.566543614,8.74923760722,0.0,8.74923760722
 06/30  11:00:00,1591.91924936,57.4068846507,494.082528696,0.0,448.566543614,448.566543614,10.9490368102,0.0,10.9490368102
 06/30  12:00:00,1531.2778775,47.4462491147,493.238939538,0.0,448.566543614,398.725816546,13.1577681335,0.0,13.1577681335
 06/30  13:00:00,1599.89734849,60.9853656341,498.479639692,0.0,448.566543614,448.566543614,10.9640516861,0.0,10.9640516861
 06/30  14:00:00,1625.98043243,78.4521133436,507.103136805,0.0,448.566543614,448.566543614,6.5598577912,0.0,6.5598577912
 06/30  15:00:00,1653.15721665,104.139216938,508.593177391,0.0,448.566543614,448.566543614,8.73828266589,0.0,8.73828266589
 06/30  16:00:00,1723.76152674,128.028618355,506.415352736,0.0,448.566543614,448.566543614,8.75739541397,0.0,8.75739541397
 06/30  17:00:00,1559.03516583,82.619877012,499.959770406,0.0,348.885089477,398.725816546,6.55027687274,0.0,6.55027687274
 06/30  18:00:00,1320.27196403,49.4344095466,493.746735563,0.0,249.203635341,299.044362409,4.36869513819,0.0,4.36869513819
 06/30  19:00:00,1273.12559664,36.0196436134,486.734481354,0.0,249.203635341,299.044362409,4.36363826415,0.0,4.36363826415
 06/30  20:00:00,1154.02389746,29.8891239838,480.05937535,0.0,149.522181205,249.203635341,2.19301211209,0.0,2.19301211209
 06/30  21:00:00,1140.0076613,28.8523039103,481.218165825,0.0,149.522181205,249.203635341,2.18914477793,0.0,2.18914477793
 06/30  22:00:00,663.558679516,10.8719082628,252.95208304,0.0,49.8407270682,199.362908273,2.18784268366,0.0,2.18784268366
 06/30  23:00:00,651.62488686,10.7600932741,276.806534422,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  24:00:00,501.969469932,3.3972184957,155.389455989,0.0,24.9203635341,199.362908273,2.18784897625,0.0,2.18784897625
 07/01  01:00:00,460.816579147,7.92640524276,179.423868056,0.0,24.9203635341,149.522181205,2.18779727154,0.0,2.18779727154
 07/01  02:00:00,237.928529532,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.928531552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781678434,0.0,2.18781678434
 07/01  04:00:00,250.150728236,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  05:00:00,274.596196191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914313173,0.0,2.18914313173
 07/01  06:00:00,1028.92989394,37.3691270969,520.876389488,0.0,49.8407270682,199.362908273,2.18835959387,0.0,2.18835959387
 07/01  07:00:00,992.966094842,29.2437213333,485.67950317,0.0,49.8407270682,199.362908273,2.19027506006,0.0,2.19027506006
 07/01  08:00:00,1233.90165729,32.8244663671,473.829254442,0.0,249.203635341,249.203635341,4.36410469331,0.0,4.36410469331
 07/01  09:00:00,1202.39607235,34.3533875411,477.679092298,0.0,249.203635341,249.203635341,4.36918342405,0.0,4.36918342405
 07/01  10:00:00,1157.90837346,34.7194784147,482.921803453,0.0,249.203635341,249.203635341,4.36771834643,0.0,4.36771834643
 07/01  11:00:00,1164.32085853,34.907945223,490.715101628,0.0,249.203635341,249.203635341,4.37097831493,0.0,4.37097831493
 07/01  12:00:00,1164.35861143,34.1883669283,491.856087609,0.0,249.203635341,249.203635341,6.54246737991,0.0,6.54246737991
 07/01  13:00:00,1163.86379849,33.9076937625,491.46637648,0.0,249.203635341,249.203635341,2.19394808932,0.0,2.19394808932
 07/01  14:00:00,915.050373281,33.2053221787,492.07904294,0.0,74.7610906023,174.442544739,4.36398092482,0.0,4.36398092482
 07/01  15:00:00,916.63590409,34.2913297821,492.79274244,0.0,74.7610906023,174.442544739,2.19096838896,0.0,2.19096838896
 07/01  16:00:00,967.345934778,34.9466996185,494.041129422,0.0,74.7610906023,174.442544739,4.36332847826,0.0,4.36332847826
 07/01  17:00:00,927.841248765,34.3587436507,493.185307355,0.0,24.9203635341,149.522181205,2.18865164949,0.0,2.18865164949
 07/01  18:00:00,819.78418195,19.8460183125,425.129365091,0.0,24.9203635341,149.522181205,2.18869544772,0.0,2.18869544772
 07/01  19:00:00,743.505251243,17.1316272121,384.15738341,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  20:00:00,791.810577724,16.4408746181,389.660182731,0.0,24.9203635341,149.522181205,2.18870708064,0.0,2.18870708064
 07/01  21:00:00,740.015075306,12.6083250859,346.125137631,0.0,24.9203635341,149.522181205,2.18927408442,0.0,2.18927408442
 07/01  22:00:00,660.284784339,9.43264018116,312.721843185,0.0,24.9203635341,149.522181205,2.18779106018,0.0,2.18779106018
 07/01  23:00:00,606.935523235,8.69232973108,271.868156046,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  24:00:00,461.586860167,4.79295415039,164.930689732,0.0,24.9203635341,149.522181205,2.18782253727,0.0,2.18782253727
 07/02  01:00:00,237.92817074,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  02:00:00,367.492722397,1.14888673248,87.7291264621,0.0,24.9203635341,149.522181205,2.18733783881,0.0,2.18733783881
 07/02  03:00:00,237.928170915,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.150368916,0.0,0.0,0.0,24.9203635341,149.522181205,2.187366971,0.0,2.187366971
 07/02  05:00:00,274.595836704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851116688,0.0,2.18851116688
 07/02  06:00:00,289.30888805,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,599.66056218,12.330901312,238.499786491,0.0,24.9203635341,149.522181205,2.18734273379,0.0,2.18734273379
 07/02  08:00:00,805.026571254,16.2986413404,400.987620017,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,901.106319638,22.5438227044,516.175386688,0.0,24.9203635341,149.522181205,2.18740151177,0.0,2.18740151177
 07/02  10:00:00,702.523101638,14.4661266812,387.915119372,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,861.858966597,22.1153240503,526.236999875,0.0,24.9203635341,149.522181205,2.18826046481,0.0,2.18826046481
 07/02  12:00:00,789.844264596,18.4051340893,462.164417141,0.0,24.9203635341,149.522181205,2.18827283945,0.0,2.18827283945
 07/02  13:00:00,871.578398744,22.3164950034,535.76367252,0.0,24.9203635341,149.522181205,2.18957195561,0.0,2.18957195561
 07/02  14:00:00,792.035291715,18.7097645203,464.055097661,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  15:00:00,867.569677204,22.4396952839,531.633843384,0.0,24.9203635341,149.522181205,2.18740150198,0.0,2.18740150198
 07/02  16:00:00,840.226431041,18.6781506052,463.391016188,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,954.346866816,22.1906772579,533.102200743,0.0,24.9203635341,149.522181205,2.18740070015,0.0,2.18740070015
 07/02  18:00:00,832.445087987,15.0950914801,425.510083258,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  19:00:00,852.728388354,19.7030790301,471.506769853,0.0,24.9203635341,149.522181205,2.18739987461,0.0,2.18739987461
 07/02  20:00:00,736.204062253,13.4545470356,340.443004903,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  21:00:00,420.218632071,1.07229428365,82.1320159905,0.0,24.9203635341,149.522181205,2.18867289077,0.0,2.18867289077
 07/02  22:00:00,410.043528987,1.14888673248,93.6133382819,0.0,24.9203635341,149.522181205,2.18731485329,0.0,2.18731485329
 07/02  23:00:00,391.74583958,1.14888673248,99.7600361698,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928171972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734334288,0.0,2.18734334288
 07/03  01:00:00,287.769252052,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  02:00:00,287.769253233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767582718,0.0,2.18767582718
 07/03  03:00:00,287.769253505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768848934,0.0,2.18768848934
 07/03  04:00:00,299.991449685,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  05:00:00,349.357280179,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890997999,0.0,2.18890997999
 07/03  06:00:00,1017.0384806,37.6960354855,508.658073596,0.0,49.8407270682,199.362908273,2.18849710977,0.0,2.18849710977
 07/03  07:00:00,1095.32833432,28.7146571534,488.886509156,0.0,149.522181205,199.362908273,4.36687682593,0.0,4.36687682593
 07/03  08:00:00,1631.00306855,39.0253391541,465.996857976,0.0,448.566543614,448.566543614,6.56123523558,0.0,6.56123523558
 07/03  09:00:00,1602.23627348,44.6605447621,469.304391788,0.0,448.566543614,448.566543614,8.74616337571,0.0,8.74616337571
 07/03  10:00:00,1567.03743953,47.1038042208,483.034110419,0.0,448.566543614,448.566543614,8.74888185025,0.0,8.74888185025
 07/03  11:00:00,1577.75893573,49.2276390428,491.916124989,0.0,448.566543614,448.566543614,10.9466226707,0.0,10.9466226707
 07/03  12:00:00,1524.74637893,44.1778569163,493.55956286,0.0,448.566543614,398.725816546,10.9691995011,0.0,10.9691995011
 07/03  13:00:00,1593.33925504,55.6126161316,497.405512213,0.0,448.566543614,448.566543614,13.1497339515,0.0,13.1497339515
 07/03  14:00:00,1616.84257224,73.0817006304,503.335741405,0.0,448.566543614,448.566543614,6.56013131866,0.0,6.56013131866
 07/03  15:00:00,1636.35512138,89.6729952634,506.257352153,0.0,448.566543614,448.566543614,6.55776371169,0.0,6.55776371169
 07/03  16:00:00,1716.04481208,118.80723366,507.920090721,0.0,448.566543614,448.566543614,10.941141423,0.0,10.941141423
 07/03  17:00:00,1568.10415428,86.8514671574,504.797205594,0.0,348.885089477,398.725816546,4.37295182575,0.0,4.37295182575
 07/03  18:00:00,1309.86291116,43.2826323247,489.489490058,0.0,249.203635341,299.044362409,4.36885460967,0.0,4.36885460967
 07/03  19:00:00,1269.94120257,33.1954952997,488.047006469,0.0,249.203635341,299.044362409,4.36412444989,0.0,4.36412444989
 07/03  20:00:00,1146.66768628,30.3439986116,481.053712446,0.0,149.522181205,249.203635341,4.36561692529,0.0,4.36561692529
 07/03  21:00:00,1139.3230724,29.3804619792,480.005430535,0.0,149.522181205,249.203635341,2.18912648631,0.0,2.18912648631
 07/03  22:00:00,703.886875539,9.89103893846,288.228662086,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/03  23:00:00,686.841848883,8.15751716242,297.894040607,0.0,24.9203635341,199.362908273,2.18780671262,0.0,2.18780671262
 07/03  24:00:00,641.841225776,5.88967146683,288.530993341,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/04  01:00:00,384.181186576,1.14888673248,104.417584148,0.0,24.9203635341,149.522181205,2.18739826452,0.0,2.18739826452
 07/04  02:00:00,237.928167292,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928167566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734690862,0.0,2.18734690862
 07/04  04:00:00,250.150365183,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,274.595828487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866493075,0.0,2.18866493075
 07/04  06:00:00,395.569734683,4.15468374346,84.3372775839,0.0,24.9203635341,149.522181205,2.18730790792,0.0,2.18730790792
 07/04  07:00:00,795.471792904,14.9670956981,389.082158785,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  08:00:00,795.144692056,15.883172966,392.322286061,0.0,24.9203635341,149.522181205,2.18736695215,0.0,2.18736695215
 07/04  09:00:00,900.141552869,22.6415087692,515.103081646,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  10:00:00,783.863471198,18.1602530544,456.412102748,0.0,24.9203635341,149.522181205,2.18738137381,0.0,2.18738137381
 07/04  11:00:00,863.253189745,22.7555530115,526.989273924,0.0,24.9203635341,149.522181205,2.18821400695,0.0,2.18821400695
 07/04  12:00:00,787.431874602,18.2289075791,459.910318023,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  13:00:00,861.01130817,22.8113812,524.690659266,0.0,24.9203635341,149.522181205,2.18953539389,0.0,2.18953539389
 07/04  14:00:00,788.653073788,18.3156837378,461.044563223,0.0,24.9203635341,149.522181205,2.18822791893,0.0,2.18822791893
 07/04  15:00:00,861.962292772,23.0547078841,525.399413337,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,840.189012843,18.3909538031,463.616808249,0.0,24.9203635341,149.522181205,2.18738089461,0.0,2.18738089461
 07/04  17:00:00,947.836676171,23.2365814849,525.536537827,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  18:00:00,875.488148128,18.3458927538,462.294411188,0.0,24.9203635341,149.522181205,2.18737318086,0.0,2.18737318086
 07/04  19:00:00,914.539323018,22.646970441,519.99552677,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,763.182399718,15.3993086351,364.114998361,0.0,24.9203635341,149.522181205,2.18739474023,0.0,2.18739474023
 07/04  21:00:00,742.425356633,11.4488714218,349.234233262,0.0,24.9203635341,149.522181205,2.18868584402,0.0,2.18868584402
 07/04  22:00:00,683.216459486,10.3924994529,314.927063601,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  23:00:00,465.731030002,8.30045644479,172.491783622,0.0,24.9203635341,149.522181205,2.18738421176,0.0,2.18738421176
 07/04  24:00:00,399.885494465,4.91036261649,125.715896746,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/05  01:00:00,708.799109892,11.5431554697,323.981608725,0.0,24.9203635341,199.362908273,2.18781459666,0.0,2.18781459666
 07/05  02:00:00,689.998118605,10.8238484865,316.896964047,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  03:00:00,404.374018832,1.02123265109,79.4177328605,0.0,24.9203635341,199.362908273,2.187820223,0.0,2.187820223
 07/05  04:00:00,430.417107605,1.1181498866,88.6479798509,0.0,24.9203635341,199.362908273,2.18781389686,0.0,2.18781389686
 07/05  05:00:00,685.013119762,12.3874587815,269.961727192,0.0,49.8407270682,199.362908273,2.18895005687,0.0,2.18895005687
 07/05  06:00:00,1073.0525548,29.6419242963,572.726266736,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  07:00:00,1094.49501236,28.6869378374,488.080925294,0.0,149.522181205,199.362908273,4.36715222939,0.0,4.36715222939
 07/05  08:00:00,1634.85694017,36.4490037263,472.541428594,0.0,448.566543614,448.566543614,8.74177640032,0.0,8.74177640032
 07/05  09:00:00,1607.22068707,42.2283991013,477.932969222,0.0,448.566543614,448.566543614,8.74600937528,0.0,8.74600937528
 07/05  10:00:00,1561.64109102,43.1056794035,481.523605463,0.0,448.566543614,448.566543614,6.56632673393,0.0,6.56632673393
 07/05  11:00:00,1567.86096521,46.2077445712,485.379179613,0.0,448.566543614,448.566543614,10.9479395978,0.0,10.9479395978
 07/05  12:00:00,1518.45596979,41.5585477319,491.076660076,0.0,448.566543614,398.725816546,13.1554144307,0.0,13.1554144307
 07/05  13:00:00,1560.02067482,44.8458353297,478.186709186,0.0,448.566543614,448.566543614,10.9630602109,0.0,10.9630602109
 07/05  14:00:00,1548.84454183,44.967759117,463.887703888,0.0,448.566543614,448.566543614,6.55942998673,0.0,6.55942998673
 07/05  15:00:00,1563.38482387,48.5914967272,477.508141059,0.0,448.566543614,448.566543614,8.7380251312,0.0,8.7380251312
 07/05  16:00:00,1627.18552729,51.7885429762,488.921894116,0.0,448.566543614,448.566543614,8.75680839326,0.0,8.75680839326
 07/05  17:00:00,1510.46994413,44.6791999514,490.548034255,0.0,348.885089477,398.725816546,4.37289870652,0.0,4.37289870652
 07/05  18:00:00,1295.52555441,31.9180465697,491.163162644,0.0,249.203635341,299.044362409,6.54327954007,0.0,6.54327954007
 07/05  19:00:00,1266.61660233,30.8486260793,484.835460726,0.0,249.203635341,299.044362409,2.1919883396,0.0,2.1919883396
 07/05  20:00:00,1157.96809211,29.4809499874,482.73977258,0.0,149.522181205,249.203635341,4.3657596741,0.0,4.3657596741
 07/05  21:00:00,1140.79820195,28.6855391426,482.175489979,0.0,149.522181205,249.203635341,2.18893969295,0.0,2.18893969295
 07/05  22:00:00,349.356204619,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/05  23:00:00,513.88967193,1.14888673248,172.062641333,0.0,24.9203635341,199.362908273,2.18779935909,0.0,2.18779935909
 07/05  24:00:00,287.769249079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773372266,0.0,2.18773372266
 07/06  01:00:00,287.769245133,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,481.806099987,1.14888673248,152.201303721,0.0,24.9203635341,199.362908273,2.18780468394,0.0,2.18780468394
 07/06  03:00:00,287.7692457,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  04:00:00,299.991444071,0.0,0.0,0.0,24.9203635341,199.362908273,2.187736286,0.0,2.187736286
 07/06  05:00:00,636.141360578,4.92060823178,223.40795305,0.0,49.8407270682,199.362908273,2.18910761634,0.0,2.18910761634
 07/06  06:00:00,1024.20868672,31.4933039587,522.031020649,0.0,49.8407270682,199.362908273,2.18862929528,0.0,2.18862929528
 07/06  07:00:00,1090.54072133,29.5024650944,483.31111465,0.0,149.522181205,199.362908273,4.36724498087,0.0,4.36724498087
