Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/06  08:00:00,1643.57496813,46.0939418032,472.618360134,0.0,448.566543614,448.566543614,6.56085825811,0.0,6.56085825811
 07/06  09:00:00,1628.44498482,51.0336068047,491.18425024,0.0,448.566543614,448.566543614,8.74629026846,0.0,8.74629026846
 07/06  10:00:00,1582.93071986,53.1315042238,489.398876931,0.0,448.566543614,448.566543614,8.74772416778,0.0,8.74772416778
 07/06  11:00:00,1587.37519629,56.1754775491,490.770011403,0.0,448.566543614,448.566543614,8.76032706743,0.0,8.76032706743
 07/06  12:00:00,1540.52575238,50.7799093641,499.153320861,0.0,448.566543614,398.725816546,13.1587932256,0.0,13.1587932256
 07/06  13:00:00,1596.48427817,61.6745404254,494.3775351,0.0,448.566543614,448.566543614,10.9611257925,0.0,10.9611257925
 07/06  14:00:00,1566.48591006,52.2921784598,474.416824741,0.0,448.566543614,448.566543614,8.73951580038,0.0,8.73951580038
 07/06  15:00:00,1560.6638073,52.9785298975,471.681280699,0.0,448.566543614,448.566543614,6.55816696292,0.0,6.55816696292
 07/06  16:00:00,1615.59076858,54.1379469258,476.399815255,0.0,448.566543614,448.566543614,8.75628626604,0.0,8.75628626604
 07/06  17:00:00,1487.03675436,43.9584511921,469.22482431,0.0,348.885089477,398.725816546,6.54976156686,0.0,6.54976156686
 07/06  18:00:00,1283.84634862,31.7462312186,475.009356488,0.0,249.203635341,299.044362409,4.36822072637,0.0,4.36822072637
 07/06  19:00:00,1259.82354865,30.3263364672,476.852979185,0.0,249.203635341,299.044362409,2.19202936123,0.0,2.19202936123
 07/06  20:00:00,1155.69873523,28.7069869886,481.150653165,0.0,149.522181205,249.203635341,4.36570835763,0.0,4.36570835763
 07/06  21:00:00,1142.20430305,28.4239684747,483.84316531,0.0,149.522181205,249.203635341,2.18891420715,0.0,2.18891420715
 07/06  22:00:00,349.356204079,0.0,0.0,0.0,49.8407270682,199.362908273,2.18769613896,0.0,2.18769613896
 07/06  23:00:00,299.991442899,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  24:00:00,418.897231286,0.765924488319,103.237618067,0.0,24.9203635341,199.362908273,2.18769797578,0.0,2.18769797578
 07/07  01:00:00,349.459259918,0.38296224416,47.7448403785,0.0,24.9203635341,199.362908273,2.18769598809,0.0,2.18769598809
 07/07  02:00:00,287.769243661,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  03:00:00,287.769245237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769514173,0.0,2.18769514173
 07/07  04:00:00,478.644516459,1.14888673248,136.817561953,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  05:00:00,617.580234628,9.42930374825,214.37144698,0.0,49.8407270682,199.362908273,2.18906713095,0.0,2.18906713095
 07/07  06:00:00,1052.61335991,34.7586017004,538.626732311,0.0,49.8407270682,199.362908273,2.18864170712,0.0,2.18864170712
 07/07  07:00:00,1101.65106385,28.4228790553,495.501050223,0.0,149.522181205,199.362908273,4.36702642489,0.0,4.36702642489
 07/07  08:00:00,1630.53560296,39.5144162948,465.040374751,0.0,448.566543614,448.566543614,6.56064385623,0.0,6.56064385623
 07/07  09:00:00,1589.94293829,43.9750453409,456.652608867,0.0,448.566543614,448.566543614,8.74577196944,0.0,8.74577196944
 07/07  10:00:00,1544.15947674,42.335040536,461.397591121,0.0,448.566543614,448.566543614,8.74820336274,0.0,8.74820336274
 07/07  11:00:00,1544.02133776,43.8446148055,459.747037493,0.0,448.566543614,448.566543614,10.9452623127,0.0,10.9452623127
 07/07  12:00:00,1492.57819439,40.0738108987,461.911873548,0.0,448.566543614,398.725816546,10.9688258007,0.0,10.9688258007
 07/07  13:00:00,1547.13098464,45.0463755722,461.684689883,0.0,448.566543614,448.566543614,10.9596470752,0.0,10.9596470752
 07/07  14:00:00,1553.96457675,48.1643231416,466.649780548,0.0,448.566543614,448.566543614,8.73888067103,0.0,8.73888067103
 07/07  15:00:00,1560.83721914,49.9166087017,473.341951405,0.0,448.566543614,448.566543614,6.55820274485,0.0,6.55820274485
 07/07  16:00:00,1611.3514961,50.9019712839,474.549519724,0.0,448.566543614,448.566543614,8.75621162601,0.0,8.75621162601
 07/07  17:00:00,1487.21293466,43.3709545224,469.366974419,0.0,348.885089477,398.725816546,6.5491541076,0.0,6.5491541076
 07/07  18:00:00,1283.72891147,33.8624364285,472.972284036,0.0,249.203635341,299.044362409,4.36890640288,0.0,4.36890640288
 07/07  19:00:00,1260.38994908,31.3172142139,476.428506844,0.0,249.203635341,299.044362409,4.36382178824,0.0,4.36382178824
 07/07  20:00:00,1156.71270178,28.7802504667,482.091362359,0.0,149.522181205,249.203635341,2.19252980143,0.0,2.19252980143
 07/07  21:00:00,1142.69496553,28.4150697746,484.342729921,0.0,149.522181205,249.203635341,2.18895530654,0.0,2.18895530654
 07/07  22:00:00,349.356202235,0.0,0.0,0.0,49.8407270682,199.362908273,2.18776319441,0.0,2.18776319441
 07/07  23:00:00,299.991442036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764525448,0.0,2.18764525448
 07/07  24:00:00,418.998835085,0.765924488319,103.339224238,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/08  01:00:00,299.63890216,0.38296224416,47.7652100518,0.0,24.9203635341,149.522181205,2.1877284075,0.0,2.1877284075
 07/08  02:00:00,237.928514156,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  03:00:00,237.928516209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736228006,0.0,2.18736228006
 07/08  04:00:00,250.150712905,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  05:00:00,274.596171492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909080608,0.0,2.18909080608
 07/08  06:00:00,1019.69566509,37.9477392671,502.519903317,0.0,49.8407270682,199.362908273,2.18864912597,0.0,2.18864912597
 07/08  07:00:00,1001.38235177,28.4082696509,494.931245828,0.0,49.8407270682,199.362908273,2.19015225201,0.0,2.19015225201
 07/08  08:00:00,1241.44349186,29.3154803651,484.88012076,0.0,249.203635341,249.203635341,4.36394938885,0.0,4.36394938885
 07/08  09:00:00,1198.99625,30.6760019476,477.736824879,0.0,249.203635341,249.203635341,4.36859936761,0.0,4.36859936761
 07/08  10:00:00,1147.16277254,32.6807924163,472.788056431,0.0,249.203635341,249.203635341,4.3670484587,0.0,4.3670484587
 07/08  11:00:00,1148.43867204,33.7859151526,472.957414356,0.0,249.203635341,249.203635341,4.37014339713,0.0,4.37014339713
 07/08  12:00:00,1149.14806658,33.8117502763,473.642038644,0.0,249.203635341,249.203635341,4.36774912557,0.0,4.36774912557
 07/08  13:00:00,1150.03391573,33.2846089288,475.067328481,0.0,249.203635341,249.203635341,4.36691902359,0.0,4.36691902359
 07/08  14:00:00,905.492144406,32.019677501,481.406463639,0.0,74.7610906023,174.442544739,4.36361646217,0.0,4.36361646217
 07/08  15:00:00,907.91877898,32.5436500111,483.5517985,0.0,74.7610906023,174.442544739,2.19121673614,0.0,2.19121673614
 07/08  16:00:00,957.337560947,32.3500071533,484.160866284,0.0,74.7610906023,174.442544739,4.3629816393,0.0,4.3629816393
 07/08  17:00:00,919.708804773,30.9566274277,486.203701867,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  18:00:00,724.603940854,15.7739193812,346.910492713,0.0,24.9203635341,149.522181205,2.18866430066,0.0,2.18866430066
 07/08  19:00:00,764.202208678,18.0562553988,399.457250411,0.0,24.9203635341,149.522181205,2.18866570199,0.0,2.18866570199
 07/08  20:00:00,669.836583959,8.31070206008,273.946911344,0.0,24.9203635341,149.522181205,2.18863624928,0.0,2.18863624928
 07/08  21:00:00,744.983155736,9.62412130324,359.173898217,0.0,24.9203635341,149.522181205,2.18948490692,0.0,2.18948490692
 07/08  22:00:00,592.643593099,10.9553626307,255.73867589,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,250.15071365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775657528,0.0,2.18775657528
 07/08  24:00:00,387.157564792,1.14888673248,107.393614249,0.0,24.9203635341,149.522181205,2.18775210919,0.0,2.18775210919
 07/09  01:00:00,237.928158765,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  02:00:00,237.928159874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18735671673,0.0,2.18735671673
 07/09  03:00:00,237.928158723,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150357696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736366475,0.0,2.18736366475
 07/09  05:00:00,274.595814041,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  06:00:00,496.819240336,8.0022831417,156.595647987,0.0,24.9203635341,149.522181205,2.18728820898,0.0,2.18728820898
 07/09  07:00:00,678.425222407,15.8459013031,303.722277252,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,882.449355866,22.5955654454,474.343414238,0.0,24.9203635341,149.522181205,2.18734395923,0.0,2.18734395923
 07/09  09:00:00,742.171621328,18.1879043275,392.908822945,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  10:00:00,816.662500307,22.8789549671,493.828553788,0.0,24.9203635341,149.522181205,2.18737492343,0.0,2.18737492343
 07/09  11:00:00,698.80341498,18.2283079507,398.388294844,0.0,24.9203635341,149.522181205,2.18823101851,0.0,2.18823101851
 07/09  12:00:00,820.626108134,22.7700080912,497.900401829,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  13:00:00,701.450406777,18.1624425368,401.100089542,0.0,24.9203635341,149.522181205,2.18949947917,0.0,2.18949947917
 07/09  14:00:00,821.105883077,22.7828690942,498.367314071,0.0,24.9203635341,149.522181205,2.18818322631,0.0,2.18818322631
 07/09  15:00:00,699.289238336,18.2295872381,398.873547987,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,863.792374667,23.1026074803,491.845984851,0.0,24.9203635341,149.522181205,2.18735389179,0.0,2.18735389179
 07/09  17:00:00,777.623079613,18.5809462974,391.300645539,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  18:00:00,895.84485753,23.2128499791,487.121631813,0.0,24.9203635341,149.522181205,2.1873604659,0.0,2.1873604659
 07/09  19:00:00,754.245604989,18.156228767,392.792284012,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  20:00:00,882.956467632,20.6326866482,460.458688837,0.0,24.9203635341,149.522181205,2.1873670278,0.0,2.1873670278
 07/09  21:00:00,842.930628228,17.5836999628,433.563032976,0.0,24.9203635341,149.522181205,2.18861053386,0.0,2.18861053386
 07/09  22:00:00,745.233412658,11.174179812,367.665010268,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  23:00:00,730.903357556,11.7007958884,381.374964897,0.0,24.9203635341,149.522181205,2.18735519046,0.0,2.18735519046
 07/09  24:00:00,523.302619694,5.51080746879,205.154489923,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,520.728172491,8.30936748692,189.11179082,0.0,24.9203635341,199.362908273,2.18780047793,0.0,2.18780047793
 07/10  02:00:00,500.998735615,2.11794996753,169.229129385,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  03:00:00,637.670111706,11.3151644979,285.279046765,0.0,24.9203635341,199.362908273,2.18768634198,0.0,2.18768634198
 07/10  04:00:00,395.813772516,0.842516937151,65.1430293406,0.0,24.9203635341,199.362908273,2.18779285895,0.0,2.18779285895
 07/10  05:00:00,349.357256651,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884286952,0.0,2.18884286952
 07/10  06:00:00,1049.05677693,36.2262961027,533.602463875,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/10  07:00:00,1097.49757315,28.7254966611,491.04496334,0.0,149.522181205,199.362908273,4.36678885144,0.0,4.36678885144
 07/10  08:00:00,1632.24066872,35.4156086129,470.844286042,0.0,448.566543614,448.566543614,8.74053877847,0.0,8.74053877847
 07/10  09:00:00,1602.94536434,40.2036412908,474.731622319,0.0,448.566543614,448.566543614,6.56377488339,0.0,6.56377488339
 07/10  10:00:00,1561.12245234,40.7349008214,482.886277529,0.0,448.566543614,448.566543614,8.74712126391,0.0,8.74712126391
 07/10  11:00:00,1574.38238758,44.3945241941,494.499891879,0.0,448.566543614,448.566543614,10.9450891763,0.0,10.9450891763
 07/10  12:00:00,1520.78885319,39.1695393141,496.24335015,0.0,448.566543614,398.725816546,10.9662941164,0.0,10.9662941164
 07/10  13:00:00,1589.1315459,46.8356615245,503.853423965,0.0,448.566543614,448.566543614,13.1474935328,0.0,13.1474935328
 07/10  14:00:00,1604.41762954,59.089380478,504.903217825,0.0,448.566543614,448.566543614,6.55903521832,0.0,6.55903521832
 07/10  15:00:00,1614.07313235,69.6315669409,504.016882971,0.0,448.566543614,448.566543614,6.55741223804,0.0,6.55741223804
 07/10  16:00:00,1680.36456329,85.3002317372,505.746968755,0.0,448.566543614,448.566543614,8.75493971901,0.0,8.75493971901
 07/10  17:00:00,1548.22878516,70.5757565032,501.197622678,0.0,348.885089477,398.725816546,6.54919382654,0.0,6.54919382654
 07/10  18:00:00,1311.95374358,41.6834493239,493.179565576,0.0,249.203635341,299.044362409,4.3689051527,0.0,4.3689051527
 07/10  19:00:00,1270.86470658,34.8194599598,487.394113201,0.0,249.203635341,299.044362409,4.36381044332,0.0,4.36381044332
 07/10  20:00:00,1155.21597218,30.0383104603,480.028801331,0.0,149.522181205,249.203635341,2.19250522244,0.0,2.19250522244
 07/10  21:00:00,1140.08546663,29.1435701646,481.004739505,0.0,149.522181205,249.203635341,2.18894281176,0.0,2.18894281176
 07/10  22:00:00,679.640887601,11.8498825399,267.23573172,0.0,49.8407270682,199.362908273,2.18776343788,0.0,2.18776343788
 07/10  23:00:00,677.187087445,13.3907199949,303.717179607,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  24:00:00,745.450118882,13.1458927823,360.713426006,0.0,24.9203635341,199.362908273,2.18779680744,0.0,2.18779680744
 07/11  01:00:00,471.176037431,3.14451334773,133.403744609,0.0,24.9203635341,199.362908273,2.1877840319,0.0,2.1877840319
 07/11  02:00:00,613.797828922,9.24628186673,254.120174424,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.769238024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777116177,0.0,2.18777116177
 07/11  04:00:00,582.056574397,9.44667403094,222.979412147,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  05:00:00,349.357253742,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903711658,0.0,2.18903711658
 07/11  06:00:00,1055.63233485,37.1501453449,539.254174242,0.0,49.8407270682,199.362908273,2.18863264434,0.0,2.18863264434
 07/11  07:00:00,1092.52118996,29.373522332,485.420560263,0.0,149.522181205,199.362908273,4.36734871241,0.0,4.36734871241
 07/11  08:00:00,1638.77521559,40.0876860612,473.227222203,0.0,448.566543614,448.566543614,8.74066362104,0.0,8.74066362104
 07/11  09:00:00,1616.89358821,45.5623336594,485.551875175,0.0,448.566543614,448.566543614,6.56390974301,0.0,6.56390974301
 07/11  10:00:00,1578.84324554,47.2352552917,495.042068855,0.0,448.566543614,448.566543614,8.74728662402,0.0,8.74728662402
 07/11  11:00:00,1587.06612022,50.5734172391,496.28297274,0.0,448.566543614,448.566543614,10.9446231921,0.0,10.9446231921
 07/11  12:00:00,1539.21948479,48.0491256303,500.577933069,0.0,448.566543614,398.725816546,10.9676443573,0.0,10.9676443573
 07/11  13:00:00,1604.31910718,62.563124765,501.323883792,0.0,448.566543614,448.566543614,10.9597795423,0.0,10.9597795423
 07/11  14:00:00,1600.25958146,67.0248489505,492.809713932,0.0,448.566543614,448.566543614,8.73873656559,0.0,8.73873656559
 07/11  15:00:00,1596.47560624,68.4158206643,487.635118819,0.0,448.566543614,448.566543614,6.55816616332,0.0,6.55816616332
 07/11  16:00:00,1655.52253778,76.2259992837,489.97918653,0.0,448.566543614,448.566543614,8.75584451667,0.0,8.75584451667
 07/11  17:00:00,1522.19447449,58.4343114055,487.30476607,0.0,348.885089477,398.725816546,6.54947675732,0.0,6.54947675732
 07/11  18:00:00,1297.91119949,40.0411898577,483.590464068,0.0,249.203635341,299.044362409,4.36869430173,0.0,4.36869430173
 07/11  19:00:00,1260.73306389,34.9031026926,475.40835447,0.0,249.203635341,299.044362409,2.19191356918,0.0,2.19191356918
 07/11  20:00:00,1155.39987679,30.0778503703,479.480962758,0.0,149.522181205,249.203635341,4.36541062605,0.0,4.36541062605
 07/11  21:00:00,1141.33042629,29.1040332267,482.289238439,0.0,149.522181205,249.203635341,2.18903716273,0.0,2.18903716273
 07/11  22:00:00,725.880272859,13.3907199949,303.045585605,0.0,49.8407270682,199.362908273,2.18773400235,0.0,2.18773400235
 07/11  23:00:00,642.488507782,9.24628186673,263.807577829,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  24:00:00,617.275912573,7.93204473647,251.306270175,0.0,24.9203635341,199.362908273,2.18776502848,0.0,2.18776502848
 07/12  01:00:00,654.911386658,9.43776298881,281.480079884,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  02:00:00,287.769235489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18776370414,0.0,2.18776370414
 07/12  03:00:00,287.769236131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769093968,0.0,2.18769093968
 07/12  04:00:00,299.991432133,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  05:00:00,349.357252208,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886137969,0.0,2.18886137969
 07/12  06:00:00,1029.08849887,37.8625820389,511.99790301,0.0,49.8407270682,199.362908273,2.18842774738,0.0,2.18842774738
 07/12  07:00:00,1095.41059342,28.6583758857,489.025114987,0.0,149.522181205,199.362908273,4.36645677542,0.0,4.36645677542
 07/12  08:00:00,1634.70728449,41.0924582941,467.965026205,0.0,448.566543614,448.566543614,6.55995780994,0.0,6.55995780994
 07/12  09:00:00,1614.07053383,45.0953490742,482.820844938,0.0,448.566543614,448.566543614,8.74610691829,0.0,8.74610691829
 07/12  10:00:00,1580.43695395,50.1985658112,493.076635749,0.0,448.566543614,448.566543614,8.74605833407,0.0,8.74605833407
 07/12  11:00:00,1581.2338689,51.8915966649,489.042765109,0.0,448.566543614,448.566543614,8.75931793734,0.0,8.75931793734
 07/12  12:00:00,1528.96894923,46.1425025392,492.342640629,0.0,448.566543614,398.725816546,13.1563026242,0.0,13.1563026242
 07/12  13:00:00,1607.6945594,65.6756907219,501.586787733,0.0,448.566543614,448.566543614,10.9601223852,0.0,10.9601223852
 07/12  14:00:00,1623.29532855,79.2974409997,503.572875453,0.0,448.566543614,448.566543614,6.55859096202,0.0,6.55859096202
 07/12  15:00:00,1643.9442388,99.1983987271,504.321179236,0.0,448.566543614,448.566543614,8.73695807688,0.0,8.73695807688
 07/12  16:00:00,1720.14357805,125.738764912,505.087480128,0.0,448.566543614,448.566543614,8.75604408881,0.0,8.75604408881
 07/12  17:00:00,1567.10188271,91.559230761,499.087261741,0.0,348.885089477,398.725816546,4.37259122739,0.0,4.37259122739
 07/12  18:00:00,1307.87224699,44.7359251369,486.045605478,0.0,249.203635341,299.044362409,6.54272222689,0.0,6.54272222689
 07/12  19:00:00,1264.19434853,34.5175664273,481.337269434,0.0,249.203635341,299.044362409,2.19179316172,0.0,2.19179316172
 07/12  20:00:00,1153.61868137,30.1732854499,478.192002294,0.0,149.522181205,249.203635341,4.36526975788,0.0,4.36526975788
 07/12  21:00:00,1140.84691414,29.1937937805,481.715968355,0.0,149.522181205,249.203635341,2.18897580079,0.0,2.18897580079
 07/12  22:00:00,729.513751876,13.2416333434,306.828153159,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,647.55503612,9.24628186673,268.874104073,0.0,24.9203635341,199.362908273,2.18776582314,0.0,2.18776582314
 07/12  24:00:00,622.500884148,7.93204473647,256.506978213,0.0,24.9203635341,199.362908273,2.18777960864,0.0,2.18777960864
 07/13  01:00:00,617.975349183,9.24628186673,258.297697903,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,510.070153885,9.05480074465,177.708343811,0.0,24.9203635341,199.362908273,2.18764554771,0.0,2.18764554771
 07/13  03:00:00,401.280153949,4.52740037233,91.2146335894,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,299.99143267,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876287576,0.0,2.1876287576
 07/13  05:00:00,349.357250162,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890432063,0.0,2.1890432063
 07/13  06:00:00,1045.68633665,37.9283647214,528.529961152,0.0,49.8407270682,199.362908273,2.18852496694,0.0,2.18852496694
 07/13  07:00:00,1094.78262836,28.4891674886,488.5663656,0.0,149.522181205,199.362908273,2.19322309672,0.0,2.19322309672
 07/13  08:00:00,1636.0569213,39.6151624496,470.810671924,0.0,448.566543614,448.566543614,8.74063756316,0.0,8.74063756316
 07/13  09:00:00,1612.9509407,46.1501764876,480.552416618,0.0,448.566543614,448.566543614,8.74463642825,0.0,8.74463642825
 07/13  10:00:00,1571.53852595,49.6094745508,486.036119289,0.0,448.566543614,448.566543614,6.56468466268,0.0,6.56468466268
 07/13  11:00:00,1575.93476821,51.5607655002,488.298923639,0.0,448.566543614,448.566543614,10.9462505144,0.0,10.9462505144
 07/13  12:00:00,1524.85614451,47.0452828324,491.276916374,0.0,448.566543614,398.725816546,10.9638440971,0.0,10.9638440971
 07/13  13:00:00,1593.50172471,58.3459693757,495.016458141,0.0,448.566543614,448.566543614,13.1482606694,0.0,13.1482606694
 07/13  14:00:00,1607.2785691,70.4283791435,496.4251864,0.0,448.566543614,448.566543614,6.55944215084,0.0,6.55944215084
 07/13  15:00:00,1626.38154483,88.4719588864,497.484936504,0.0,448.566543614,448.566543614,6.55680106597,0.0,6.55680106597
 07/13  16:00:00,1721.85475065,125.734557524,506.802870489,0.0,448.566543614,448.566543614,8.75515332738,0.0,8.75515332738
 07/13  17:00:00,1592.9599433,109.394434859,507.110127288,0.0,348.885089477,398.725816546,6.54937016722,0.0,6.54937016722
 07/13  18:00:00,1331.52820589,55.0594064906,499.378089798,0.0,249.203635341,299.044362409,4.36899904248,0.0,4.36899904248
 07/13  19:00:00,1275.79812181,36.2117324155,488.539890188,0.0,249.203635341,299.044362409,4.36389457798,0.0,4.36389457798
 07/13  20:00:00,1151.30043368,30.5973049125,477.845184564,0.0,149.522181205,249.203635341,2.19253093542,0.0,2.19253093542
 07/13  21:00:00,1140.537873,29.5858812295,481.014842493,0.0,149.522181205,249.203635341,2.18897901591,0.0,2.18897901591
 07/13  22:00:00,729.222863715,13.2416333434,306.537263342,0.0,49.8407270682,199.362908273,2.18775500762,0.0,2.18775500762
 07/13  23:00:00,657.612138036,9.34202242777,275.444922334,0.0,24.9203635341,199.362908273,2.18776656337,0.0,2.18776656337
 07/13  24:00:00,542.656745983,5.29332486064,191.138766824,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  01:00:00,745.738715478,11.6963403673,373.806643293,0.0,24.9203635341,199.362908273,2.18777030517,0.0,2.18777030517
 07/14  02:00:00,287.769231488,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,635.384980066,10.5781904807,273.23185872,0.0,24.9203635341,199.362908273,2.18778583058,0.0,2.18778583058
 07/14  04:00:00,299.991430173,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  05:00:00,349.35724652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903615309,0.0,2.18903615309
 07/14  06:00:00,1046.54348154,38.4343671834,528.881105354,0.0,49.8407270682,199.362908273,2.18862768306,0.0,2.18862768306
 07/14  07:00:00,1095.73256241,28.6459471697,489.359524743,0.0,149.522181205,199.362908273,4.3672655219,0.0,4.3672655219
 07/14  08:00:00,1632.84068296,40.4110954565,466.494047307,0.0,448.566543614,448.566543614,6.56058004489,0.0,6.56058004489
 07/14  09:00:00,1605.26280864,46.4814160326,471.168238918,0.0,448.566543614,448.566543614,8.7453165594,0.0,8.7453165594
 07/14  10:00:00,1570.1070553,50.2573508432,483.313260588,0.0,448.566543614,448.566543614,8.7473655862,0.0,8.7473655862
 07/14  11:00:00,1581.91063057,52.8378553643,490.489348333,0.0,448.566543614,448.566543614,10.9446242207,0.0,10.9446242207
 07/14  12:00:00,1525.99668973,47.7694062907,488.271424853,0.0,448.566543614,398.725816546,10.9678044217,0.0,10.9678044217
 07/14  13:00:00,1588.45392041,57.4377619526,490.584106779,0.0,448.566543614,448.566543614,10.9597242799,0.0,10.9597242799
 07/14  14:00:00,1603.81013727,70.038821357,493.346325479,0.0,448.566543614,448.566543614,8.73845312732,0.0,8.73845312732
 07/14  15:00:00,1636.65542737,96.4968356047,499.733954036,0.0,448.566543614,448.566543614,6.55712258201,0.0,6.55712258201
 07/14  16:00:00,1736.78637844,137.910241766,509.558826677,0.0,448.566543614,448.566543614,8.75550049754,0.0,8.75550049754
 07/14  17:00:00,1611.29976812,126.919004704,507.925388863,0.0,348.885089477,398.725816546,6.54906951976,0.0,6.54906951976
 07/14  18:00:00,1345.44037007,66.2356421642,502.114024538,0.0,249.203635341,299.044362409,4.3685150707,0.0,4.3685150707
 07/14  19:00:00,1280.92071377,39.7709870425,489.104792166,0.0,249.203635341,299.044362409,2.19196662945,0.0,2.19196662945
 07/14  20:00:00,1149.58556943,31.0298261924,476.62399765,0.0,149.522181205,249.203635341,4.36509082247,0.0,4.36509082247
 07/14  21:00:00,1139.37104169,30.0824339641,479.351460206,0.0,149.522181205,249.203635341,2.18888715555,0.0,2.18888715555
 07/14  22:00:00,712.966187768,12.3935976055,293.051929542,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,778.819966855,12.0793026115,375.296777344,0.0,24.9203635341,199.362908273,2.18777635713,0.0,2.18777635713
 07/14  24:00:00,814.883911264,13.5635007109,419.098025396,0.0,24.9203635341,199.362908273,2.18775719161,0.0,2.18775719161
 07/15  01:00:00,466.805673261,8.30936748692,185.030028335,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  02:00:00,465.735397612,5.12374697851,169.676003559,0.0,24.9203635341,149.522181205,2.18776071606,0.0,2.18776071606
 07/15  03:00:00,369.376460559,1.14888673248,89.6125333666,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.150702442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778234322,0.0,2.18778234322
 07/15  05:00:00,274.596155194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893344189,0.0,2.18893344189
 07/15  06:00:00,1038.81402696,37.6702407169,521.915778679,0.0,49.8407270682,199.362908273,2.1884398258,0.0,2.1884398258
 07/15  07:00:00,994.285034235,29.5231606448,486.719061562,0.0,49.8407270682,199.362908273,2.19019242681,0.0,2.19019242681
 07/15  08:00:00,1233.79474866,32.6109808318,473.935911913,0.0,249.203635341,249.203635341,2.19171081739,0.0,2.19171081739
 07/15  09:00:00,1199.11989508,34.2582381858,474.278278903,0.0,249.203635341,249.203635341,4.36868660822,0.0,4.36868660822
 07/15  10:00:00,1154.16512328,35.1871378726,477.686698728,0.0,249.203635341,249.203635341,4.36718468213,0.0,4.36718468213
 07/15  11:00:00,1155.98845163,35.135980017,480.26000514,0.0,249.203635341,249.203635341,6.54495427813,0.0,6.54495427813
 07/15  12:00:00,1157.57658357,35.0924918571,482.49285469,0.0,249.203635341,249.203635341,4.36767301415,0.0,4.36767301415
 07/15  13:00:00,1160.3575152,35.6239119932,485.285031913,0.0,249.203635341,249.203635341,4.36666244448,0.0,4.36666244448
 07/15  14:00:00,917.232972566,34.7725162578,492.72037963,0.0,74.7610906023,174.442544739,2.19175149966,0.0,2.19175149966
 07/15  15:00:00,916.434403794,34.6697297927,492.397838366,0.0,74.7610906023,174.442544739,2.19089307932,0.0,2.19089307932
 07/15  16:00:00,961.712563959,35.5135693511,486.709513757,0.0,74.7610906023,174.442544739,4.36300022864,0.0,4.36300022864
 07/15  17:00:00,923.652919813,34.7508473271,487.721500459,0.0,24.9203635341,149.522181205,2.18850705262,0.0,2.18850705262
 07/15  18:00:00,820.312814608,19.9805452269,425.533170135,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  19:00:00,760.053793122,18.1679620933,398.58768939,0.0,24.9203635341,149.522181205,2.18858111284,0.0,2.18858111284
 07/15  20:00:00,876.465196811,20.0077808735,455.451781189,0.0,24.9203635341,149.522181205,2.18854300923,0.0,2.18854300923
 07/15  21:00:00,802.955902993,14.6429152122,397.445068841,0.0,24.9203635341,149.522181205,2.18946018708,0.0,2.18946018708
 07/15  22:00:00,739.952256978,12.294860885,370.911210871,0.0,24.9203635341,149.522181205,2.18775189784,0.0,2.18775189784
 07/15  23:00:00,706.849932859,10.5750695328,355.137396277,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  24:00:00,661.110106276,12.4872890435,333.847530788,0.0,24.9203635341,149.522181205,2.18776505311,0.0,2.18776505311
 07/16  01:00:00,627.542676113,12.8367678592,309.917923113,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  02:00:00,499.577924374,4.00416799213,184.622513818,0.0,24.9203635341,149.522181205,2.18735729211,0.0,2.18735729211
 07/16  03:00:00,581.382967594,8.56467564969,263.186569571,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150349756,0.0,0.0,0.0,24.9203635341,149.522181205,2.1873342796,0.0,2.1873342796
 07/16  05:00:00,521.248435474,4.92060823178,183.276600859,0.0,24.9203635341,149.522181205,2.18859186156,0.0,2.18859186156
 07/16  06:00:00,532.223401637,7.5434429986,191.289648991,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,875.552107109,14.2633366642,469.341772033,0.0,24.9203635341,149.522181205,2.18733504816,0.0,2.18733504816
 07/16  08:00:00,931.585096964,19.7336674114,515.239282774,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,896.52004538,18.1161547634,519.786095458,0.0,24.9203635341,149.522181205,2.18735534851,0.0,2.18735534851
 07/16  10:00:00,884.222320629,22.7074975874,547.893858023,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,818.121609416,18.1278474336,490.669621926,0.0,24.9203635341,149.522181205,2.1881433329,0.0,2.1881433329
 07/16  12:00:00,856.545218976,22.5624585359,520.625065961,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  13:00:00,744.397051789,15.6978392131,427.182759222,0.0,24.9203635341,149.522181205,2.1894441317,0.0,2.1894441317
 07/16  14:00:00,819.151053798,19.7711177117,491.272430086,0.0,24.9203635341,149.522181205,2.18815978675,0.0,2.18815978675
 07/16  15:00:00,838.681089139,18.1113702607,511.073867134,0.0,24.9203635341,149.522181205,2.18734107248,0.0,2.18734107248
 07/16  16:00:00,939.850853171,22.643930672,554.701685219,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  17:00:00,931.516016539,18.17380839,518.278894881,0.0,24.9203635341,149.522181205,2.18733245894,0.0,2.18733245894
 07/16  18:00:00,977.228645556,22.6636833141,555.407140532,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  19:00:00,821.131272242,15.5487525616,442.862624668,0.0,24.9203635341,149.522181205,2.18735260664,0.0,2.18735260664
 07/16  20:00:00,825.898467008,13.8885709123,405.68371847,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,693.947568749,10.9931767917,314.974201201,0.0,24.9203635341,149.522181205,2.18858720823,0.0,2.18858720823
 07/16  22:00:00,318.914111846,0.38296224416,30.3742282968,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,383.978677713,1.14888673248,91.9929008055,0.0,24.9203635341,149.522181205,2.18729470454,0.0,2.18729470454
 07/16  24:00:00,237.92815003,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,287.769229679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18766159931,0.0,2.18766159931
 07/17  02:00:00,287.769228909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18763722245,0.0,2.18763722245
 07/17  03:00:00,287.769228505,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  04:00:00,299.9914278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761278279,0.0,2.18761278279
 07/17  05:00:00,349.357241235,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892190476,0.0,2.18892190476
 07/17  06:00:00,1019.77367977,36.2933048841,504.252371797,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  07:00:00,1110.362746,28.4091885073,504.226482221,0.0,149.522181205,199.362908273,4.3667986522,0.0,4.3667986522
 07/17  08:00:00,1632.46947193,35.5741995662,470.914566127,0.0,448.566543614,448.566543614,8.74005388789,0.0,8.74005388789
 07/17  09:00:00,1591.79909516,41.7726228035,460.712226457,0.0,448.566543614,448.566543614,6.56318410341,0.0,6.56318410341
 07/17  10:00:00,1551.57733062,45.7931188712,466.069521668,0.0,448.566543614,448.566543614,8.74605702829,0.0,8.74605702829
 07/17  11:00:00,1552.74510906,47.1992783991,466.24298286,0.0,448.566543614,448.566543614,10.9444562342,0.0,10.9444562342
 07/17  12:00:00,1498.38742939,41.9877643565,466.146776883,0.0,448.566543614,398.725816546,10.966901542,0.0,10.966901542
 07/17  13:00:00,1548.781312,47.9579193579,460.391382797,0.0,448.566543614,448.566543614,10.9587032902,0.0,10.9587032902
 07/17  14:00:00,1549.45991332,51.6397953875,457.448477239,0.0,448.566543614,448.566543614,8.73785664503,0.0,8.73785664503
 07/17  15:00:00,1554.85346636,55.6353790578,459.752841974,0.0,448.566543614,448.566543614,6.55739142115,0.0,6.55739142115
 07/17  16:00:00,1608.87107789,57.9576310181,463.712720295,0.0,448.566543614,448.566543614,8.75443075902,0.0,8.75443075902
 07/17  17:00:00,1490.96230066,51.2871918697,465.243522449,0.0,348.885089477,398.725816546,6.54847642664,0.0,6.54847642664
 07/17  18:00:00,1285.69970137,41.1275602194,468.165805471,0.0,249.203635341,299.044362409,4.36860625243,0.0,4.36860625243
 07/17  19:00:00,1260.23606214,36.9149424911,470.676938713,0.0,249.203635341,299.044362409,2.19156431914,0.0,2.19156431914
 07/17  20:00:00,1155.14610804,30.549067437,478.756002644,0.0,149.522181205,249.203635341,4.36515681368,0.0,4.36515681368
 07/17  21:00:00,1142.01260464,29.4522007439,482.623262176,0.0,149.522181205,249.203635341,2.18892515577,0.0,2.18892515577
 07/17  22:00:00,751.93741361,12.210071944,318.726318539,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  23:00:00,790.488901365,11.9550637352,386.088662515,0.0,24.9203635341,199.362908273,2.1873953731,0.0,2.1873953731
 07/17  24:00:00,818.127074365,13.4009656102,422.100548703,0.0,24.9203635341,199.362908273,2.18775413691,0.0,2.18775413691
 07/18  01:00:00,674.748378911,11.5795273595,300.997503179,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,287.769228996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774391916,0.0,2.18774391916
 07/18  03:00:00,448.595980289,2.40612723225,111.811131367,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  04:00:00,523.489913517,7.5434429986,180.417270075,0.0,24.9203635341,199.362908273,2.18776964512,0.0,2.18776964512
 07/18  05:00:00,349.357240527,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894497583,0.0,2.18894497583
 07/18  06:00:00,1045.4136644,37.3262774652,528.859383986,0.0,49.8407270682,199.362908273,2.18844768119,0.0,2.18844768119
 07/18  07:00:00,1099.15301086,28.6545293584,492.771409797,0.0,149.522181205,199.362908273,4.36658096288,0.0,4.36658096288
 07/18  08:00:00,1631.29282477,39.7513508548,465.576773225,0.0,448.566543614,448.566543614,6.56019958506,0.0,6.56019958506
 07/18  09:00:00,1605.58428447,45.9462539841,471.955812414,0.0,448.566543614,448.566543614,8.74458952404,0.0,8.74458952404
 07/18  10:00:00,1567.91009028,48.928005646,482.400104392,0.0,448.566543614,448.566543614,6.56452316995,0.0,6.56452316995
 07/18  11:00:00,1572.2713099,50.7913616515,485.807015128,0.0,448.566543614,448.566543614,10.9456311298,0.0,10.9456311298
 07/18  12:00:00,1514.17966072,44.6383525563,483.269394945,0.0,448.566543614,398.725816546,10.9640622896,0.0,10.9640622896
 07/18  13:00:00,1573.75243267,50.7667532849,486.764091988,0.0,448.566543614,448.566543614,13.1466749836,0.0,13.1466749836
 07/18  14:00:00,1585.18162607,56.6284341297,489.265976388,0.0,448.566543614,448.566543614,6.55865649037,0.0,6.55865649037
 07/18  15:00:00,1599.47794932,68.3510573441,490.702279713,0.0,448.566543614,448.566543614,6.55784996536,0.0,6.55784996536
 07/18  16:00:00,1659.88454302,79.6243572119,490.942917042,0.0,448.566543614,448.566543614,8.75371175744,0.0,8.75371175744
 07/18  17:00:00,1520.69564733,60.3840015822,483.856294889,0.0,348.885089477,398.725816546,6.54907947957,0.0,6.54907947957
 07/18  18:00:00,1290.03061822,38.9077605725,478.216459452,0.0,249.203635341,299.044362409,4.36827409018,0.0,4.36827409018
 07/18  19:00:00,1259.74903515,34.139803314,473.951210765,0.0,249.203635341,299.044362409,4.36316661192,0.0,4.36316661192
 07/18  20:00:00,1154.38227704,30.2402697619,478.300974495,0.0,149.522181205,249.203635341,2.19264886594,0.0,2.19264886594
 07/18  21:00:00,1139.19037282,29.268186859,479.98504596,0.0,149.522181205,249.203635341,2.18886225576,0.0,2.18886225576
 07/18  22:00:00,698.494643406,10.5648239175,275.487418547,0.0,49.8407270682,199.362908273,2.18733484658,0.0,2.18733484658
 07/18  23:00:00,725.234037981,13.3001022415,334.911839801,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  24:00:00,634.609599347,9.14030423561,268.788897445,0.0,24.9203635341,199.362908273,2.18775100336,0.0,2.18775100336
 07/19  01:00:00,500.697306147,2.1924932933,158.287357647,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,676.291996863,11.6981267421,309.955807556,0.0,24.9203635341,199.362908273,2.18775686172,0.0,2.18775686172
 07/19  03:00:00,372.598479956,0.765924488319,56.9389735353,0.0,24.9203635341,199.362908273,2.18772951272,0.0,2.18772951272
 07/19  04:00:00,299.991423685,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  05:00:00,349.357238661,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888751316,0.0,2.1888751316
 07/19  06:00:00,1033.40328567,38.0488863319,516.12639726,0.0,49.8407270682,199.362908273,2.18854583556,0.0,2.18854583556
 07/19  07:00:00,1098.73025954,28.5645915748,492.438597583,0.0,149.522181205,199.362908273,4.36661677048,0.0,4.36661677048
 07/19  08:00:00,1633.16167474,41.6478718316,465.783293579,0.0,448.566543614,448.566543614,6.55946539428,0.0,6.55946539428
 07/19  09:00:00,1611.81665469,46.7356628146,478.672822814,0.0,448.566543614,448.566543614,8.74516583416,0.0,8.74516583416
 07/19  10:00:00,1574.30287948,49.0914924662,489.082507898,0.0,448.566543614,448.566543614,8.74599074993,0.0,8.74599074993
 07/19  11:00:00,1584.34468226,53.3332112489,491.33673625,0.0,448.566543614,448.566543614,8.76043920922,0.0,8.76043920922
 07/19  12:00:00,1527.05006136,46.4475883605,490.065577541,0.0,448.566543614,398.725816546,13.1532048949,0.0,13.1532048949
 07/19  13:00:00,1593.10826188,58.0643510338,494.611928182,0.0,448.566543614,448.566543614,10.9602051115,0.0,10.9602051115
 07/19  14:00:00,1617.93426273,74.5119021852,502.997400988,0.0,448.566543614,448.566543614,6.55883831705,0.0,6.55883831705
 07/19  15:00:00,1650.19578163,101.622507323,508.148672841,0.0,448.566543614,448.566543614,6.55706262944,0.0,6.55706262944
 07/19  16:00:00,1731.66260995,135.584446122,506.760901727,0.0,448.566543614,448.566543614,10.938315496,0.0,10.938315496
 07/19  17:00:00,1579.64340582,102.834910936,500.353149306,0.0,348.885089477,398.725816546,4.37267592722,0.0,4.37267592722
 07/19  18:00:00,1316.02309552,49.5083863013,489.424027793,0.0,249.203635341,299.044362409,4.36837480572,0.0,4.36837480572
 07/19  19:00:00,1269.55690658,36.0000017795,484.010739452,0.0,249.203635341,299.044362409,4.36387267106,0.0,4.36387267106
 07/19  20:00:00,1154.48076269,30.3013422176,479.668740925,0.0,149.522181205,249.203635341,2.19249677236,0.0,2.19249677236
 07/19  21:00:00,1140.83438648,29.2393414853,481.657906811,0.0,149.522181205,249.203635341,2.18895980382,0.0,2.18895980382
 07/19  22:00:00,727.372840092,13.3907199949,304.5381605,0.0,49.8407270682,199.362908273,2.18773385897,0.0,2.18773385897
 07/19  23:00:00,718.80829654,13.3161766691,331.850769689,0.0,24.9203635341,199.362908273,2.18773477992,0.0,2.18773477992
 07/19  24:00:00,646.695645081,10.0348241449,277.524602404,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  01:00:00,615.230494517,8.05628361276,249.103636312,0.0,24.9203635341,199.362908273,2.18776285817,0.0,2.18776285817
 07/20  02:00:00,523.657124904,5.14013996298,177.717208436,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  03:00:00,514.318786999,8.28887625633,182.722909106,0.0,24.9203635341,199.362908273,2.1877334728,0.0,2.1877334728
 07/20  04:00:00,537.082888769,5.14013996298,178.920768521,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  05:00:00,349.357236573,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889676047,0.0,2.1889676047
 07/20  06:00:00,1047.18153637,37.5215475105,530.431988547,0.0,49.8407270682,199.362908273,2.18855026783,0.0,2.18855026783
 07/20  07:00:00,1094.22841541,28.4883195451,488.013029344,0.0,149.522181205,199.362908273,4.3670138844,0.0,4.3670138844
 07/20  08:00:00,1636.49549771,39.1693033394,471.771377451,0.0,448.566543614,448.566543614,6.55996445182,0.0,6.55996445182
 07/20  09:00:00,1614.8047012,43.5708047373,485.259053653,0.0,448.566543614,448.566543614,8.74539134481,0.0,8.74539134481
 07/20  10:00:00,1585.27040253,48.9983807826,497.941783762,0.0,448.566543614,448.566543614,8.74613485077,0.0,8.74613485077
 07/20  11:00:00,1599.37645735,58.1048690997,500.842069078,0.0,448.566543614,448.566543614,8.75898619359,0.0,8.75898619359
 07/20  12:00:00,1546.62513696,54.3520191704,501.680823021,0.0,448.566543614,398.725816546,13.15500531,0.0,13.15500531
 07/20  13:00:00,1609.32068348,67.0674340134,501.821269367,0.0,448.566543614,448.566543614,10.9586115103,0.0,10.9586115103
 07/20  14:00:00,1603.29226709,67.5168246913,495.35049133,0.0,448.566543614,448.566543614,6.55775274621,0.0,6.55775274621
 07/20  15:00:00,1617.03742099,79.6815278252,496.931293856,0.0,448.566543614,448.566543614,6.55793566472,0.0,6.55793566472
 07/20  16:00:00,1697.53220156,104.771751772,503.443198411,0.0,448.566543614,448.566543614,10.9384372564,0.0,10.9384372564
 07/20  17:00:00,1559.70334344,84.9375581931,498.310442454,0.0,348.885089477,398.725816546,4.37248286575,0.0,4.37248286575
 07/20  18:00:00,1306.95306792,44.8589598157,485.162455389,0.0,249.203635341,299.044362409,4.3683118495,0.0,4.3683118495
 07/20  19:00:00,1264.85583767,35.0594882847,481.826424922,0.0,249.203635341,299.044362409,4.36352954271,0.0,4.36352954271
 07/20  20:00:00,1156.09000089,30.4857553811,480.228391316,0.0,149.522181205,249.203635341,4.36529086417,0.0,4.36529086417
 07/20  21:00:00,1140.48740102,29.7059402954,480.844323731,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 07/20  22:00:00,717.315959246,13.2204361081,298.042115954,0.0,49.8407270682,199.362908273,2.18774625145,0.0,2.18774625145
 07/20  23:00:00,740.337023838,12.0027101627,340.072739626,0.0,24.9203635341,199.362908273,2.18775180502,0.0,2.18775180502
 07/20  24:00:00,739.270482651,12.589510617,352.100320883,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,695.315194154,11.4747595131,315.939076617,0.0,24.9203635341,199.362908273,2.18775624063,0.0,2.18775624063
 07/21  02:00:00,694.510118705,9.43093257861,307.385169214,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  03:00:00,637.365943108,11.3151644979,284.974891158,0.0,24.9203635341,199.362908273,2.18776078677,0.0,2.18776078677
 07/21  04:00:00,499.299686088,1.96271594681,150.41523112,0.0,24.9203635341,199.362908273,2.18776526671,0.0,2.18776526671
 07/21  05:00:00,578.756302764,8.00299769159,185.858295202,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  06:00:00,1075.46423711,29.5914295354,566.644808867,0.0,49.8407270682,199.362908273,2.18858958054,0.0,2.18858958054
 07/21  07:00:00,1094.53597693,28.8249234227,487.98398979,0.0,149.522181205,199.362908273,4.36641396718,0.0,4.36641396718
 07/21  08:00:00,1639.41941101,39.7623862391,474.357466582,0.0,448.566543614,448.566543614,8.74010788235,0.0,8.74010788235
 07/21  09:00:00,1615.68051337,44.3980254572,485.688516866,0.0,448.566543614,448.566543614,6.56347362039,0.0,6.56347362039
 07/21  10:00:00,1568.12268768,47.2825645262,484.644742054,0.0,448.566543614,448.566543614,8.74712144131,0.0,8.74712144131
 07/21  11:00:00,1583.12373305,50.2687717454,495.061774018,0.0,448.566543614,448.566543614,10.9428064915,0.0,10.9428064915
 07/21  12:00:00,1534.2452199,46.0711663448,497.581765658,0.0,448.566543614,398.725816546,10.9665492116,0.0,10.9665492116
 07/21  13:00:00,1591.14390633,54.4892371845,496.22269488,0.0,448.566543614,448.566543614,10.9582007593,0.0,10.9582007593
 07/21  14:00:00,1597.20354062,61.9088710873,494.869726632,0.0,448.566543614,448.566543614,6.55841308044,0.0,6.55841308044
 07/21  15:00:00,1614.27930906,76.7154027381,497.139311106,0.0,448.566543614,448.566543614,8.73648046309,0.0,8.73648046309
 07/21  16:00:00,1684.99147381,93.5464105979,502.12781818,0.0,448.566543614,448.566543614,8.75505364566,0.0,8.75505364566
 07/21  17:00:00,1533.28093763,67.3937929402,489.431805604,0.0,348.885089477,398.725816546,4.37216053651,0.0,4.37216053651
 07/21  18:00:00,1305.8929017,43.0478928597,486.071328061,0.0,249.203635341,299.044362409,4.36874022952,0.0,4.36874022952
 07/21  19:00:00,1269.14467876,37.1699331201,483.928157828,0.0,249.203635341,299.044362409,4.36350839202,0.0,4.36350839202
 07/21  20:00:00,1154.68283382,30.5670890615,478.854953302,0.0,149.522181205,249.203635341,4.3652079908,0.0,4.3652079908
 07/21  21:00:00,1139.98160912,29.5217331308,480.52274019,0.0,149.522181205,249.203635341,2.18896277966,0.0,2.18896277966
 07/21  22:00:00,723.231374705,13.2224852311,301.243053224,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,740.679410519,11.8929442971,337.788347002,0.0,24.9203635341,199.362908273,2.18775429184,0.0,2.18775429184
 07/21  24:00:00,770.413373064,13.7736822391,374.877272322,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/22  01:00:00,582.323948182,13.2778804447,277.810907665,0.0,24.9203635341,149.522181205,2.18772361238,0.0,2.18772361238
 07/22  02:00:00,237.928498134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769219176,0.0,2.18769219176
 07/22  03:00:00,377.140303942,1.14888673248,97.3763760785,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.150696758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766150524,0.0,2.18766150524
 07/22  05:00:00,274.596144466,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889581258,0.0,2.1889581258
 07/22  06:00:00,1039.83804853,37.1499434687,523.460107615,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/22  07:00:00,999.393790291,28.5152334113,492.835757999,0.0,49.8407270682,199.362908273,4.36009760554,0.0,4.36009760554
 07/22  08:00:00,1236.18796638,30.7368863411,478.203242684,0.0,249.203635341,249.203635341,2.19162000067,0.0,2.19162000067
 07/22  09:00:00,1197.76025802,32.5902152403,474.586691903,0.0,249.203635341,249.203635341,4.36876413446,0.0,4.36876413446
 07/22  10:00:00,1150.99606105,33.2363370214,476.072877086,0.0,249.203635341,249.203635341,4.36711544841,0.0,4.36711544841
 07/22  11:00:00,1153.94913185,34.4866375121,478.01450897,0.0,249.203635341,249.203635341,4.37002307011,0.0,4.37002307011
 07/22  12:00:00,1154.27527332,34.1048486977,478.790439498,0.0,249.203635341,249.203635341,4.3675495067,0.0,4.3675495067
 07/22  13:00:00,1156.59102302,33.9559176092,482.161034956,0.0,249.203635341,249.203635341,4.36660990615,0.0,4.36660990615
 07/22  14:00:00,907.372353215,32.5186027042,482.938557514,0.0,74.7610906023,174.442544739,4.36390910485,0.0,4.36390910485
 07/22  15:00:00,906.060567472,33.2249603369,480.402943689,0.0,74.7610906023,174.442544739,2.19099661909,0.0,2.19099661909
 07/22  16:00:00,953.199745886,33.0508387482,478.771648521,0.0,74.7610906023,174.442544739,4.36244010122,0.0,4.36244010122
 07/22  17:00:00,915.448032016,31.3978477831,480.769881334,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  18:00:00,814.356349998,20.0408505448,419.52202979,0.0,24.9203635341,149.522181205,2.18860770954,0.0,2.18860770954
 07/22  19:00:00,750.352370313,18.1680199931,388.886215983,0.0,24.9203635341,149.522181205,2.18855830447,0.0,2.18855830447
 07/22  20:00:00,789.956247253,17.110194642,383.381252369,0.0,24.9203635341,149.522181205,2.1885466009,0.0,2.1885466009
 07/22  21:00:00,733.329572199,11.8929442971,331.405238405,0.0,24.9203635341,149.522181205,2.18934741317,0.0,2.18934741317
 07/22  22:00:00,713.435019872,10.335046571,347.817431085,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  23:00:00,629.088301164,8.9159597084,285.681201303,0.0,24.9203635341,149.522181205,2.18774378968,0.0,2.18774378968
 07/22  24:00:00,628.533934078,11.0172539431,301.629192325,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  01:00:00,237.92814735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18733683807,0.0,2.18733683807
 07/23  02:00:00,527.310041871,6.4292968315,217.389620715,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  03:00:00,354.485446878,3.7717214993,95.0166908415,0.0,24.9203635341,149.522181205,2.18733478889,0.0,2.18733478889
 07/23  04:00:00,250.150343452,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,274.595792836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857186673,0.0,2.18857186673
 07/23  06:00:00,297.852531789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18734564969,0.0,2.18734564969
