Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/23  07:00:00,626.557201149,13.582201117,263.002412788,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,734.134990402,17.2133576663,352.733934057,0.0,24.9203635341,149.522181205,2.1873433795,0.0,2.1873433795
 07/23  09:00:00,858.449743436,22.7224081933,486.883566968,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  10:00:00,694.869569447,18.1873814583,394.496096504,0.0,24.9203635341,149.522181205,2.18732657036,0.0,2.18732657036
 07/23  11:00:00,818.210251309,22.6373884019,495.617184397,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  12:00:00,696.122321527,18.0446992452,395.890829012,0.0,24.9203635341,149.522181205,2.18817283489,0.0,2.18817283489
 07/23  13:00:00,761.700408952,20.3758630793,447.183985104,0.0,24.9203635341,149.522181205,2.18943528326,0.0,2.18943528326
 07/23  14:00:00,634.566050652,15.4798219843,342.618295444,0.0,24.9203635341,149.522181205,2.18815410894,0.0,2.18815410894
 07/23  15:00:00,813.076095715,22.5698374112,490.551281173,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,728.006323363,17.2082718777,380.804288531,0.0,24.9203635341,149.522181205,2.18733365479,0.0,2.18733365479
 07/23  17:00:00,868.175532557,21.5051517685,465.602240795,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  18:00:00,415.569317409,0.957405610399,84.0405360352,0.0,24.9203635341,149.522181205,2.18723016604,0.0,2.18723016604
 07/23  19:00:00,385.088188344,1.70885486314,83.3745839706,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  20:00:00,654.567640337,9.53373888474,258.399454319,0.0,24.9203635341,149.522181205,2.18730946631,0.0,2.18730946631
 07/23  21:00:00,343.371466829,0.38296224416,30.3861376166,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  22:00:00,410.14523467,1.14888673248,93.7150617152,0.0,24.9203635341,149.522181205,2.1873432503,0.0,2.1873432503
 07/23  23:00:00,250.150343408,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  24:00:00,237.928147267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18723980494,0.0,2.18723980494
 07/24  01:00:00,287.769223469,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  02:00:00,287.769224212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18766177455,0.0,2.18766177455
 07/24  03:00:00,287.769224754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762973252,0.0,2.18762973252
 07/24  04:00:00,299.991420828,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  05:00:00,349.357234207,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901972074,0.0,2.18901972074
 07/24  06:00:00,1025.63160458,38.1062880585,508.29731873,0.0,49.8407270682,199.362908273,2.18854527825,0.0,2.18854527825
 07/24  07:00:00,1098.44812602,28.4384100147,492.282657466,0.0,149.522181205,199.362908273,4.36716767958,0.0,4.36716767958
 07/24  08:00:00,1631.27039139,37.7476387186,467.542083102,0.0,448.566543614,448.566543614,6.55994332132,0.0,6.55994332132
 07/24  09:00:00,1600.36612166,43.6920307962,468.001866055,0.0,448.566543614,448.566543614,8.74435997396,0.0,8.74435997396
 07/24  10:00:00,1561.71963573,45.944780173,478.129363807,0.0,448.566543614,448.566543614,8.74620942228,0.0,8.74620942228
 07/24  11:00:00,1574.77218667,48.4039664598,490.065635816,0.0,448.566543614,448.566543614,8.75938469759,0.0,8.75938469759
 07/24  12:00:00,1526.01791927,43.5737099566,496.396713755,0.0,448.566543614,398.725816546,12.0052933083,0.0,12.0052933083
 07/24  13:00:00,1588.3135808,52.9971814486,495.996915736,0.0,448.566543614,448.566543614,12.1043746505,0.0,12.1043746505
 07/24  14:00:00,1578.49640777,52.4844762867,486.201879024,0.0,448.566543614,448.566543614,6.55883623361,0.0,6.55883623361
 07/24  15:00:00,1565.14180621,53.1013773514,476.187604762,0.0,448.566543614,448.566543614,6.55700925829,0.0,6.55700925829
 07/24  16:00:00,1621.22135723,53.9647266581,482.23852092,0.0,448.566543614,448.566543614,8.7536809264,0.0,8.7536809264
 07/24  17:00:00,1504.69390153,46.4004898337,486.841141803,0.0,348.885089477,398.725816546,6.54907251623,0.0,6.54907251623
 07/24  18:00:00,1297.32458217,36.6591865286,487.662824304,0.0,249.203635341,299.044362409,4.36825066905,0.0,4.36825066905
 07/24  19:00:00,1264.50400727,33.5523354208,479.789046462,0.0,249.203635341,299.044362409,4.36313698168,0.0,4.36313698168
 07/24  20:00:00,1155.79879508,29.8368841418,480.120891681,0.0,149.522181205,249.203635341,2.19261887201,0.0,2.19261887201
 07/24  21:00:00,1142.13218178,28.8899838919,483.305064162,0.0,149.522181205,249.203635341,2.18884176318,0.0,2.18884176318
 07/24  22:00:00,534.036744434,1.14888673248,142.845048069,0.0,49.8407270682,199.362908273,2.18775513603,0.0,2.18775513603
 07/24  23:00:00,795.421673471,13.0128805584,387.973237283,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  24:00:00,329.481324017,0.38296224416,27.7669605443,0.0,24.9203635341,199.362908273,2.18775690622,0.0,2.18775690622
 07/25  01:00:00,627.766229549,12.3108663327,274.379478385,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  02:00:00,287.76922356,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877239854,0.0,2.1877239854
 07/25  03:00:00,287.76922449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769084662,0.0,2.18769084662
 07/25  04:00:00,389.570788195,0.765924488319,61.6890838169,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  05:00:00,394.511864798,0.38296224416,31.2094876427,0.0,49.8407270682,199.362908273,2.18898128218,0.0,2.18898128218
 07/25  06:00:00,1032.31186679,38.1308107355,514.953058636,0.0,49.8407270682,199.362908273,2.18804623594,0.0,2.18804623594
 07/25  07:00:00,1098.39691774,28.5802453309,492.089614754,0.0,149.522181205,199.362908273,4.36672846598,0.0,4.36672846598
 07/25  08:00:00,1630.66610588,39.8227185291,464.867778685,0.0,448.566543614,448.566543614,6.5601072669,0.0,6.5601072669
 07/25  09:00:00,1603.37892161,43.6784664073,471.769457706,0.0,448.566543614,448.566543614,8.74456903177,0.0,8.74456903177
 07/25  10:00:00,1573.78134636,47.2930823329,489.690178233,0.0,448.566543614,448.566543614,8.74640744188,0.0,8.74640744188
 07/25  11:00:00,1581.89742505,49.7226420075,492.227512643,0.0,448.566543614,448.566543614,8.75957163486,0.0,8.75957163486
 07/25  12:00:00,1523.98808839,45.5012998862,489.555960692,0.0,448.566543614,398.725816546,13.1516721142,0.0,13.1516721142
 07/25  13:00:00,1592.77560536,56.3433466688,496.000316738,0.0,448.566543614,448.566543614,10.9587236405,0.0,10.9587236405
 07/25  14:00:00,1611.64999796,70.9904833575,500.234580724,0.0,448.566543614,448.566543614,6.55895510972,0.0,6.55895510972
 07/25  15:00:00,1621.93102706,84.1163348696,497.390109428,0.0,448.566543614,448.566543614,6.55655556327,0.0,6.55655556327
 07/25  16:00:00,1659.79439836,80.7214894656,489.755677627,0.0,448.566543614,448.566543614,8.75381534349,0.0,8.75381534349
 07/25  17:00:00,1504.42794618,50.0545605501,478.171801765,0.0,348.885089477,398.725816546,6.54842363013,0.0,6.54842363013
 07/25  18:00:00,1282.07692149,33.1133824064,475.070785394,0.0,249.203635341,299.044362409,4.36863070726,0.0,4.36863070726
 07/25  19:00:00,1262.82696936,31.455953755,479.064771652,0.0,249.203635341,299.044362409,4.36320282299,0.0,4.36320282299
 07/25  20:00:00,1156.52133482,29.7561873198,480.973727974,0.0,149.522181205,249.203635341,2.19265082311,0.0,2.19265082311
 07/25  21:00:00,1141.35875802,28.893021701,482.528603169,0.0,149.522181205,249.203635341,2.18887427383,0.0,2.18887427383
 07/25  22:00:00,483.438241546,0.765924488319,106.191691527,0.0,49.8407270682,199.362908273,2.1876500479,0.0,2.1876500479
 07/25  23:00:00,662.721977508,10.1894381423,292.813990876,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,396.957654759,0.957405610399,74.3255841009,0.0,24.9203635341,199.362908273,2.18775479575,0.0,2.18775479575
 07/26  01:00:00,287.769223272,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  02:00:00,425.464264252,1.14888673248,95.8596090659,0.0,24.9203635341,199.362908273,2.18775489955,0.0,2.18775489955
 07/26  03:00:00,287.769224365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772194646,0.0,2.18772194646
 07/26  04:00:00,408.448327648,3.7717214993,86.916298847,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  05:00:00,617.226676015,8.500848609,210.268637052,0.0,49.8407270682,199.362908273,2.189011594,0.0,2.189011594
 07/26  06:00:00,1059.98700899,37.3115832863,534.903761982,0.0,49.8407270682,199.362908273,2.18841007499,0.0,2.18841007499
 07/26  07:00:00,1096.48895442,28.4554183773,490.306478985,0.0,149.522181205,199.362908273,4.3667859763,0.0,4.3667859763
 07/26  08:00:00,1634.45444304,39.8364597342,468.839675151,0.0,448.566543614,448.566543614,6.55924893028,0.0,6.55924893028
 07/26  09:00:00,1616.11381847,46.1288672975,483.87898443,0.0,448.566543614,448.566543614,8.74466958523,0.0,8.74466958523
 07/26  10:00:00,1588.13467498,51.0761231029,498.041703601,0.0,448.566543614,448.566543614,8.74650032378,0.0,8.74650032378
 07/26  11:00:00,1581.74048174,53.0466255601,488.524365445,0.0,448.566543614,448.566543614,8.75965639378,0.0,8.75965639378
 07/26  12:00:00,1518.82918852,43.541657277,488.533400767,0.0,448.566543614,398.725816546,13.1525990143,0.0,13.1525990143
 07/26  13:00:00,1584.58994907,49.5422918451,495.30238958,0.0,448.566543614,448.566543614,10.9588106584,0.0,10.9588106584
 07/26  14:00:00,1592.7702902,59.5589164374,492.78644057,0.0,448.566543614,448.566543614,6.55900502181,0.0,6.55900502181
 07/26  15:00:00,1627.49114273,81.9355268367,505.131034828,0.0,448.566543614,448.566543614,6.55621808534,0.0,6.55621808534
 07/26  16:00:00,1687.96053981,94.6250738867,504.018236333,0.0,448.566543614,448.566543614,8.75386867203,0.0,8.75386867203
 07/26  17:00:00,1546.42359645,69.8186641142,500.149604265,0.0,348.885089477,398.725816546,6.54846368866,0.0,6.54846368866
 07/26  18:00:00,1312.44162216,40.6454468537,494.705511243,0.0,249.203635341,299.044362409,4.368343695,0.0,4.368343695
 07/26  19:00:00,1273.68493175,33.7449344802,491.226462279,0.0,249.203635341,299.044362409,4.36322820802,0.0,4.36322820802
 07/26  20:00:00,1154.97923772,30.2683934207,480.458481484,0.0,149.522181205,249.203635341,2.1926627402,0.0,2.1926627402
 07/26  21:00:00,1140.46871724,29.4530039041,481.078580489,0.0,149.522181205,249.203635341,2.18888649606,0.0,2.18888649606
 07/26  22:00:00,717.906085877,12.2614313056,297.763061975,0.0,49.8407270682,199.362908273,2.18774834568,0.0,2.18774834568
 07/26  23:00:00,646.13882549,9.17173854096,267.532450734,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  24:00:00,540.153207458,5.29332486064,188.635239947,0.0,24.9203635341,199.362908273,2.18730193644,0.0,2.18730193644
 07/27  01:00:00,630.408531696,13.0542504674,276.278396464,0.0,24.9203635341,199.362908273,2.18773354457,0.0,2.18773354457
 07/27  02:00:00,336.172880965,0.38296224416,34.4585137477,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  03:00:00,776.595451983,13.1992388728,381.642784523,0.0,24.9203635341,199.362908273,2.18773420766,0.0,2.18773420766
 07/27  04:00:00,299.991419995,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,544.84230787,3.03474748213,142.879342312,0.0,49.8407270682,199.362908273,2.18899671495,0.0,2.18899671495
 07/27  06:00:00,1061.25444327,33.1311878828,540.351591836,0.0,49.8407270682,199.362908273,2.1884212709,0.0,2.1884212709
 07/27  07:00:00,1096.53217029,28.7839831562,490.021130414,0.0,149.522181205,199.362908273,4.36680666766,0.0,4.36680666766
 07/27  08:00:00,1636.53542976,41.0389004681,469.936857024,0.0,448.566543614,448.566543614,6.55921214321,0.0,6.55921214321
 07/27  09:00:00,1625.57977012,48.9024219601,490.905827007,0.0,448.566543614,448.566543614,8.74470506777,0.0,8.74470506777
 07/27  10:00:00,1592.55452773,56.0919685496,496.238073784,0.0,448.566543614,448.566543614,8.7465317869,0.0,8.7465317869
 07/27  11:00:00,1609.00361204,67.7482507221,500.82587079,0.0,448.566543614,448.566543614,8.75968339597,0.0,8.75968339597
 07/27  12:00:00,1560.27111828,64.7793844545,504.899461892,0.0,448.566543614,398.725816546,13.1518051262,0.0,13.1518051262
 07/27  13:00:00,1642.93973312,91.7292662063,510.778527634,0.0,448.566543614,448.566543614,10.9588267412,0.0,10.9588267412
 07/27  14:00:00,1657.25234426,109.507281207,507.320130793,0.0,448.566543614,448.566543614,6.55901691054,0.0,6.55901691054
 07/27  15:00:00,1627.73609804,97.3029823478,490.008535536,0.0,448.566543614,448.566543614,6.55622819589,0.0,6.55622819589
 07/27  16:00:00,1644.43469925,78.5726221911,476.544848391,0.0,448.566543614,448.566543614,8.75387783244,0.0,8.75387783244
 07/27  17:00:00,1508.97140869,53.5891843581,478.926896846,0.0,348.885089477,398.725816546,6.54847088226,0.0,6.54847088226
 07/27  18:00:00,1293.81769774,37.5055569167,483.333192863,0.0,249.203635341,299.044362409,4.3683479611,0.0,4.3683479611
 07/27  19:00:00,1264.03886378,33.6014039187,479.238043736,0.0,249.203635341,299.044362409,4.36345918329,0.0,4.36345918329
 07/27  20:00:00,1155.35961409,30.4115072402,479.116428367,0.0,149.522181205,249.203635341,2.19266430541,0.0,2.19266430541
 07/27  21:00:00,1139.7798345,29.547042754,480.295659058,0.0,149.522181205,249.203635341,2.18888828164,0.0,2.18888828164
 07/27  22:00:00,718.500949809,12.1682521484,298.451282068,0.0,49.8407270682,199.362908273,2.18775008233,0.0,2.18775008233
 07/27  23:00:00,594.282337218,7.30104959745,226.9345431,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,566.808173267,5.58944904068,214.627915826,0.0,24.9203635341,199.362908273,2.18773414041,0.0,2.18773414041
 07/28  01:00:00,333.42422595,0.38296224416,31.7098600201,0.0,24.9203635341,199.362908273,2.1877351771,0.0,2.1877351771
 07/28  02:00:00,490.760789093,4.53764598762,153.560667985,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  03:00:00,517.183989381,7.5434429986,186.333547686,0.0,24.9203635341,199.362908273,2.1877357968,0.0,2.1877357968
 07/28  04:00:00,389.148752852,0.765924488319,61.2670508788,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,394.732189206,0.38296224416,31.4298131504,0.0,49.8407270682,199.362908273,2.18891760023,0.0,2.18891760023
 07/28  06:00:00,1044.57406406,38.638586993,518.163813547,0.0,49.8407270682,199.362908273,2.18842289387,0.0,2.18842289387
 07/28  07:00:00,1097.96313736,28.6482527221,491.587827962,0.0,149.522181205,199.362908273,4.3668096955,0.0,4.3668096955
 07/28  08:00:00,1637.06781006,43.0436193468,468.719180558,0.0,448.566543614,448.566543614,6.55921639189,0.0,6.55921639189
 07/28  09:00:00,1631.00129321,49.2300700779,495.094200963,0.0,448.566543614,448.566543614,8.74471075556,0.0,8.74471075556
 07/28  10:00:00,1594.70598903,57.2020263068,497.077278352,0.0,448.566543614,448.566543614,8.74653715589,0.0,8.74653715589
 07/28  11:00:00,1608.17026765,68.5806995666,499.160077619,0.0,448.566543614,448.566543614,8.7596884996,0.0,8.7596884996
 07/28  12:00:00,1555.71737949,62.2680497701,502.857057926,0.0,448.566543614,398.725816546,13.1518118053,0.0,13.1518118053
 07/28  13:00:00,1647.22217151,94.0338398603,512.75639242,0.0,448.566543614,448.566543614,10.9588322736,0.0,10.9588322736
 07/28  14:00:00,1685.65667802,128.218308073,517.013437706,0.0,448.566543614,448.566543614,6.55902020343,0.0,6.55902020343
 07/28  15:00:00,1731.97644532,177.123401442,514.428463791,0.0,448.566543614,448.566543614,6.55623121571,0.0,6.55623121571
 07/28  16:00:00,1788.72954622,191.944073905,507.468243707,0.0,448.566543614,448.566543614,8.75388164703,0.0,8.75388164703
 07/28  17:00:00,1572.22917865,103.089078953,492.68477205,0.0,348.885089477,398.725816546,6.54848375721,0.0,6.54848375721
 07/28  18:00:00,1289.32036513,37.1170459464,477.039455934,0.0,249.203635341,299.044362409,4.36835033243,0.0,4.36835033243
 07/28  19:00:00,1254.50445396,32.322899012,472.270306727,0.0,249.203635341,299.044362409,4.36323455868,0.0,4.36323455868
 07/28  20:00:00,1156.36695666,30.2001011004,480.325838104,0.0,149.522181205,249.203635341,2.19266547993,0.0,2.19266547993
 07/28  21:00:00,1143.95972815,29.3759708752,484.646624603,0.0,149.522181205,249.203635341,2.18888946342,0.0,2.18888946342
 07/28  22:00:00,525.150735383,1.14888673248,133.959066911,0.0,49.8407270682,199.362908273,2.18773431839,0.0,2.18773431839
 07/28  23:00:00,805.894265436,13.5056086681,398.03963929,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  24:00:00,517.329292596,8.30936748692,185.712926549,0.0,24.9203635341,199.362908273,2.18774648597,0.0,2.18774648597
 07/29  01:00:00,355.09404338,4.15468374346,95.2419761994,0.0,24.9203635341,149.522181205,2.1875990483,0.0,2.1875990483
 07/29  02:00:00,237.928496067,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  03:00:00,383.264218278,1.14888673248,103.500287464,0.0,24.9203635341,149.522181205,2.18773771341,0.0,2.18773771341
 07/29  04:00:00,250.150693017,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  05:00:00,274.596142297,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888724075,0.0,2.1888724075
 07/29  06:00:00,1045.41070073,38.7593273188,518.879709741,0.0,49.8407270682,199.362908273,2.18842475655,0.0,2.18842475655
 07/29  07:00:00,992.275877314,28.8872778906,485.345804581,0.0,49.8407270682,199.362908273,2.19026549985,0.0,2.19026549985
 07/29  08:00:00,1235.09013,31.6438631325,476.198432733,0.0,249.203635341,249.203635341,4.36332489275,0.0,4.36332489275
 07/29  09:00:00,1202.02495493,34.5106921483,477.124518629,0.0,249.203635341,249.203635341,4.36829770828,0.0,4.36829770828
 07/29  10:00:00,1158.88409031,35.863665504,482.926662996,0.0,249.203635341,249.203635341,4.36653446065,0.0,4.36653446065
 07/29  11:00:00,1166.6541167,36.3941858456,491.829362944,0.0,249.203635341,249.203635341,4.37031229663,0.0,4.37031229663
 07/29  12:00:00,1174.97503907,37.4002339073,500.329107082,0.0,249.203635341,249.203635341,4.36700296032,0.0,4.36700296032
 07/29  13:00:00,1182.50557397,37.0768946017,509.257908131,0.0,249.203635341,249.203635341,4.36710788176,0.0,4.36710788176
 07/29  14:00:00,930.795327103,34.5019070595,509.665954541,0.0,74.7610906023,174.442544739,2.19152167553,0.0,2.19152167553
 07/29  15:00:00,916.233409673,33.3878295669,494.007467119,0.0,74.7610906023,174.442544739,4.3620139237,0.0,4.3620139237
 07/29  16:00:00,954.237022924,32.4698549681,480.53526672,0.0,74.7610906023,174.442544739,2.1912261221,0.0,2.1912261221
 07/29  17:00:00,914.698429228,32.0070027126,479.411124765,0.0,24.9203635341,149.522181205,2.18847022927,0.0,2.18847022927
 07/29  18:00:00,687.617975528,13.1563737325,315.449825129,0.0,24.9203635341,149.522181205,2.18857800412,0.0,2.18857800412
 07/29  19:00:00,462.431642527,3.7876066083,138.477743778,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  20:00:00,683.745591397,13.4009656102,295.315958094,0.0,24.9203635341,149.522181205,2.18859307434,0.0,2.18859307434
 07/29  21:00:00,677.51377602,9.88707206651,289.65897862,0.0,24.9203635341,149.522181205,2.18943435245,0.0,2.18943435245
 07/29  22:00:00,274.595090707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775842377,0.0,2.18775842377
 07/29  23:00:00,250.150692936,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  24:00:00,237.928497301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772540488,0.0,2.18772540488
 07/30  01:00:00,237.928144925,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.92814652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18725365084,0.0,2.18725365084
 07/30  03:00:00,237.928144918,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,250.150344407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18723562495,0.0,2.18723562495
 07/30  05:00:00,274.595792034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859707469,0.0,2.18859707469
 07/30  06:00:00,306.39619638,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,786.679861681,18.3759832121,385.232327363,0.0,24.9203635341,149.522181205,2.18734552872,0.0,2.18734552872
 07/30  08:00:00,845.059469792,18.508130848,431.728043031,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  09:00:00,902.744654516,22.5242455594,517.854938483,0.0,24.9203635341,149.522181205,2.18732764144,0.0,2.18732764144
 07/30  10:00:00,780.589771815,18.79149877,452.571744312,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,863.329822059,22.598941766,527.254254115,0.0,24.9203635341,149.522181205,2.18816215017,0.0,2.18816215017
 07/30  12:00:00,791.401389426,18.5869050596,463.580007451,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  13:00:00,873.063663016,22.4786776949,537.101191836,0.0,24.9203635341,149.522181205,2.18943989812,0.0,2.18943989812
 07/30  14:00:00,797.639560908,18.6913070904,469.695277763,0.0,24.9203635341,149.522181205,2.18816002099,0.0,2.18816002099
 07/30  15:00:00,870.882824461,22.8002389941,534.593497386,0.0,24.9203635341,149.522181205,2.18732990588,0.0,2.18732990588
 07/30  16:00:00,846.461018605,18.9382213718,469.37394472,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  17:00:00,953.555866491,23.574118207,530.931321468,0.0,24.9203635341,149.522181205,2.18734059755,0.0,2.18734059755
 07/30  18:00:00,882.019657588,18.7991592091,468.400484324,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  19:00:00,929.188365756,22.3208722248,532.265196062,0.0,24.9203635341,149.522181205,2.18732268393,0.0,2.18732268393
 07/30  20:00:00,877.509721506,17.3586493599,448.134711261,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,879.006469777,17.5910862772,469.906746792,0.0,24.9203635341,149.522181205,2.18859588227,0.0,2.18859588227
 07/30  22:00:00,814.832128846,17.5132548831,438.027790481,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,741.077905246,13.7532742304,388.385546363,0.0,24.9203635341,149.522181205,2.18732674096,0.0,2.18732674096
 07/30  24:00:00,619.538223743,12.987189084,302.839617426,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,595.238079872,8.72447858632,242.863331649,0.0,24.9203635341,199.362908273,2.18774559695,0.0,2.18774559695
 07/31  02:00:00,553.676174611,5.43626414301,201.836691493,0.0,24.9203635341,199.362908273,2.18774161685,0.0,2.18774161685
 07/31  03:00:00,636.556492298,12.4640512304,283.016556063,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  04:00:00,346.353960159,0.38296224416,32.4173966282,0.0,24.9203635341,199.362908273,2.18776534023,0.0,2.18776534023
 07/31  05:00:00,444.807594244,0.765924488319,67.5600736365,0.0,49.8407270682,199.362908273,2.18888786513,0.0,2.18888786513
 07/31  06:00:00,1061.95426583,36.5603434165,537.622259662,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  07:00:00,1093.38516764,28.7502389759,486.907871919,0.0,149.522181205,199.362908273,4.36665413041,0.0,4.36665413041
 07/31  08:00:00,1636.03752623,35.8630915254,474.346823677,0.0,448.566543614,448.566543614,8.73946244979,0.0,8.73946244979
 07/31  09:00:00,1610.41859666,41.6364820669,482.047444099,0.0,448.566543614,448.566543614,6.56374014338,0.0,6.56374014338
 07/31  10:00:00,1573.25070415,43.3220316578,494.019575048,0.0,448.566543614,448.566543614,8.74631759474,0.0,8.74631759474
 07/31  11:00:00,1588.64623123,47.9740571776,501.248750272,0.0,448.566543614,448.566543614,10.9430925938,0.0,10.9430925938
 07/31  12:00:00,1543.20211239,46.7730848374,505.83675498,0.0,448.566543614,398.725816546,10.9667426582,0.0,10.9667426582
 07/31  13:00:00,1626.7936766,72.2145476867,514.147172232,0.0,448.566543614,448.566543614,10.9583121143,0.0,10.9583121143
 07/31  14:00:00,1615.3063761,70.7050941645,504.176350026,0.0,448.566543614,448.566543614,6.55848599218,0.0,6.55848599218
 07/31  15:00:00,1584.53960377,60.9529382519,483.162081196,0.0,448.566543614,448.566543614,8.73653790378,0.0,8.73653790378
 07/31  16:00:00,1643.91837643,66.2622833246,488.338861696,0.0,448.566543614,448.566543614,8.75503318348,0.0,8.75503318348
 07/31  17:00:00,1531.36351969,56.5252908099,498.382898262,0.0,348.885089477,398.725816546,4.3721577691,0.0,4.3721577691
 07/31  18:00:00,1300.35831665,32.0623790327,494.401619293,0.0,249.203635341,299.044362409,4.36874041803,0.0,4.36874041803
 07/31  19:00:00,1262.56369578,30.8696087786,481.776698783,0.0,249.203635341,299.044362409,4.36349840642,0.0,4.36349840642
 07/31  20:00:00,1156.92658192,29.8463438822,481.475553878,0.0,149.522181205,249.203635341,4.36518374881,0.0,4.36518374881
 07/31  21:00:00,1141.13421115,29.1285943107,482.068483607,0.0,149.522181205,249.203635341,2.18895301648,0.0,2.18895301648
 07/31  22:00:00,562.231399136,1.14888673248,171.039635451,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,299.991422951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18774328125,0.0,2.18774328125
 07/31  24:00:00,473.375045955,1.14888673248,143.770299603,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  01:00:00,287.769225007,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877115542,0.0,2.1877115542
 08/01  02:00:00,287.769224605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767982879,0.0,2.18767982879
 08/01  03:00:00,287.769223734,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991423248,0.0,0.0,0.0,24.9203635341,199.362908273,2.1876481421,0.0,2.1876481421
 08/01  05:00:00,516.742489116,1.14888673248,125.549763158,0.0,49.8407270682,199.362908273,2.1889442247,0.0,2.1889442247
 08/01  06:00:00,1022.59494048,37.7408078344,497.082469373,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  07:00:00,1098.76551609,28.6184565301,492.4200014,0.0,149.522181205,199.362908273,4.3667774252,0.0,4.3667774252
 08/01  08:00:00,1630.02426474,40.8969030368,463.146688128,0.0,448.566543614,448.566543614,8.73975778869,0.0,8.73975778869
 08/01  09:00:00,1600.03244824,45.8410663179,465.548399237,0.0,448.566543614,448.566543614,6.56316803196,0.0,6.56316803196
 08/01  10:00:00,1552.6415269,47.2543287354,466.043716801,0.0,448.566543614,448.566543614,8.74659923425,0.0,8.74659923425
 08/01  11:00:00,1552.06509829,47.7832902174,465.007687967,0.0,448.566543614,448.566543614,10.9434584599,0.0,10.9434584599
 08/01  12:00:00,1495.87655188,40.5360647596,464.821946817,0.0,448.566543614,398.725816546,10.9655506408,0.0,10.9655506408
 08/01  13:00:00,1553.73769746,46.4094137733,467.727451126,0.0,448.566543614,448.566543614,10.9595142659,0.0,10.9595142659
 08/01  14:00:00,1563.17220696,48.5849715748,477.425327425,0.0,448.566543614,448.566543614,6.55873291839,0.0,6.55873291839
 08/01  15:00:00,1559.35501114,52.0689152708,469.799195035,0.0,448.566543614,448.566543614,8.73592857156,0.0,8.73592857156
 08/01  16:00:00,1600.66030187,53.6650110277,458.664673014,0.0,448.566543614,448.566543614,8.75540586003,0.0,8.75540586003
 08/01  17:00:00,1481.3372407,46.4537137278,458.429054684,0.0,348.885089477,398.725816546,4.37233367732,0.0,4.37233367732
 08/01  18:00:00,1280.68508501,36.7948541446,466.799560776,0.0,249.203635341,299.044362409,6.54226742684,0.0,6.54226742684
 08/01  19:00:00,1259.84258836,32.3594627924,474.838958627,0.0,249.203635341,299.044362409,2.19162939696,0.0,2.19162939696
 08/01  20:00:00,1168.36259211,28.6476469356,485.330255656,0.0,149.522181205,249.203635341,4.36536286948,0.0,4.36536286948
 08/01  21:00:00,1146.35786403,28.4082696509,488.01246033,0.0,149.522181205,249.203635341,2.18878841618,0.0,2.18878841618
 08/01  22:00:00,349.356180087,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/01  23:00:00,473.677210563,1.14888673248,131.850297533,0.0,24.9203635341,199.362908273,2.18774682048,0.0,2.18774682048
 08/01  24:00:00,287.769223571,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  01:00:00,287.769225124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762987087,0.0,2.18762987087
 08/02  02:00:00,287.769225468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18759887695,0.0,2.18759887695
 08/02  03:00:00,287.769223868,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  04:00:00,299.991423752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773874396,0.0,2.18773874396
 08/02  05:00:00,453.546974175,3.7717214993,82.6491302764,0.0,49.8407270682,199.362908273,2.18878200627,0.0,2.18878200627
 08/02  06:00:00,1033.94678024,31.4173515828,514.757764666,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  07:00:00,1101.96049344,28.4082696509,495.825164241,0.0,149.522181205,199.362908273,4.36696176443,0.0,4.36696176443
 08/02  08:00:00,1629.82963515,37.5345629861,466.314396105,0.0,448.566543614,448.566543614,8.73983636789,0.0,8.73983636789
 08/02  09:00:00,1599.24690616,44.1168567391,466.395147288,0.0,448.566543614,448.566543614,6.56317618051,0.0,6.56317618051
 08/02  10:00:00,1551.99053273,46.9192961404,465.691242512,0.0,448.566543614,448.566543614,8.74592978461,0.0,8.74592978461
 08/02  11:00:00,1551.72003424,48.7948076938,463.308376709,0.0,448.566543614,448.566543614,10.9440441216,0.0,10.9440441216
 08/02  12:00:00,1496.67960479,43.013755902,463.212066036,0.0,448.566543614,398.725816546,10.9661781571,0.0,10.9661781571
 08/02  13:00:00,1548.16797383,48.8395927884,458.896415273,0.0,448.566543614,448.566543614,10.9578321192,0.0,10.9578321192
 08/02  14:00:00,1550.62494594,49.5979443644,461.007167511,0.0,448.566543614,448.566543614,8.73820669772,0.0,8.73820669772
 08/02  15:00:00,1557.02541328,51.0825733159,467.349383362,0.0,448.566543614,448.566543614,6.55680197409,0.0,6.55680197409
 08/02  16:00:00,1612.20173387,51.4012834213,474.665210002,0.0,448.566543614,448.566543614,8.75470173145,0.0,8.75470173145
 08/02  17:00:00,1492.96105963,46.0068286665,473.50397878,0.0,348.885089477,398.725816546,6.54851779708,0.0,6.54851779708
 08/02  18:00:00,1283.77345696,35.5699688544,471.604900622,0.0,249.203635341,299.044362409,4.36811258102,0.0,4.36811258102
 08/02  19:00:00,1259.78373556,31.8740693311,475.265498004,0.0,249.203635341,299.044362409,2.19176470703,0.0,2.19176470703
 08/02  20:00:00,1165.98478855,28.7103661057,482.889731308,0.0,149.522181205,249.203635341,4.36513637901,0.0,4.36513637901
 08/02  21:00:00,1144.7490518,28.4092113629,486.402705351,0.0,149.522181205,249.203635341,2.18892424809,0.0,2.18892424809
 08/02  22:00:00,349.356180622,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,299.991423497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762566476,0.0,2.18762566476
 08/02  24:00:00,287.769224702,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  01:00:00,351.998395096,0.38296224416,50.2839924595,0.0,24.9203635341,199.362908273,2.18776625511,0.0,2.18776625511
 08/03  02:00:00,412.36746968,0.765924488319,96.7078911563,0.0,24.9203635341,199.362908273,2.18773669252,0.0,2.18773669252
 08/03  03:00:00,287.769224281,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  04:00:00,299.991424237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770603808,0.0,2.18770603808
 08/03  05:00:00,672.184440667,11.3151644979,258.205378157,0.0,49.8407270682,199.362908273,2.18900833063,0.0,2.18900833063
 08/03  06:00:00,1060.46481935,30.6326595814,542.060494497,0.0,49.8407270682,199.362908273,2.18839481021,0.0,2.18839481021
 08/03  07:00:00,1098.21399412,28.4082696509,492.078662353,0.0,149.522181205,199.362908273,2.19358774239,0.0,2.19358774239
 08/03  08:00:00,1631.10101806,36.660092011,468.460248136,0.0,448.566543614,448.566543614,8.73945655685,0.0,8.73945655685
 08/03  09:00:00,1597.82337823,40.1792261046,468.535620031,0.0,448.566543614,448.566543614,6.56366706415,0.0,6.56366706415
 08/03  10:00:00,1550.58010126,43.664622466,467.078826489,0.0,448.566543614,448.566543614,8.74659525132,0.0,8.74659525132
 08/03  11:00:00,1554.20032869,46.90210475,468.431672564,0.0,448.566543614,448.566543614,10.9444489589,0.0,10.9444489589
 08/03  12:00:00,1501.52018916,38.5840798468,473.309905795,0.0,448.566543614,398.725816546,10.9655038411,0.0,10.9655038411
 08/03  13:00:00,1561.21922763,43.5272122856,478.870766758,0.0,448.566543614,448.566543614,10.9595450884,0.0,10.9595450884
 08/03  14:00:00,1573.18835219,47.9003051634,489.043663454,0.0,448.566543614,448.566543614,8.73796697211,0.0,8.73796697211
 08/03  15:00:00,1582.05561273,51.3772015206,491.413249037,0.0,448.566543614,448.566543614,6.55736886959,0.0,6.55736886959
 08/03  16:00:00,1627.84901879,52.3539862128,486.177784445,0.0,448.566543614,448.566543614,8.75423453682,0.0,8.75423453682
 08/03  17:00:00,1502.66343413,45.755288591,483.984033336,0.0,348.885089477,398.725816546,6.54834752575,0.0,6.54834752575
 08/03  18:00:00,1285.45041641,33.9318800816,476.502443716,0.0,249.203635341,299.044362409,4.36850250654,0.0,4.36850250654
 08/03  19:00:00,1261.43271896,31.3134005962,477.475148038,0.0,249.203635341,299.044362409,2.19195922074,0.0,2.19195922074
 08/03  20:00:00,1164.82851377,28.924615159,481.519205843,0.0,149.522181205,249.203635341,4.36502804191,0.0,4.36502804191
 08/03  21:00:00,1141.34232155,28.44511254,482.960072916,0.0,149.522181205,249.203635341,2.18886599991,0.0,2.18886599991
 08/03  22:00:00,349.356181537,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,299.991423335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18764942956,0.0,2.18764942956
 08/03  24:00:00,287.769226017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761942167,0.0,2.18761942167
 08/04  01:00:00,427.32112465,0.765924488319,111.661513992,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,354.55326748,0.38296224416,52.8388533782,0.0,24.9203635341,199.362908273,2.1877624961,0.0,2.1877624961
 08/04  03:00:00,287.769225143,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991424459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773286631,0.0,2.18773286631
 08/04  05:00:00,802.948157328,10.2010183308,360.057901316,0.0,49.8407270682,199.362908273,2.18902319617,0.0,2.18902319617
 08/04  06:00:00,1063.59792907,30.5406225005,545.285639632,0.0,49.8407270682,199.362908273,2.18859544698,0.0,2.18859544698
 08/04  07:00:00,1097.91388008,28.4082696509,491.778545321,0.0,149.522181205,199.362908273,4.36639351473,0.0,4.36639351473
 08/04  08:00:00,1631.40002848,37.2238335921,468.195510984,0.0,448.566543614,448.566543614,6.55986478237,0.0,6.55986478237
 08/04  09:00:00,1607.26138114,44.0104192114,475.697028895,0.0,448.566543614,448.566543614,8.74406752026,0.0,8.74406752026
 08/04  10:00:00,1578.88886419,48.0071416519,494.426188906,0.0,448.566543614,448.566543614,6.56521268391,0.0,6.56521268391
 08/04  11:00:00,1567.16305746,47.7446887879,483.298921028,0.0,448.566543614,448.566543614,10.9447973426,0.0,10.9447973426
 08/04  12:00:00,1496.13881035,37.6983847189,468.698365214,0.0,448.566543614,398.725816546,10.9643468233,0.0,10.9643468233
 08/04  13:00:00,1545.8097358,42.1866717491,463.243121479,0.0,448.566543614,448.566543614,10.9592691905,0.0,10.9592691905
 08/04  14:00:00,1550.82318551,46.1954949961,465.141146847,0.0,448.566543614,448.566543614,8.73803168725,0.0,8.73803168725
 08/04  15:00:00,1551.22002235,48.0411391785,463.747083104,0.0,448.566543614,448.566543614,6.5581734849,0.0,6.5581734849
 08/04  16:00:00,1597.38128892,46.4279473112,462.097941881,0.0,448.566543614,448.566543614,8.7540664614,0.0,8.7540664614
 08/04  17:00:00,1479.18827993,40.0711136146,462.66182602,0.0,348.885089477,398.725816546,6.54840108817,0.0,6.54840108817
 08/04  18:00:00,1283.32974083,30.2228344685,476.016229825,0.0,249.203635341,299.044362409,4.36843232398,0.0,4.36843232398
 08/04  19:00:00,1261.04875286,29.085973864,479.318607538,0.0,249.203635341,299.044362409,2.19178244057,0.0,2.19178244057
 08/04  20:00:00,1166.95393511,28.4122277324,484.157013157,0.0,149.522181205,249.203635341,4.36507754785,0.0,4.36507754785
 08/04  21:00:00,1143.86386871,28.4082696509,485.518462028,0.0,149.522181205,249.203635341,2.18888371138,0.0,2.18888371138
 08/04  22:00:00,349.356183318,0.0,0.0,0.0,49.8407270682,199.362908273,2.18774913263,0.0,2.18774913263
 08/04  23:00:00,299.991422842,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,287.769227066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18772010751,0.0,2.18772010751
 08/05  01:00:00,237.928498707,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  02:00:00,237.92850043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769277881,0.0,2.18769277881
 08/05  03:00:00,237.92849991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766485743,0.0,2.18766485743
 08/05  04:00:00,250.150697038,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  05:00:00,274.596148184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889225114,0.0,2.18889225114
 08/05  06:00:00,1043.74738142,36.5878618972,519.39908359,0.0,49.8407270682,199.362908273,2.18842126515,0.0,2.18842126515
 08/05  07:00:00,992.166956141,28.4082696509,485.715884141,0.0,49.8407270682,199.362908273,2.19004842295,0.0,2.19004842295
 08/05  08:00:00,1237.96847266,28.4082696509,482.312359064,0.0,249.203635341,249.203635341,2.19188816162,0.0,2.19188816162
 08/05  09:00:00,1204.98029575,28.6846873082,486.053312294,0.0,249.203635341,249.203635341,6.54238789236,0.0,6.54238789236
 08/05  10:00:00,1165.54883453,29.472911647,496.987086955,0.0,249.203635341,249.203635341,2.19313483989,0.0,2.19313483989
 08/05  11:00:00,1159.27383868,29.5068522301,489.972659278,0.0,249.203635341,249.203635341,6.5452969995,0.0,6.5452969995
 08/05  12:00:00,1153.52517328,28.5706379647,483.260318989,0.0,249.203635341,249.203635341,4.36787359949,0.0,4.36787359949
 08/05  13:00:00,1151.38464728,28.7254176901,480.965364974,0.0,249.203635341,249.203635341,4.36683458768,0.0,4.36683458768
 08/05  14:00:00,902.478737972,29.1005079638,480.88940682,0.0,74.7610906023,174.442544739,2.19183331175,0.0,2.19183331175
 08/05  15:00:00,905.05465759,29.2071181364,483.359417394,0.0,74.7610906023,174.442544739,4.36175927049,0.0,4.36175927049
 08/05  16:00:00,956.626258121,28.4122090133,486.836784979,0.0,74.7610906023,174.442544739,2.19152755754,0.0,2.19152755754
 08/05  17:00:00,919.783198189,28.4082696509,488.094622012,0.0,24.9203635341,149.522181205,2.18857410803,0.0,2.18857410803
 08/05  18:00:00,296.666982374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841489136,0.0,2.18841489136
 08/05  19:00:00,272.222586604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  20:00:00,323.48458771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848177122,0.0,2.18848177122
 08/05  21:00:00,299.040894918,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892739616,0.0,2.1892739616
 08/05  22:00:00,274.595093875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765661958,0.0,2.18765661958
 08/05  23:00:00,250.150696511,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  24:00:00,237.9285009,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876288674,0.0,2.1876288674
 08/06  01:00:00,237.928148082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  02:00:00,237.928150055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18730557458,0.0,2.18730557458
 08/06  03:00:00,237.928148096,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  04:00:00,250.150347894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18729339451,0.0,2.18729339451
 08/06  05:00:00,274.595797407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852337322,0.0,2.18852337322
 08/06  06:00:00,306.396200048,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,296.665930141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18732979958,0.0,2.18732979958
 08/06  08:00:00,785.013574624,20.5962643662,386.014500262,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,727.782113748,18.0330090405,378.674219328,0.0,24.9203635341,149.522181205,2.18734686436,0.0,2.18734686436
 08/06  10:00:00,818.252667343,22.7181909688,495.579496125,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,703.109528792,18.1297637748,402.792967052,0.0,24.9203635341,149.522181205,2.18817463811,0.0,2.18817463811
 08/06  12:00:00,826.028901398,22.5703740098,503.502844181,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  13:00:00,670.73513395,16.9777513962,376.013650326,0.0,24.9203635341,149.522181205,2.18933634239,0.0,2.18933634239
 08/06  14:00:00,822.643793069,22.507520619,500.206928207,0.0,24.9203635341,149.522181205,2.18817684338,0.0,2.18817684338
 08/06  15:00:00,701.73256119,18.126748236,401.419718822,0.0,24.9203635341,149.522181205,2.1873467371,0.0,2.1873467371
 08/06  16:00:00,870.719976143,22.8403766882,499.03582821,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,785.381424769,18.2771080199,399.36283804,0.0,24.9203635341,149.522181205,2.18733484968,0.0,2.18733484968
 08/06  18:00:00,908.464590382,22.7855683331,500.168657357,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,762.051848892,18.1373838135,400.617382011,0.0,24.9203635341,149.522181205,2.18735166662,0.0,2.18735166662
 08/06  20:00:00,796.765286692,16.2813070163,383.331590461,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,760.463725191,11.2466740147,366.424683096,0.0,24.9203635341,149.522181205,2.18857972015,0.0,2.18857972015
 08/06  22:00:00,641.978007698,8.74932636158,286.936361417,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,548.151474754,10.4396953258,237.593168252,0.0,24.9203635341,149.522181205,2.1873303451,0.0,2.1873303451
 08/06  24:00:00,384.102880019,1.14888673248,104.339301388,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,683.164598027,12.2725701083,316.25395706,0.0,24.9203635341,199.362908273,2.18765243168,0.0,2.18765243168
 08/07  02:00:00,287.769228734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18762726767,0.0,2.18762726767
 08/07  03:00:00,287.769228409,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  04:00:00,299.991427649,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877735739,0.0,2.1877735739
 08/07  05:00:00,349.357240968,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891008594,0.0,2.18891008594
 08/07  06:00:00,1052.41018888,36.7553204066,527.883198917,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  07:00:00,1092.57612517,28.4082696509,486.440780389,0.0,149.522181205,199.362908273,4.36677108977,0.0,4.36677108977
 08/07  08:00:00,1637.84661952,31.9827514299,480.089920262,0.0,448.566543614,448.566543614,8.7399910961,0.0,8.7399910961
 08/07  09:00:00,1611.63193334,35.8833733013,489.230849502,0.0,448.566543614,448.566543614,6.56313503753,0.0,6.56313503753
 08/07  10:00:00,1573.93661531,38.5765903053,499.847489229,0.0,448.566543614,448.566543614,8.7459310923,0.0,8.7459310923
 08/07  11:00:00,1575.77380464,41.0519927107,499.872914315,0.0,448.566543614,448.566543614,10.9443581339,0.0,10.9443581339
 08/07  12:00:00,1513.81863881,37.2165848521,490.571434834,0.0,448.566543614,398.725816546,10.9667896634,0.0,10.9667896634
 08/07  13:00:00,1575.73053399,43.4970220639,495.809064787,0.0,448.566543614,448.566543614,10.9585910521,0.0,10.9585910521
 08/07  14:00:00,1591.9242617,51.3759159126,500.525957888,0.0,448.566543614,448.566543614,8.73880309258,0.0,8.73880309258
 08/07  15:00:00,1594.17428739,56.5898880363,497.159787921,0.0,448.566543614,448.566543614,6.55731853641,0.0,6.55731853641
 08/07  16:00:00,1643.53956877,56.121748027,498.100543021,0.0,448.566543614,448.566543614,8.75432600803,0.0,8.75432600803
 08/07  17:00:00,1525.39839343,48.1521002553,500.790938039,0.0,348.885089477,398.725816546,6.54915265577,0.0,6.54915265577
 08/07  18:00:00,1300.98141605,33.3665887918,493.794425419,0.0,249.203635341,299.044362409,4.36855304949,0.0,4.36855304949
 08/07  19:00:00,1264.69590021,31.7719158718,483.057699088,0.0,249.203635341,299.044362409,2.19198501089,0.0,2.19198501089
 08/07  20:00:00,1166.42401998,29.7252387655,482.314076911,0.0,149.522181205,249.203635341,4.36535911679,0.0,4.36535911679
 08/07  21:00:00,1142.13614382,29.1212418286,483.077760537,0.0,149.522181205,249.203635341,2.18889807425,0.0,2.18889807425
 08/07  22:00:00,506.283081543,0.765924488319,129.03647184,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  23:00:00,371.954450929,0.38296224416,58.0178275266,0.0,24.9203635341,199.362908273,2.18768223995,0.0,2.18768223995
 08/07  24:00:00,493.782365902,1.14888673248,164.177570198,0.0,24.9203635341,199.362908273,2.18776107704,0.0,2.18776107704
 08/08  01:00:00,505.534631228,8.00299769159,174.224630406,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,400.454430976,4.15468374346,90.7616290767,0.0,24.9203635341,199.362908273,2.18774998531,0.0,2.18774998531
 08/08  03:00:00,287.769229027,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  04:00:00,299.991428128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761140818,0.0,2.18761140818
 08/08  05:00:00,520.355731144,1.14888673248,129.163028916,0.0,49.8407270682,199.362908273,2.18903393467,0.0,2.18903393467
 08/08  06:00:00,1050.2604287,41.1426589646,521.368779089,0.0,49.8407270682,199.362908273,2.18843492164,0.0,2.18843492164
 08/08  07:00:00,1091.7140062,28.4869472353,485.499979778,0.0,149.522181205,199.362908273,4.36658507031,0.0,4.36658507031
 08/08  08:00:00,1642.80856318,37.3715191358,480.428037924,0.0,448.566543614,448.566543614,6.56027674298,0.0,6.56027674298
 08/08  09:00:00,1614.76863074,40.580709197,488.48201065,0.0,448.566543614,448.566543614,8.74475519687,0.0,8.74475519687
 08/08  10:00:00,1573.41064514,42.1501441962,495.865702076,0.0,448.566543614,448.566543614,6.56468839369,0.0,6.56468839369
 08/08  11:00:00,1557.23777846,42.354223166,477.952684293,0.0,448.566543614,448.566543614,10.9460240053,0.0,10.9460240053
 08/08  12:00:00,1494.55833577,37.6490315522,466.316951263,0.0,448.566543614,398.725816546,10.9633364137,0.0,10.9633364137
 08/08  13:00:00,1542.103815,42.5556843557,459.116124785,0.0,448.566543614,448.566543614,13.1474194198,0.0,13.1474194198
 08/08  14:00:00,1542.03274292,43.1963533395,458.411415073,0.0,448.566543614,448.566543614,6.55902632983,0.0,6.55902632983
 08/08  15:00:00,1543.28518316,43.488250671,459.372308399,0.0,448.566543614,448.566543614,6.55728925777,0.0,6.55728925777
 08/08  16:00:00,1593.75613077,43.4116040719,461.027240818,0.0,448.566543614,448.566543614,8.75432843728,0.0,8.75432843728
 08/08  17:00:00,1481.45090568,37.6839650132,467.31396863,0.0,348.885089477,398.725816546,6.54877740731,0.0,6.54877740731
 08/08  18:00:00,1283.5986305,30.7938832871,475.714055949,0.0,249.203635341,299.044362409,4.36858411575,0.0,4.36858411575
 08/08  19:00:00,1261.09400294,29.6821651926,478.767652866,0.0,249.203635341,299.044362409,4.36347733337,0.0,4.36347733337
 08/08  20:00:00,1165.20006647,28.4491426049,482.366217108,0.0,149.522181205,249.203635341,2.19281257909,0.0,2.19281257909
 08/08  21:00:00,1142.41654484,28.4082696509,484.071132119,0.0,149.522181205,249.203635341,2.18901982888,0.0,2.18901982888
 08/08  22:00:00,349.356187935,0.0,0.0,0.0,49.8407270682,199.362908273,2.18771198166,0.0,2.18771198166
 08/08  23:00:00,299.991426814,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  24:00:00,287.769230364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777384806,0.0,2.18777384806
 08/09  01:00:00,287.769231549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775276492,0.0,2.18775276492
 08/09  02:00:00,287.769230211,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  03:00:00,287.769232168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18773104884,0.0,2.18773104884
 08/09  04:00:00,299.991427869,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  05:00:00,549.738627824,1.14888673248,158.545820612,0.0,49.8407270682,199.362908273,2.18880528083,0.0,2.18880528083
 08/09  06:00:00,1037.60555174,38.6130754972,511.250624747,0.0,49.8407270682,199.362908273,2.18862091265,0.0,2.18862091265
 08/09  07:00:00,1095.60807797,28.4082696509,489.4727237,0.0,149.522181205,199.362908273,4.36677195179,0.0,4.36677195179
 08/09  08:00:00,1633.44900042,36.902590252,470.565690794,0.0,448.566543614,448.566543614,6.55966978069,0.0,6.55966978069
 08/09  09:00:00,1592.27578817,39.4462495206,463.514355292,0.0,448.566543614,448.566543614,8.74530327402,0.0,8.74530327402
 08/09  10:00:00,1539.95088186,42.3575137558,457.166625604,0.0,448.566543614,448.566543614,8.74620876156,0.0,8.74620876156
