Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/09  11:00:00,1539.30096087,44.5441268863,454.327269219,0.0,448.566543614,448.566543614,8.75927516402,0.0,8.75927516402
 08/09  12:00:00,1491.61020318,40.2817508609,460.736102754,0.0,448.566543614,398.725816546,13.1558620727,0.0,13.1558620727
 08/09  13:00:00,1547.7623166,46.9711570795,460.395520404,0.0,448.566543614,448.566543614,10.9595491912,0.0,10.9595491912
 08/09  14:00:00,1552.93951208,48.191885168,465.300249258,0.0,448.566543614,448.566543614,6.55827568727,0.0,6.55827568727
 08/09  15:00:00,1555.83981789,50.7824318713,466.480283016,0.0,448.566543614,448.566543614,8.73738303218,0.0,8.73738303218
 08/09  16:00:00,1605.81368655,50.5137716492,467.951498831,0.0,448.566543614,448.566543614,8.75527818216,0.0,8.75527818216
 08/09  17:00:00,1488.54264437,44.2198716888,469.860568589,0.0,348.885089477,398.725816546,4.3722433258,0.0,4.3722433258
 08/09  18:00:00,1283.3696605,33.5920362015,472.787727746,0.0,249.203635341,299.044362409,4.36884206648,0.0,4.36884206648
 08/09  19:00:00,1260.80743077,31.286966755,476.876276023,0.0,249.203635341,299.044362409,4.36361826554,0.0,4.36361826554
 08/09  20:00:00,1165.1222161,28.7147281956,482.022775915,0.0,149.522181205,249.203635341,4.36536848039,0.0,4.36536848039
 08/09  21:00:00,1142.87538872,28.4164052894,484.521838584,0.0,149.522181205,249.203635341,2.18903447971,0.0,2.18903447971
 08/09  22:00:00,349.356186938,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/09  23:00:00,299.991429965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18765446214,0.0,2.18765446214
 08/09  24:00:00,419.610775932,0.765924488319,103.951176169,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  01:00:00,349.65950009,0.38296224416,47.9450898584,0.0,24.9203635341,199.362908273,2.18763461864,0.0,2.18763461864
 08/10  02:00:00,287.769233019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18761483723,0.0,2.18761483723
 08/10  03:00:00,287.769231425,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,422.486188832,0.765924488319,94.6044033604,0.0,24.9203635341,199.362908273,2.1877671087,0.0,2.1877671087
 08/10  05:00:00,409.567264136,0.38296224416,46.2648433357,0.0,49.8407270682,199.362908273,2.18883138462,0.0,2.18883138462
 08/10  06:00:00,1036.79900116,40.716734687,508.358257341,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/10  07:00:00,1094.47864507,28.4082696509,488.343287128,0.0,149.522181205,199.362908273,4.36717744627,0.0,4.36717744627
 08/10  08:00:00,1631.81797375,37.5752231381,468.262022638,0.0,448.566543614,448.566543614,8.73968479279,0.0,8.73968479279
 08/10  09:00:00,1592.11807394,39.5174420406,463.285438729,0.0,448.566543614,448.566543614,6.56397014379,0.0,6.56397014379
 08/10  10:00:00,1540.9364944,41.3588634989,459.150877643,0.0,448.566543614,448.566543614,8.74719785162,0.0,8.74719785162
 08/10  11:00:00,1551.60028882,45.7656780178,466.259917549,0.0,448.566543614,448.566543614,10.944751088,0.0,10.944751088
 08/10  12:00:00,1505.40026025,37.1350742085,479.188467898,0.0,448.566543614,398.725816546,10.9666664855,0.0,10.9666664855
 08/10  13:00:00,1560.82257211,41.9200031932,480.415025182,0.0,448.566543614,448.566543614,10.9591279442,0.0,10.9591279442
 08/10  14:00:00,1563.15696174,48.5667543094,476.886164571,0.0,448.566543614,448.566543614,8.73854806934,0.0,8.73854806934
 08/10  15:00:00,1564.65504161,52.2452520398,475.217393523,0.0,448.566543614,448.566543614,6.55771337142,0.0,6.55771337142
 08/10  16:00:00,1623.79808877,54.3509897028,484.429804878,0.0,448.566543614,448.566543614,8.75500520593,0.0,8.75500520593
 08/10  17:00:00,1498.49459291,46.1481153022,480.232020311,0.0,348.885089477,398.725816546,6.5490778243,0.0,6.5490778243
 08/10  18:00:00,1283.82815287,33.5898876814,473.603249841,0.0,249.203635341,299.044362409,4.36829343228,0.0,4.36829343228
 08/10  19:00:00,1261.02611986,31.2063803701,477.175547259,0.0,249.203635341,299.044362409,4.36364112067,0.0,4.36364112067
 08/10  20:00:00,1164.24266898,29.0146412706,480.843313318,0.0,149.522181205,249.203635341,2.19267849273,0.0,2.19267849273
 08/10  21:00:00,1141.27471185,28.53334214,482.804222704,0.0,149.522181205,249.203635341,2.18888122816,0.0,2.18888122816
 08/10  22:00:00,512.80173676,2.65178523797,132.538943294,0.0,49.8407270682,199.362908273,2.18765936536,0.0,2.18765936536
 08/10  23:00:00,566.803526853,9.04455512936,208.681901775,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,381.589535378,0.765924488319,65.9300179976,0.0,24.9203635341,199.362908273,2.18763981725,0.0,2.18763981725
 08/11  01:00:00,686.273649903,11.6981267421,319.937445275,0.0,24.9203635341,199.362908273,2.18773847677,0.0,2.18773847677
 08/11  02:00:00,287.769233387,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  03:00:00,287.769234731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777732702,0.0,2.18777732702
 08/11  04:00:00,299.991430382,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,490.577217591,1.14888673248,99.3845397592,0.0,49.8407270682,199.362908273,2.18904621787,0.0,2.18904621787
 08/11  06:00:00,1045.14800259,37.8502255174,519.526099156,0.0,49.8407270682,199.362908273,2.18850625606,0.0,2.18850625606
 08/11  07:00:00,1094.8360858,28.4082696509,488.70072094,0.0,149.522181205,199.362908273,4.3668720119,0.0,4.3668720119
 08/11  08:00:00,1633.79720911,38.87254943,468.997680124,0.0,448.566543614,448.566543614,6.56009073359,0.0,6.56009073359
 08/11  09:00:00,1607.33395064,45.2999935517,474.69528265,0.0,448.566543614,448.566543614,8.74513409579,0.0,8.74513409579
 08/11  10:00:00,1572.98454213,48.6564057264,488.043623178,0.0,448.566543614,448.566543614,8.74613010362,0.0,8.74613010362
 08/11  11:00:00,1586.9562107,50.9474214912,496.668656445,0.0,448.566543614,448.566543614,8.7593146589,0.0,8.7593146589
 08/11  12:00:00,1528.34464848,45.1038769623,493.117922785,0.0,448.566543614,398.725816546,13.1561512856,0.0,13.1561512856
 08/11  13:00:00,1577.56014297,51.4306148339,486.417934944,0.0,448.566543614,448.566543614,10.9599155578,0.0,10.9599155578
 08/11  14:00:00,1583.42005535,56.9163406584,486.078714107,0.0,448.566543614,448.566543614,6.55847754781,0.0,6.55847754781
 08/11  15:00:00,1594.94916516,65.7281264236,488.796388817,0.0,448.566543614,448.566543614,8.73676515199,0.0,8.73676515199
 08/11  16:00:00,1646.26373279,69.3713375427,487.575077812,0.0,448.566543614,448.566543614,8.7557595377,0.0,8.7557595377
 08/11  17:00:00,1510.31870441,54.2718512174,479.704161794,0.0,348.885089477,398.725816546,4.37246250843,0.0,4.37246250843
 08/11  18:00:00,1284.81380489,40.0809973943,471.252486503,0.0,249.203635341,299.044362409,6.54313377392,0.0,6.54313377392
 08/11  19:00:00,1259.6132882,33.7224739958,473.246619151,0.0,249.203635341,299.044362409,2.19172277615,0.0,2.19172277615
 08/11  20:00:00,1163.74581406,29.8197998431,479.541292979,0.0,149.522181205,249.203635341,4.36511687385,0.0,4.36511687385
 08/11  21:00:00,1139.65713478,29.2214795577,480.498506076,0.0,149.522181205,249.203635341,2.18890218474,0.0,2.18890218474
 08/11  22:00:00,685.26506335,12.6787701656,271.166811955,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,623.492811011,11.9244258657,260.211216279,0.0,24.9203635341,199.362908273,2.18777792524,0.0,2.18777792524
 08/11  24:00:00,662.603794776,13.3907199949,301.35609002,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/12  01:00:00,353.998304247,0.957405610399,81.2069449865,0.0,24.9203635341,149.522181205,2.18776212786,0.0,2.18776212786
 08/12  02:00:00,671.546716311,13.2043616805,353.085039249,0.0,24.9203635341,149.522181205,2.18778143002,0.0,2.18778143002
 08/12  03:00:00,237.928507004,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  04:00:00,250.150706937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773064492,0.0,2.18773064492
 08/12  05:00:00,274.596161376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897555477,0.0,2.18897555477
 08/12  06:00:00,1059.95393589,37.0121414072,526.626448663,0.0,49.8407270682,199.362908273,2.18861217487,0.0,2.18861217487
 08/12  07:00:00,995.683337649,28.5044824498,489.136033793,0.0,49.8407270682,199.362908273,2.19033573131,0.0,2.19033573131
 08/12  08:00:00,1235.34020223,30.1617794019,477.930555534,0.0,249.203635341,249.203635341,2.19197847667,0.0,2.19197847667
 08/12  09:00:00,1200.76520371,32.5912695664,477.590540256,0.0,249.203635341,249.203635341,4.36836428386,0.0,4.36836428386
 08/12  10:00:00,1152.99754269,34.1209924227,477.206851132,0.0,249.203635341,249.203635341,4.36688604202,0.0,4.36688604202
 08/12  11:00:00,1154.0028167,34.5503577637,477.901146024,0.0,249.203635341,249.203635341,6.54525514168,0.0,6.54525514168
 08/12  12:00:00,1153.54625173,34.4150790005,477.436922542,0.0,249.203635341,249.203635341,4.3674508183,0.0,4.3674508183
 08/12  13:00:00,1153.14150898,34.3624687585,477.085142864,0.0,249.203635341,249.203635341,4.36646544864,0.0,4.36646544864
 08/12  14:00:00,902.788679578,33.0096694016,477.290161456,0.0,74.7610906023,174.442544739,2.19165673875,0.0,2.19165673875
 08/12  15:00:00,904.634823907,33.3632400974,478.783441229,0.0,74.7610906023,174.442544739,2.19073539762,0.0,2.19073539762
 08/12  16:00:00,954.761371613,33.7626398827,479.621444553,0.0,74.7610906023,174.442544739,4.36284377502,0.0,4.36284377502
 08/12  17:00:00,916.613040792,33.3767910002,479.955931878,0.0,24.9203635341,149.522181205,2.18842662297,0.0,2.18842662297
 08/12  18:00:00,822.012827208,19.9406757418,427.28634076,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  19:00:00,758.736035662,18.1114136037,397.32647467,0.0,24.9203635341,149.522181205,2.18850759599,0.0,2.18850759599
 08/12  20:00:00,788.177275745,16.1748501702,375.975040657,0.0,24.9203635341,149.522181205,2.18858839054,0.0,2.18858839054
 08/12  21:00:00,751.600180216,13.4351635885,355.980660222,0.0,24.9203635341,149.522181205,2.18946004791,0.0,2.18946004791
 08/12  22:00:00,606.500142094,9.24628186673,259.996629868,0.0,24.9203635341,149.522181205,2.18778576942,0.0,2.18778576942
 08/12  23:00:00,586.019354222,11.4303159195,266.465204156,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,590.09515924,8.500848609,274.22257631,0.0,24.9203635341,149.522181205,2.18778226901,0.0,2.18778226901
 08/13  01:00:00,476.674819449,4.76742333412,180.948695149,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  02:00:00,237.92815736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18722711093,0.0,2.18722711093
 08/13  03:00:00,237.928155221,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150355176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18722794969,0.0,2.18722794969
 08/13  05:00:00,274.59580968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848412723,0.0,2.18848412723
 08/13  06:00:00,314.93987417,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  07:00:00,826.101181099,21.8081517797,419.923328757,0.0,24.9203635341,149.522181205,2.18734061798,0.0,2.18734061798
 08/13  08:00:00,769.563493804,18.1920039052,383.630004815,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,864.224087007,23.1579772084,492.222330216,0.0,24.9203635341,149.522181205,2.18736593743,0.0,2.18736593743
 08/13  10:00:00,698.613606999,18.2853181038,398.142188488,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,821.967770686,22.7527396252,499.259335194,0.0,24.9203635341,149.522181205,2.18822226269,0.0,2.18822226269
 08/13  12:00:00,702.046895517,18.1282926847,401.731796056,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  13:00:00,824.207624953,22.5636181667,501.68725175,0.0,24.9203635341,149.522181205,2.18947640182,0.0,2.18947640182
 08/13  14:00:00,701.25903389,18.1803158657,400.891910221,0.0,24.9203635341,149.522181205,2.18804231492,0.0,2.18804231492
 08/13  15:00:00,818.02712961,22.9140911587,495.158049933,0.0,24.9203635341,149.522181205,2.18735048842,0.0,2.18735048842
 08/13  16:00:00,746.18952035,18.2919338165,396.82269536,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,904.829939317,22.9779493943,496.341616781,0.0,24.9203635341,149.522181205,2.18735165969,0.0,2.18735165969
 08/13  18:00:00,783.996024387,18.2656526927,397.988887115,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,876.090296596,22.7811691675,492.243149885,0.0,24.9203635341,149.522181205,2.18735282797,0.0,2.18735282797
 08/13  20:00:00,820.14398692,16.6009128896,397.374866359,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  21:00:00,791.818808321,13.9396325449,390.282189987,0.0,24.9203635341,149.522181205,2.18861934701,0.0,2.18861934701
 08/13  22:00:00,736.524218205,10.0443552103,374.640802388,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,755.042793421,12.6452867372,398.279031357,0.0,24.9203635341,149.522181205,2.187349003,0.0,2.187349003
 08/13  24:00:00,642.415629253,11.2470312896,315.808662709,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,475.36661526,6.56813786775,148.298566553,0.0,24.9203635341,199.362908273,2.18775696444,0.0,2.18775696444
 08/14  02:00:00,401.568495771,4.52740037233,91.502969502,0.0,24.9203635341,199.362908273,2.18774569789,0.0,2.18774569789
 08/14  03:00:00,287.769237615,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  04:00:00,460.360295555,1.14888673248,118.533409084,0.0,24.9203635341,199.362908273,2.18773514735,0.0,2.18773514735
 08/14  05:00:00,349.35725694,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907262766,0.0,2.18907262766
 08/14  06:00:00,1059.42196625,36.5746305077,526.531986018,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  07:00:00,1094.45227099,28.5401164084,488.185043146,0.0,149.522181205,199.362908273,4.36724864771,0.0,4.36724864771
 08/14  08:00:00,1635.24004252,33.554068989,475.793281249,0.0,448.566543614,448.566543614,8.74008074464,0.0,8.74008074464
 08/14  09:00:00,1611.54656433,39.1802265381,485.698821948,0.0,448.566543614,448.566543614,8.74533114403,0.0,8.74533114403
 08/14  10:00:00,1573.25382723,43.1739856494,494.475261082,0.0,448.566543614,448.566543614,6.56559917298,0.0,6.56559917298
 08/14  11:00:00,1575.03056297,45.78230459,493.885016016,0.0,448.566543614,448.566543614,10.9461487138,0.0,10.9461487138
 08/14  12:00:00,1520.57644242,41.0391824224,494.238916182,0.0,448.566543614,398.725816546,10.9640717958,0.0,10.9640717958
 08/14  13:00:00,1575.22734364,47.6310472137,492.023358094,0.0,448.566543614,448.566543614,13.1487676181,0.0,13.1487676181
 08/14  14:00:00,1577.34909994,52.7258937402,488.032046297,0.0,448.566543614,448.566543614,6.55969235513,0.0,6.55969235513
 08/14  15:00:00,1580.22334326,57.043628324,483.469486123,0.0,448.566543614,448.566543614,6.55711144527,0.0,6.55711144527
 08/14  16:00:00,1634.6264807,62.8037925521,482.505326425,0.0,448.566543614,448.566543614,10.9391165105,0.0,10.9391165105
 08/14  17:00:00,1512.73232386,50.2765711156,486.000347999,0.0,348.885089477,398.725816546,4.37296079542,0.0,4.37296079542
 08/14  18:00:00,1303.3173803,38.2508196024,491.866396603,0.0,249.203635341,299.044362409,4.36868884572,0.0,4.36868884572
 08/14  19:00:00,1275.9429211,33.8387813215,484.035340002,0.0,249.203635341,299.044362409,4.3633089951,0.0,4.3633089951
 08/14  20:00:00,1166.91417653,29.9660496334,482.707414637,0.0,149.522181205,249.203635341,4.36518224578,0.0,4.36518224578
 08/14  21:00:00,1141.68900205,29.2783649292,482.47348068,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/14  22:00:00,712.093942482,11.6392533056,293.793038382,0.0,49.8407270682,199.362908273,2.18779632704,0.0,2.18779632704
 08/14  23:00:00,763.956252175,11.8929442971,361.089709533,0.0,24.9203635341,199.362908273,2.18778621443,0.0,2.18778621443
 08/14  24:00:00,794.024570079,13.7736822391,398.4884467,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,663.317685564,12.129955924,301.000418087,0.0,24.9203635341,199.362908273,2.18777882976,0.0,2.18777882976
 08/15  02:00:00,632.094847335,13.582201117,277.436745195,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  03:00:00,339.444789915,0.38296224416,37.730403292,0.0,24.9203635341,199.362908273,2.18763871706,0.0,2.18763871706
 08/15  04:00:00,754.415940718,12.0810889862,361.912380404,0.0,24.9203635341,199.362908273,2.18779781724,0.0,2.18779781724
 08/15  05:00:00,349.357258945,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/15  06:00:00,1084.09243064,37.2027600217,550.574318047,0.0,49.8407270682,199.362908273,2.18862477958,0.0,2.18862477958
 08/15  07:00:00,1094.28433146,28.4082696509,488.148942568,0.0,149.522181205,199.362908273,4.36671020773,0.0,4.36671020773
 08/15  08:00:00,1635.8011091,35.9140510371,474.046854358,0.0,448.566543614,448.566543614,8.74091844479,0.0,8.74091844479
 08/15  09:00:00,1613.21390813,43.0584367495,483.654682187,0.0,448.566543614,448.566543614,6.56375055466,0.0,6.56375055466
 08/15  10:00:00,1585.37722419,47.8881203553,498.950439027,0.0,448.566543614,448.566543614,8.74713273337,0.0,8.74713273337
 08/15  11:00:00,1599.01952796,56.6656774152,501.924205314,0.0,448.566543614,448.566543614,10.9464279349,0.0,10.9464279349
 08/15  12:00:00,1546.91573826,56.3947015134,499.92856501,0.0,448.566543614,398.725816546,10.9665060175,0.0,10.9665060175
 08/15  13:00:00,1607.7327445,69.3600349564,497.940589394,0.0,448.566543614,448.566543614,13.14782303,0.0,13.14782303
 08/15  14:00:00,1626.63253416,84.3059272243,501.901564976,0.0,448.566543614,448.566543614,6.55919976322,0.0,6.55919976322
 08/15  15:00:00,1654.37212323,109.566756079,504.380675231,0.0,448.566543614,448.566543614,6.55762706252,0.0,6.55762706252
 08/15  16:00:00,1710.18669259,116.639666912,504.229649309,0.0,448.566543614,448.566543614,8.7552598299,0.0,8.7552598299
 08/15  17:00:00,1562.37211989,82.2277138341,503.688992507,0.0,348.885089477,398.725816546,6.5494244737,0.0,6.5494244737
 08/15  18:00:00,1300.13421273,34.7860357147,490.14664994,0.0,249.203635341,299.044362409,4.36906647501,0.0,4.36906647501
 08/15  19:00:00,1262.40305311,30.5061123853,472.522312936,0.0,249.203635341,299.044362409,4.36397221151,0.0,4.36397221151
 08/15  20:00:00,1163.47789461,29.2777200441,479.815433015,0.0,149.522181205,249.203635341,2.19259067772,0.0,2.19259067772
 08/15  21:00:00,1141.05483752,28.6927987378,482.424879484,0.0,149.522181205,249.203635341,2.18902512116,0.0,2.18902512116
 08/15  22:00:00,416.642190134,0.38296224416,53.3408075656,0.0,49.8407270682,199.362908273,2.18777387237,0.0,2.18777387237
 08/15  23:00:00,426.297901317,0.765924488319,98.4161127237,0.0,24.9203635341,199.362908273,2.1877078777,0.0,2.1877078777
 08/15  24:00:00,574.586471387,4.92060823178,223.441125503,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,519.686172054,7.5434429986,188.835711432,0.0,24.9203635341,199.362908273,2.18776194147,0.0,2.18776194147
 08/16  02:00:00,287.76924107,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,431.226723051,1.14888673248,101.622049288,0.0,24.9203635341,199.362908273,2.18778554216,0.0,2.18778554216
 08/16  04:00:00,299.991439979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18769331218,0.0,2.18769331218
 08/16  05:00:00,502.894485858,1.14888673248,111.70177524,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/16  06:00:00,1051.59316004,39.6114484577,515.666356192,0.0,49.8407270682,199.362908273,2.18866301214,0.0,2.18866301214
 08/16  07:00:00,1091.85306908,28.5862602054,485.539682056,0.0,149.522181205,199.362908273,4.36669120211,0.0,4.36669120211
 08/16  08:00:00,1636.92395854,42.8828903794,468.422520989,0.0,448.566543614,448.566543614,8.74139487539,0.0,8.74139487539
 08/16  09:00:00,1609.98353459,45.4810781974,477.846940843,0.0,448.566543614,448.566543614,6.56471612748,0.0,6.56471612748
 08/16  10:00:00,1575.72092669,45.8973004915,493.539331834,0.0,448.566543614,448.566543614,8.74699476359,0.0,8.74699476359
 08/16  11:00:00,1588.50572253,50.5354163804,497.818948128,0.0,448.566543614,448.566543614,10.9464461108,0.0,10.9464461108
 08/16  12:00:00,1538.81731338,48.1235764969,500.101244363,0.0,448.566543614,398.725816546,10.966575986,0.0,10.966575986
 08/16  13:00:00,1609.38170471,64.1783769874,504.771187049,0.0,448.566543614,448.566543614,13.148011824,0.0,13.148011824
 08/16  14:00:00,1622.24565749,78.9812242125,502.839378906,0.0,448.566543614,448.566543614,6.55928868879,0.0,6.55928868879
 08/16  15:00:00,1622.24143906,82.7633301883,499.053405007,0.0,448.566543614,448.566543614,6.55774357124,0.0,6.55774357124
 08/16  16:00:00,1682.97479895,90.5876047289,503.069801461,0.0,448.566543614,448.566543614,8.75550331128,0.0,8.75550331128
 08/16  17:00:00,1540.23924128,64.0082973025,499.775520995,0.0,348.885089477,398.725816546,6.54959706397,0.0,6.54959706397
 08/16  18:00:00,1304.35676957,33.632953742,494.061883314,0.0,249.203635341,299.044362409,4.36919050456,0.0,4.36919050456
 08/16  19:00:00,1280.39532196,31.2337325931,493.1041801,0.0,249.203635341,299.044362409,4.36409818937,0.0,4.36409818937
 08/16  20:00:00,1166.56550032,29.3597949884,484.690748973,0.0,149.522181205,249.203635341,2.19265959102,0.0,2.19265959102
 08/16  21:00:00,1142.72968242,28.8046829544,484.03676122,0.0,149.522181205,249.203635341,2.18909009598,0.0,2.18909009598
 08/16  22:00:00,349.356199738,0.0,0.0,0.0,49.8407270682,199.362908273,2.18778151017,0.0,2.18778151017
 08/16  23:00:00,299.991440456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777604853,0.0,2.18777604853
 08/16  24:00:00,523.206196415,1.14888673248,193.601305873,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  01:00:00,287.76924517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18777441347,0.0,2.18777441347
 08/17  02:00:00,361.011673566,0.38296224416,59.2972236173,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,429.953379124,0.765924488319,114.293730538,0.0,24.9203635341,199.362908273,2.1877722069,0.0,2.1877722069
 08/17  04:00:00,299.991442236,0.0,0.0,0.0,24.9203635341,199.362908273,2.1877701275,0.0,2.1877701275
 08/17  05:00:00,666.055447836,12.1576814351,251.233840002,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  06:00:00,1079.85429955,36.3707975367,547.168144083,0.0,49.8407270682,199.362908273,2.18865336829,0.0,2.18865336829
 08/17  07:00:00,1092.71011572,29.0485353165,485.934446586,0.0,149.522181205,199.362908273,4.36702524662,0.0,4.36702524662
 08/17  08:00:00,1644.66364633,43.7527061104,476.080067302,0.0,448.566543614,448.566543614,8.74086390565,0.0,8.74086390565
 08/17  09:00:00,1624.66723321,48.3470850651,490.841245037,0.0,448.566543614,448.566543614,6.56402427259,0.0,6.56402427259
 08/17  10:00:00,1584.43953497,48.8857152154,495.891937203,0.0,448.566543614,448.566543614,8.74760681016,0.0,8.74760681016
 08/17  11:00:00,1599.76445676,60.5202559045,498.814520128,0.0,448.566543614,448.566543614,10.9459731329,0.0,10.9459731329
 08/17  12:00:00,1542.11985005,52.3142624266,499.21307059,0.0,448.566543614,398.725816546,10.9659525079,0.0,10.9659525079
 08/17  13:00:00,1617.52614098,72.3530038831,504.740981837,0.0,448.566543614,448.566543614,13.1493334476,0.0,13.1493334476
 08/17  14:00:00,1642.87682835,94.3111257638,508.140630765,0.0,448.566543614,448.566543614,6.55996556769,0.0,6.55996556769
 08/17  15:00:00,1663.38075418,112.693972988,510.26206673,0.0,448.566543614,448.566543614,6.55746088213,0.0,6.55746088213
 08/17  16:00:00,1748.4891108,145.392973319,513.778727742,0.0,448.566543614,448.566543614,10.940057495,0.0,10.940057495
 08/17  17:00:00,1599.91968692,111.341936638,512.122316056,0.0,348.885089477,398.725816546,4.37331970805,0.0,4.37331970805
 08/17  18:00:00,1330.70021281,50.846057031,502.763404194,0.0,249.203635341,299.044362409,4.36843407171,0.0,4.36843407171
 08/17  19:00:00,1293.27665195,35.5716430293,496.517115092,0.0,249.203635341,299.044362409,4.36368613156,0.0,4.36368613156
 08/17  20:00:00,1178.23508345,30.6194253939,497.446278369,0.0,149.522181205,249.203635341,4.36561072889,0.0,4.36561072889
 08/17  21:00:00,1146.08682347,29.8262169144,489.445295043,0.0,149.522181205,249.203635341,2.18888249408,0.0,2.18888249408
 08/17  22:00:00,726.231450325,11.1321426164,308.066210151,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  23:00:00,632.481760008,6.57223611387,254.939232508,0.0,24.9203635341,199.362908273,2.18776478537,0.0,2.18776478537
 08/17  24:00:00,661.210434067,5.9642147926,307.733668957,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  01:00:00,632.994941223,12.4640512304,279.454981456,0.0,24.9203635341,199.362908273,2.18767835097,0.0,2.18767835097
 08/18  02:00:00,287.769246125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18767929974,0.0,2.18767929974
 08/18  03:00:00,453.788584308,1.14888673248,124.183889942,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  04:00:00,299.991444911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768039313,0.0,2.18768039313
 08/18  05:00:00,688.252138402,11.3151644979,274.273043402,0.0,49.8407270682,199.362908273,2.18904347891,0.0,2.18904347891
 08/18  06:00:00,1088.16717775,36.889375525,554.962441862,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  07:00:00,1093.85437674,28.444393086,487.682843383,0.0,149.522181205,199.362908273,4.36729482399,0.0,4.36729482399
 08/18  08:00:00,1645.45136512,38.5067643847,482.255146047,0.0,448.566543614,448.566543614,8.74052475079,0.0,8.74052475079
 08/18  09:00:00,1629.8029823,44.8709308635,498.556463448,0.0,448.566543614,448.566543614,8.74609010729,0.0,8.74609010729
 08/18  10:00:00,1601.36735154,55.3351913629,505.605299103,0.0,448.566543614,448.566543614,6.56633784262,0.0,6.56633784262
 08/18  11:00:00,1610.31614491,64.8180638989,505.068379499,0.0,448.566543614,448.566543614,10.9478151951,0.0,10.9478151951
 08/18  12:00:00,1521.17756596,39.613315121,491.379810304,0.0,448.566543614,398.725816546,13.1558836456,0.0,13.1558836456
 08/18  13:00:00,1573.74112485,43.74361951,490.622810297,0.0,448.566543614,448.566543614,10.9632024071,0.0,10.9632024071
 08/18  14:00:00,1602.38397323,62.4235491645,499.535339182,0.0,448.566543614,448.566543614,6.55918717578,0.0,6.55918717578
 08/18  15:00:00,1629.70219222,83.2453830768,506.03208032,0.0,448.566543614,448.566543614,7.70763763401,0.0,7.70763763401
 08/18  16:00:00,1708.98367932,110.574521003,509.091733565,0.0,448.566543614,448.566543614,9.78861450014,0.0,9.78861450014
 08/18  17:00:00,1566.22855377,83.7032693225,506.069838567,0.0,348.885089477,398.725816546,4.37266188161,0.0,4.37266188161
 08/18  18:00:00,1321.90752585,46.1083186424,498.708446254,0.0,249.203635341,299.044362409,6.54289969934,0.0,6.54289969934
 08/18  19:00:00,1286.92454814,34.0651491583,493.18934176,0.0,249.203635341,299.044362409,2.19186182675,0.0,2.19186182675
 08/18  20:00:00,1170.58857791,29.8017187945,491.051840021,0.0,149.522181205,249.203635341,4.36548389429,0.0,4.36548389429
 08/18  21:00:00,1143.97923373,29.0002784286,486.129057664,0.0,149.522181205,249.203635341,2.18906729664,0.0,2.18906729664
 08/18  22:00:00,740.453604074,13.2416333434,317.767973357,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  23:00:00,647.510701133,9.15054130569,272.316039245,0.0,24.9203635341,199.362908273,2.18781599895,0.0,2.18781599895
 08/18  24:00:00,549.161609572,5.21673241181,200.432638192,0.0,24.9203635341,199.362908273,2.18777382067,0.0,2.18777382067
 08/19  01:00:00,351.00947303,4.15468374346,91.1573819412,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  02:00:00,467.190983596,8.30936748692,185.415319638,0.0,24.9203635341,149.522181205,2.18778024964,0.0,2.18778024964
 08/19  03:00:00,237.92852006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  04:00:00,250.150719334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778368323,0.0,2.18778368323
 08/19  05:00:00,274.59618208,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889832435,0.0,2.1889832435
 08/19  06:00:00,1063.06269348,38.1774630562,528.569865979,0.0,49.8407270682,199.362908273,2.18850860354,0.0,2.18850860354
 08/19  07:00:00,991.988461109,28.434103201,485.511508679,0.0,49.8407270682,199.362908273,2.19032536124,0.0,2.19032536124
 08/19  08:00:00,1241.4627219,30.2281063914,484.293344494,0.0,249.203635341,249.203635341,2.19189963468,0.0,2.19189963468
 08/19  09:00:00,1210.38680691,30.8124597397,491.058351029,0.0,249.203635341,249.203635341,6.54344212895,0.0,6.54344212895
 08/19  10:00:00,1168.89831172,32.7011001516,498.202956094,0.0,249.203635341,249.203635341,2.19333155901,0.0,2.19333155901
 08/19  11:00:00,1165.69494569,33.1575708521,494.424877849,0.0,249.203635341,249.203635341,6.54626303181,0.0,6.54626303181
 08/19  12:00:00,1165.47233555,35.5977189881,491.375369363,0.0,249.203635341,249.203635341,4.36746057841,0.0,4.36746057841
 08/19  13:00:00,1161.40523646,34.6631418254,487.961594783,0.0,249.203635341,249.203635341,4.36718070884,0.0,4.36718070884
 08/19  14:00:00,907.416032147,33.1081032129,482.39280323,0.0,74.7610906023,174.442544739,2.19185328902,0.0,2.19185328902
 08/19  15:00:00,912.731890677,33.4230040418,488.426039042,0.0,74.7610906023,174.442544739,4.36198186633,0.0,4.36198186633
 08/19  16:00:00,966.74309471,32.6722637153,495.354979342,0.0,74.7610906023,174.442544739,2.19168277473,0.0,2.19168277473
 08/19  17:00:00,928.768271146,30.9241027053,497.412740787,0.0,24.9203635341,149.522181205,2.1886611896,0.0,2.1886611896
 08/19  18:00:00,688.705576763,13.7736822391,318.589319529,0.0,24.9203635341,149.522181205,2.18853366663,0.0,2.18853366663
 08/19  19:00:00,835.694537993,20.4690422365,451.465858577,0.0,24.9203635341,149.522181205,2.18863786923,0.0,2.18863786923
 08/19  20:00:00,639.644227022,8.500848609,251.777716661,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  21:00:00,641.21643101,5.80898077188,276.812616117,0.0,24.9203635341,149.522181205,2.18946913994,0.0,2.18946913994
 08/19  22:00:00,423.31774102,1.14888673248,106.887194093,0.0,24.9203635341,149.522181205,2.18779969751,0.0,2.18779969751
 08/19  23:00:00,250.150719404,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878042536,0.0,2.1878042536
 08/19  24:00:00,346.385864157,0.765924488319,80.5670432258,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,294.592831828,0.38296224416,42.7195104661,0.0,24.9203635341,149.522181205,2.18737069918,0.0,2.18737069918
 08/20  02:00:00,237.928166119,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928168143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18731757435,0.0,2.18731757435
 08/20  04:00:00,250.150363906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.595829609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865460321,0.0,2.18865460321
 08/20  06:00:00,350.301652011,1.38489458115,28.0539098706,0.0,24.9203635341,149.522181205,2.18737452545,0.0,2.18737452545
 08/20  07:00:00,899.88637299,22.6370018616,478.185768077,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,872.818605097,18.3101038301,459.660643503,0.0,24.9203635341,149.522181205,2.18738571937,0.0,2.18738571937
 08/20  09:00:00,915.614695817,22.7804043795,530.446344366,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  10:00:00,795.927080479,18.4644727265,468.196499267,0.0,24.9203635341,149.522181205,2.18737737209,0.0,2.18737737209
 08/20  11:00:00,872.792930032,22.8831698613,536.413404013,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  12:00:00,798.721550434,18.6282891995,470.825025451,0.0,24.9203635341,149.522181205,2.18825289604,0.0,2.18825289604
 08/20  13:00:00,871.48708785,23.0063815109,534.984146401,0.0,24.9203635341,149.522181205,2.18955698571,0.0,2.18955698571
 08/20  14:00:00,792.574970379,19.0682409871,464.242831458,0.0,24.9203635341,149.522181205,2.1882383144,0.0,2.1882383144
 08/20  15:00:00,867.534099432,23.4607010914,530.580683729,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,840.673435668,19.1374922049,463.383081947,0.0,24.9203635341,149.522181205,2.18737408656,0.0,2.18737408656
 08/20  17:00:00,950.865851919,23.160719112,528.653174383,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,875.46862783,18.4786796084,462.172801178,0.0,24.9203635341,149.522181205,2.18739514138,0.0,2.18739514138
 08/20  19:00:00,935.380948626,22.6763181967,529.559949975,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  20:00:00,887.27765848,17.0811908414,449.631632381,0.0,24.9203635341,149.522181205,2.18738693133,0.0,2.18738693133
 08/20  21:00:00,924.893296092,19.6285357043,506.081714811,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  22:00:00,744.178953231,13.4372127115,378.196462665,0.0,24.9203635341,149.522181205,2.18738522324,0.0,2.18738522324
 08/20  23:00:00,814.103974583,14.04175581,454.998760041,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,618.937896181,9.65729472001,307.95797474,0.0,24.9203635341,149.522181205,2.1873771207,0.0,2.1873771207
 08/21  01:00:00,608.286866052,6.72132276542,243.064801647,0.0,24.9203635341,199.362908273,2.18756671054,0.0,2.18756671054
 08/21  02:00:00,568.137699693,8.75867656462,222.509818287,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  03:00:00,642.077157494,11.5099820529,278.979587837,0.0,24.9203635341,199.362908273,2.18781015336,0.0,2.18781015336
 08/21  04:00:00,299.991449599,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  05:00:00,450.85957429,0.765924488319,73.6120036806,0.0,49.8407270682,199.362908273,2.18894329061,0.0,2.18894329061
 08/21  06:00:00,1073.30727853,35.9585149376,541.03339282,0.0,49.8407270682,199.362908273,2.1886751847,0.0,2.1886751847
 08/21  07:00:00,1093.36441629,28.4147343816,487.222515643,0.0,149.522181205,199.362908273,4.36745528836,0.0,4.36745528836
 08/21  08:00:00,1635.09450498,32.6572823696,476.469969995,0.0,448.566543614,448.566543614,8.7416829615,0.0,8.7416829615
 08/21  09:00:00,1606.22253461,39.1103357182,479.611935796,0.0,448.566543614,448.566543614,6.56504734994,0.0,6.56504734994
 08/21  10:00:00,1573.08016724,43.4794339436,493.567363259,0.0,448.566543614,448.566543614,8.74772866787,0.0,8.74772866787
 08/21  11:00:00,1583.84786076,47.3474447236,497.444809288,0.0,448.566543614,448.566543614,10.9466487632,0.0,10.9466487632
 08/21  12:00:00,1518.5656404,37.8465511898,493.710217552,0.0,448.566543614,398.725816546,10.9678613895,0.0,10.9678613895
 08/21  13:00:00,1557.95981803,41.6220264141,478.353798675,0.0,448.566543614,448.566543614,13.1513810536,0.0,13.1513810536
 08/21  14:00:00,1552.68566853,45.1547517852,468.616847554,0.0,448.566543614,448.566543614,6.55995723233,0.0,6.55995723233
 08/21  15:00:00,1558.68168765,46.6566298408,474.197286866,0.0,448.566543614,448.566543614,6.55857450435,0.0,6.55857450435
 08/21  16:00:00,1614.64982666,45.7794116291,483.580214719,0.0,448.566543614,448.566543614,10.9411845369,0.0,10.9411845369
 08/21  17:00:00,1492.59560385,40.1076300435,479.409922045,0.0,348.885089477,398.725816546,4.37271139305,0.0,4.37271139305
 08/21  18:00:00,1285.88780017,30.2037308301,478.598953532,0.0,249.203635341,299.044362409,6.54365930668,0.0,6.54365930668
 08/21  19:00:00,1270.16563537,29.4509738947,479.526743617,0.0,249.203635341,299.044362409,2.19190715586,0.0,2.19190715586
 08/21  20:00:00,1165.12941186,28.5084183164,482.236208703,0.0,149.522181205,249.203635341,4.36562297551,0.0,4.36562297551
 08/21  21:00:00,1142.73269752,28.4082696509,484.387248285,0.0,149.522181205,249.203635341,2.18912702885,0.0,2.18912702885
 08/21  22:00:00,349.356208497,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/21  23:00:00,299.991450698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783220556,0.0,2.18783220556
 08/21  24:00:00,287.769253076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18766863339,0.0,2.18766863339
 08/22  01:00:00,287.769253897,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  02:00:00,287.769255938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768563844,0.0,2.18768563844
 08/22  03:00:00,287.76925415,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  04:00:00,299.991452942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18770048635,0.0,2.18770048635
 08/22  05:00:00,549.681173014,1.14888673248,158.488332052,0.0,49.8407270682,199.362908273,2.18909719631,0.0,2.18909719631
 08/22  06:00:00,1051.75307848,39.3896655431,516.083156704,0.0,49.8407270682,199.362908273,2.188628808,0.0,2.188628808
 08/22  07:00:00,1092.96061717,28.4082696509,486.825173057,0.0,149.522181205,199.362908273,4.3673833094,0.0,4.3673833094
 08/22  08:00:00,1632.42148684,35.5032651642,470.937335509,0.0,448.566543614,448.566543614,6.56138113231,0.0,6.56138113231
 08/22  09:00:00,1594.89459357,38.5396517172,467.039578878,0.0,448.566543614,448.566543614,8.74727421702,0.0,8.74727421702
 08/22  10:00:00,1548.58961058,40.4249113762,467.810499963,0.0,448.566543614,448.566543614,8.74841373845,0.0,8.74841373845
 08/22  11:00:00,1555.72435122,44.1085232116,472.735352961,0.0,448.566543614,448.566543614,10.9468258935,0.0,10.9468258935
 08/22  12:00:00,1503.88173546,36.1234684151,478.844279324,0.0,448.566543614,398.725816546,10.9714635248,0.0,10.9714635248
 08/22  13:00:00,1554.44446902,39.8764836855,475.188409681,0.0,448.566543614,448.566543614,10.9610102338,0.0,10.9610102338
 08/22  14:00:00,1554.09042684,42.4237347267,472.533413098,0.0,448.566543614,448.566543614,8.73994611162,0.0,8.73994611162
 08/22  15:00:00,1553.57487072,42.4495090169,472.544305261,0.0,448.566543614,448.566543614,6.55821195651,0.0,6.55821195651
 08/22  16:00:00,1598.78323094,41.8932488779,468.323999972,0.0,448.566543614,448.566543614,10.9403756047,0.0,10.9403756047
 08/22  17:00:00,1482.03171768,36.4872223055,469.096969905,0.0,348.885089477,398.725816546,4.37341224099,0.0,4.37341224099
 08/22  18:00:00,1284.81774554,29.187508787,478.539439053,0.0,249.203635341,299.044362409,4.36855198764,0.0,4.36855198764
 08/22  19:00:00,1271.17149315,28.4805128035,481.503053736,0.0,249.203635341,299.044362409,4.36382521788,0.0,4.36382521788
 08/22  20:00:00,1166.7259838,28.4082696509,483.932921417,0.0,149.522181205,249.203635341,4.36585242519,0.0,4.36585242519
 08/22  21:00:00,1144.65018636,28.4082696509,486.304711309,0.0,149.522181205,249.203635341,2.21989166697,0.0309078942914,2.18898377268
 08/22  22:00:00,349.356211389,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/22  23:00:00,299.991453973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778068994,0.0,2.18778068994
 08/22  24:00:00,287.769254147,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  01:00:00,287.769258045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779928611,0.0,2.18779928611
 08/23  02:00:00,287.769257947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781770059,0.0,2.18781770059
 08/23  03:00:00,287.769256589,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  04:00:00,299.99145634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783627873,0.0,2.18783627873
 08/23  05:00:00,349.357287302,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897215535,0.0,2.18897215535
 08/23  06:00:00,1047.79059663,36.4110438196,515.071320073,0.0,49.8407270682,199.362908273,0.120450738898,0.100450738898,0.02
 08/23  07:00:00,1094.5175366,28.4082696509,488.381839067,0.0,149.522181205,199.362908273,4.70205404247,0.334192780655,4.36786126181
 08/23  08:00:00,1634.77028642,35.4744631886,473.395052132,0.0,448.566543614,448.566543614,8.74227732392,0.0,8.74227732392
 08/23  09:00:00,1602.86527935,39.9710670463,474.825436062,0.0,448.566543614,448.566543614,8.74596392987,0.0,8.74596392987
 08/23  10:00:00,1551.80179445,42.4929717238,469.507188287,0.0,448.566543614,448.566543614,8.74890158852,0.0,8.74890158852
 08/23  11:00:00,1559.27924688,45.3873350833,475.508233957,0.0,448.566543614,448.566543614,8.76224503425,0.0,8.76224503425
 08/23  12:00:00,1512.99937141,41.5311579947,484.447908598,0.0,448.566543614,398.725816546,13.1605631254,0.0,13.1605631254
 08/23  13:00:00,1574.94951834,47.6936022797,490.868038492,0.0,448.566543614,448.566543614,10.9615102909,0.0,10.9615102909
 08/23  14:00:00,1582.84159612,50.3288644879,493.928034152,0.0,448.566543614,448.566543614,8.74002996543,0.0,8.74002996543
 08/23  15:00:00,1587.10111112,56.246212628,490.430095185,0.0,448.566543614,448.566543614,6.55953073139,0.0,6.55953073139
 08/23  16:00:00,1637.79157805,59.0439393067,489.43011077,0.0,448.566543614,448.566543614,8.75730262126,0.0,8.75730262126
 08/23  17:00:00,1506.19148906,44.4632249982,486.201477854,0.0,348.885089477,398.725816546,6.54988963057,0.0,6.54988963057
 08/23  18:00:00,1290.34076786,33.6486424055,483.85536922,0.0,249.203635341,299.044362409,4.36946292073,0.0,4.36946292073
 08/23  19:00:00,1271.45807369,30.8052112332,479.821934799,0.0,249.203635341,299.044362409,4.36393466359,0.0,4.36393466359
 08/23  20:00:00,1164.73575581,28.8582230043,481.492733171,0.0,149.522181205,249.203635341,4.36552335138,0.0,4.36552335138
 08/23  21:00:00,1140.98373459,28.4856825657,482.560865257,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/23  22:00:00,349.356214654,0.0,0.0,0.0,49.8407270682,199.362908273,2.18784331329,0.0,2.18784331329
 08/23  23:00:00,515.265982048,1.14888673248,173.438931304,0.0,24.9203635341,199.362908273,2.18779184075,0.0,2.18779184075
 08/23  24:00:00,287.769256454,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  01:00:00,287.769260987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18781408321,0.0,2.18781408321
 08/24  02:00:00,421.995710418,0.765924488319,106.336070162,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  03:00:00,353.025289653,0.38296224416,51.3108443183,0.0,24.9203635341,199.362908273,2.18783642563,0.0,2.18783642563
 08/24  04:00:00,299.991458775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18768278054,0.0,2.18768278054
 08/24  05:00:00,414.213399572,0.38296224416,50.9109233543,0.0,49.8407270682,199.362908273,2.18914221102,0.0,2.18914221102
 08/24  06:00:00,1046.04150468,40.1041294682,509.69932744,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  07:00:00,1090.60978551,28.4082696509,484.474323067,0.0,149.522181205,199.362908273,4.36760187358,0.0,4.36760187358
 08/24  08:00:00,1644.73463708,41.7911299075,478.175547505,0.0,448.566543614,448.566543614,8.74189658976,0.0,8.74189658976
 08/24  09:00:00,1629.66895278,48.3086800184,495.538960198,0.0,448.566543614,448.566543614,8.74680559256,0.0,8.74680559256
 08/24  10:00:00,1591.05592235,54.0500562752,496.60224849,0.0,448.566543614,448.566543614,8.74869451062,0.0,8.74869451062
 08/24  11:00:00,1591.88579253,55.520464775,495.935490645,0.0,448.566543614,448.566543614,8.7621556725,0.0,8.7621556725
 08/24  12:00:00,1509.62622992,39.3748922102,483.34648217,0.0,448.566543614,398.725816546,13.1606434211,0.0,13.1606434211
 08/24  13:00:00,1551.46720021,43.4418320559,468.757069756,0.0,448.566543614,448.566543614,10.9621744038,0.0,10.9621744038
 08/24  14:00:00,1568.10762954,50.9108884438,479.929385486,0.0,448.566543614,448.566543614,8.74017298391,0.0,8.74017298391
 08/24  15:00:00,1586.73916399,56.7028178068,490.512903169,0.0,448.566543614,448.566543614,6.55968271693,0.0,6.55968271693
 08/24  16:00:00,1651.88730496,67.2211626058,495.348592149,0.0,448.566543614,448.566543614,8.75695216835,0.0,8.75695216835
 08/24  17:00:00,1527.82664403,55.7330541574,495.63807478,0.0,348.885089477,398.725816546,6.55011282462,0.0,6.55011282462
 08/24  18:00:00,1307.04296761,36.9334679144,494.06413886,0.0,249.203635341,299.044362409,4.36898913907,0.0,4.36898913907
 08/24  19:00:00,1291.83255552,32.7404829824,493.910164793,0.0,249.203635341,299.044362409,4.3638733462,0.0,4.3638733462
 08/24  20:00:00,1165.47575943,29.0154099155,482.42622099,0.0,149.522181205,249.203635341,4.36571105059,0.0,4.36571105059
 08/24  21:00:00,1141.29946117,28.5164166887,482.845853641,0.0,149.522181205,249.203635341,2.18890542198,0.0,2.18890542198
 08/24  22:00:00,533.123407677,4.53764598762,147.898419273,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,606.775030139,9.049677937,241.861856071,0.0,24.9203635341,199.362908273,2.18784571118,0.0,2.18784571118
 08/24  24:00:00,560.899932007,6.42350673727,212.929473784,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  01:00:00,610.519644414,5.52814179283,258.012216092,0.0,24.9203635341,199.362908273,2.18783730652,0.0,2.18783730652
 08/25  02:00:00,338.257299605,0.38296224416,36.5428910453,0.0,24.9203635341,199.362908273,2.18775689391,0.0,2.18775689391
 08/25  03:00:00,287.76926198,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991461405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778357209,0.0,2.18778357209
 08/25  05:00:00,349.357295554,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893423904,0.0,2.18893423904
 08/25  06:00:00,1052.73723508,39.3749133424,517.046938031,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  07:00:00,1092.39945316,28.4082696509,486.263979999,0.0,149.522181205,199.362908273,4.36786191008,0.0,4.36786191008
 08/25  08:00:00,1637.36695809,37.1900957432,474.624767362,0.0,448.566543614,448.566543614,8.74255788767,0.0,8.74255788767
 08/25  09:00:00,1615.15429942,41.2912869101,487.945639326,0.0,448.566543614,448.566543614,8.74641931317,0.0,8.74641931317
 08/25  10:00:00,1587.16038553,49.1853950559,499.317104336,0.0,448.566543614,448.566543614,8.74953131997,0.0,8.74953131997
 08/25  11:00:00,1597.18943046,58.3660774525,498.393492849,0.0,448.566543614,448.566543614,8.76243210221,0.0,8.76243210221
 08/25  12:00:00,1534.44724478,48.5076493701,495.346886613,0.0,448.566543614,398.725816546,13.1623379776,0.0,13.1623379776
 08/25  13:00:00,1598.31143399,60.8713460398,497.007709056,0.0,448.566543614,448.566543614,10.9615577993,0.0,10.9615577993
 08/25  14:00:00,1611.03702396,71.727251858,498.884582361,0.0,448.566543614,448.566543614,8.74032991986,0.0,8.74032991986
 08/25  15:00:00,1629.1716881,87.4627513893,501.284098997,0.0,448.566543614,448.566543614,6.55864424443,0.0,6.55864424443
 08/25  16:00:00,1692.72944865,102.843275431,500.568602088,0.0,448.566543614,448.566543614,10.9415854272,0.0,10.9415854272
 08/25  17:00:00,1553.50031447,78.8346312618,498.210152259,0.0,348.885089477,398.725816546,4.37387323573,0.0,4.37387323573
 08/25  18:00:00,1311.58801667,43.8188946476,490.678292825,0.0,249.203635341,299.044362409,4.36902171608,0.0,4.36902171608
 08/25  19:00:00,1292.9628144,33.8803802203,492.945121908,0.0,249.203635341,299.044362409,4.36431061586,0.0,4.36431061586
 08/25  20:00:00,1167.92736886,29.8237621475,486.960462684,0.0,149.522181205,249.203635341,4.36588834814,0.0,4.36588834814
 08/25  21:00:00,1142.01740912,29.1208271578,483.017522874,0.0,149.522181205,249.203635341,2.18898504146,0.0,2.18898504146
 08/25  22:00:00,680.366842874,11.8498825399,267.960180765,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,627.014227168,11.8498825399,263.822688808,0.0,24.9203635341,199.362908273,2.18783451019,0.0,2.18783451019
 08/25  24:00:00,664.761147249,13.3907199949,303.513412763,0.0,24.9203635341,199.362908273,2.1878526343,0.0,2.1878526343
 08/26  01:00:00,666.71197028,10.3873766452,335.064188378,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  02:00:00,396.620031613,1.31987662397,109.92199795,0.0,24.9203635341,149.522181205,2.18781269185,0.0,2.18781269185
 08/26  03:00:00,285.970523691,0.38296224416,34.0968423947,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,362.138026298,3.7717214993,90.4466811319,0.0,24.9203635341,149.522181205,2.18778367607,0.0,2.18778367607
 08/26  05:00:00,505.211989876,7.5434429986,187.534563026,0.0,24.9203635341,149.522181205,2.18912356043,0.0,2.18912356043
 08/26  06:00:00,1080.55341488,36.565830738,547.672195813,0.0,49.8407270682,199.362908273,2.18857876169,0.0,2.18857876169
 08/26  07:00:00,995.965123616,28.4082696509,489.513967267,0.0,49.8407270682,199.362908273,2.19045667177,0.0,2.19045667177
 08/26  08:00:00,1237.30821967,28.6908554839,481.369405934,0.0,249.203635341,249.203635341,2.19209442509,0.0,2.19209442509
 08/26  09:00:00,1200.25173708,29.6435550581,480.024661889,0.0,249.203635341,249.203635341,6.54372318885,0.0,6.54372318885
 08/26  10:00:00,1152.44929583,30.5333059821,480.221979811,0.0,249.203635341,249.203635341,4.36734280271,0.0,4.36734280271
