Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  11:00:00,1154.31853127,33.2946582338,479.591915986,0.0,249.203635341,249.203635341,4.37091576774,0.0,4.37091576774
 08/26  12:00:00,1157.10092602,33.927317465,482.748400985,0.0,249.203635341,249.203635341,4.36845833962,0.0,4.36845833962
 08/26  13:00:00,1158.43249558,34.200539098,484.178633169,0.0,249.203635341,249.203635341,4.36771699999,0.0,4.36771699999
 08/26  14:00:00,908.169277348,33.3184057359,482.993552194,0.0,74.7610906023,174.442544739,4.36402724001,0.0,4.36402724001
 08/26  15:00:00,906.282434481,33.575751382,480.222145816,0.0,74.7610906023,174.442544739,2.1911225751,0.0,2.1911225751
 08/26  16:00:00,956.189874304,31.8202653191,483.073373672,0.0,74.7610906023,174.442544739,4.36293170485,0.0,4.36293170485
 08/26  17:00:00,920.882338903,30.3847208085,487.837029194,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  18:00:00,693.538381972,14.2072741641,322.108028042,0.0,24.9203635341,149.522181205,2.18871974974,0.0,2.18871974974
 08/26  19:00:00,830.03262595,19.3397535472,439.447246532,0.0,24.9203635341,149.522181205,2.18871222991,0.0,2.18871222991
 08/26  20:00:00,791.54131099,11.3191682174,365.570652806,0.0,24.9203635341,149.522181205,2.18863370136,0.0,2.18863370136
 08/26  21:00:00,818.030471998,12.0824235594,416.012118488,0.0,24.9203635341,149.522181205,2.18962036361,0.0,2.18962036361
 08/26  22:00:00,417.500602855,1.14888673248,101.070053109,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  23:00:00,405.35325267,1.14888673248,113.367077348,0.0,24.9203635341,149.522181205,2.18784640146,0.0,2.18784640146
 08/26  24:00:00,346.380233256,0.765924488319,80.5613932207,0.0,24.9203635341,149.522181205,2.18784233338,0.0,2.18784233338
 08/27  01:00:00,292.670385958,0.38296224416,40.7970535647,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,237.928182079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18736663092,0.0,2.18736663092
 08/27  03:00:00,237.928180398,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150379989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741356864,0.0,2.18741356864
 08/27  05:00:00,274.595852961,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  06:00:00,314.939899494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18738043188,0.0,2.18738043188
 08/27  07:00:00,867.518695804,19.2411179391,461.183219259,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  08:00:00,943.760022373,18.9647002714,529.016514218,0.0,24.9203635341,149.522181205,2.1874283148,0.0,2.1874283148
 08/27  09:00:00,957.180780168,22.1637651492,572.168806239,0.0,24.9203635341,149.522181205,2.18741640786,0.0,2.18741640786
 08/27  10:00:00,870.193626148,19.1616300686,540.846831062,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,916.573681739,22.3372977079,580.287642019,0.0,24.9203635341,149.522181205,2.18829474235,0.0,2.18829474235
 08/27  12:00:00,878.774084247,19.0216763302,549.566540627,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  13:00:00,916.70718721,22.2218905315,580.536631693,0.0,24.9203635341,149.522181205,2.18962621007,0.0,2.18962621007
 08/27  14:00:00,867.716195057,19.0841804187,538.451704947,0.0,24.9203635341,149.522181205,2.18825584376,0.0,2.18825584376
 08/27  15:00:00,907.149679437,22.2940907793,570.925156148,0.0,24.9203635341,149.522181205,2.18740772833,0.0,2.18740772833
 08/27  16:00:00,912.158741905,19.0714257679,534.023696641,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  17:00:00,985.336208349,22.24057509,563.656967138,0.0,24.9203635341,149.522181205,2.18742555658,0.0,2.18742555658
 08/27  18:00:00,943.581848687,19.0493137306,528.851082846,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,986.537055199,21.8226676529,572.645118918,0.0,24.9203635341,149.522181205,2.18741367157,0.0,2.18741367157
 08/27  20:00:00,899.552130973,15.9810530813,471.759071499,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,771.66523555,12.7277826751,372.136719994,0.0,24.9203635341,149.522181205,2.18871239759,0.0,2.18871239759
 08/27  22:00:00,711.296330964,10.4508306565,348.524082028,0.0,24.9203635341,149.522181205,2.18742713384,0.0,2.18742713384
 08/27  23:00:00,692.208262814,12.0288364372,348.146207281,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,474.173048128,7.73492412068,192.972167736,0.0,24.9203635341,149.522181205,2.1874153214,0.0,2.1874153214
 08/28  01:00:00,451.567162383,4.53764598762,127.92918144,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,659.865950819,8.30179101796,289.102834889,0.0,24.9203635341,199.362908273,2.18784022482,0.0,2.18784022482
 08/28  03:00:00,404.933486913,3.7717214993,95.6236081074,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  04:00:00,299.991468503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18779022664,0.0,2.18779022664
 08/28  05:00:00,349.357308945,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897079861,0.0,2.18897079861
 08/28  06:00:00,1070.60053162,36.913331837,537.371803361,0.0,49.8407270682,199.362908273,2.1885510345,0.0,2.1885510345
 08/28  07:00:00,1094.72415532,28.706117173,488.29080256,0.0,149.522181205,199.362908273,4.36797348414,0.0,4.36797348414
 08/28  08:00:00,1635.54865368,34.7528607153,475.02791505,0.0,448.566543614,448.566543614,6.56178742277,0.0,6.56178742277
 08/28  09:00:00,1612.87775037,39.2820590014,487.328600715,0.0,448.566543614,448.566543614,8.7474698331,0.0,8.7474698331
 08/28  10:00:00,1577.43961741,44.2905660619,497.352567048,0.0,448.566543614,448.566543614,8.74963352737,0.0,8.74963352737
 08/28  11:00:00,1582.61121554,48.1695540347,495.161664051,0.0,448.566543614,448.566543614,10.9486865083,0.0,10.9486865083
 08/28  12:00:00,1527.54733396,42.9636481203,494.242061468,0.0,448.566543614,398.725816546,13.1583509473,0.0,13.1583509473
 08/28  13:00:00,1587.75698309,52.4117581105,494.912774501,0.0,448.566543614,448.566543614,10.9666226425,0.0,10.9666226425
 08/28  14:00:00,1613.82548436,68.0268801585,505.373349812,0.0,448.566543614,448.566543614,6.56036849451,0.0,6.56036849451
 08/28  15:00:00,1641.82554084,87.6112716969,513.789378164,0.0,448.566543614,448.566543614,8.7392199358,0.0,8.7392199358
 08/28  16:00:00,1711.78198638,112.763727291,509.700609833,0.0,448.566543614,448.566543614,8.75723455414,0.0,8.75723455414
 08/28  17:00:00,1569.09811563,88.0680080715,504.574534753,0.0,348.885089477,398.725816546,6.54975138676,0.0,6.54975138676
 08/28  18:00:00,1316.98864731,45.1404924227,494.757293104,0.0,249.203635341,299.044362409,4.36943711237,0.0,4.36943711237
 08/28  19:00:00,1283.03391876,33.2940028157,483.727086798,0.0,249.203635341,299.044362409,4.36439567605,0.0,4.36439567605
 08/28  20:00:00,1161.96484227,29.8821737427,478.695602123,0.0,149.522181205,249.203635341,4.36563763885,0.0,4.36563763885
 08/28  21:00:00,1141.28854662,29.1192290203,482.232109309,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/28  22:00:00,736.941368938,13.3161766691,314.181174712,0.0,49.8407270682,199.362908273,2.18786152354,0.0,2.18786152354
 08/28  23:00:00,668.736644018,9.34202242777,286.569386654,0.0,24.9203635341,199.362908273,2.18786616126,0.0,2.18786616126
 08/28  24:00:00,632.094338088,7.80780586018,266.215911446,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  01:00:00,662.802985203,9.46199229769,302.449622086,0.0,24.9203635341,199.362908273,2.18787510992,0.0,2.18787510992
 08/29  02:00:00,339.136049066,0.38296224416,37.4216288612,0.0,24.9203635341,199.362908273,2.18754978666,0.0,2.18754978666
 08/29  03:00:00,594.970934969,10.1952282366,246.801808733,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,299.991472521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18778422302,0.0,2.18778422302
 08/29  05:00:00,349.357313397,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896767817,0.0,2.18896767817
 08/29  06:00:00,1064.98211854,37.8280120132,530.838707161,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/29  07:00:00,1092.01346664,28.4380046006,485.848215971,0.0,149.522181205,199.362908273,4.36811635768,0.0,4.36811635768
 08/29  08:00:00,1644.81268547,38.3353905389,481.791213383,0.0,448.566543614,448.566543614,8.74363997571,0.0,8.74363997571
 08/29  09:00:00,1633.24842177,45.2065948469,501.096435924,0.0,448.566543614,448.566543614,8.74788805445,0.0,8.74788805445
 08/29  10:00:00,1593.99344581,53.8114084125,499.754961203,0.0,448.566543614,448.566543614,8.74903258793,0.0,8.74903258793
 08/29  11:00:00,1607.78841971,64.4797094698,502.878748398,0.0,448.566543614,448.566543614,10.9494978989,0.0,10.9494978989
 08/29  12:00:00,1545.58423376,56.0024006348,498.988978573,0.0,448.566543614,398.725816546,10.9722099325,0.0,10.9722099325
 08/29  13:00:00,1606.85728883,66.7602738628,499.664542276,0.0,448.566543614,448.566543614,13.1543933819,0.0,13.1543933819
 08/29  14:00:00,1623.98009872,81.2624797654,502.292342408,0.0,448.566543614,448.566543614,6.56038109691,0.0,6.56038109691
 08/29  15:00:00,1655.94930821,106.8113801,508.713015953,0.0,448.566543614,448.566543614,8.73941567877,0.0,8.73941567877
 08/29  16:00:00,1732.80681754,136.211311368,507.277835764,0.0,448.566543614,448.566543614,8.75871583937,0.0,8.75871583937
 08/29  17:00:00,1586.26337499,107.555809938,502.251976599,0.0,348.885089477,398.725816546,6.55045764643,0.0,6.55045764643
 08/29  18:00:00,1323.63852224,51.536811001,495.010835216,0.0,249.203635341,299.044362409,4.36872676437,0.0,4.36872676437
 08/29  19:00:00,1293.18699492,34.3009635641,490.656058887,0.0,249.203635341,299.044362409,4.36358783419,0.0,4.36358783419
 08/29  20:00:00,1165.75964272,30.1249901926,485.425504299,0.0,149.522181205,249.203635341,2.1931630638,0.0,2.1931630638
 08/29  21:00:00,1141.59026963,29.4063665713,482.530006485,0.0,149.522181205,249.203635341,2.18899631134,0.0,2.18899631134
 08/29  22:00:00,672.21966151,11.0209949143,261.483212335,0.0,49.8407270682,199.362908273,2.18787337083,0.0,2.18787337083
 08/29  23:00:00,678.608259633,13.3907199949,305.13831606,0.0,24.9203635341,199.362908273,2.18788240815,0.0,2.18788240815
 08/29  24:00:00,765.665424473,13.3907199949,377.293321111,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,492.280134278,3.03474748213,151.90512573,0.0,24.9203635341,199.362908273,2.187860872,0.0,2.187860872
 08/30  02:00:00,665.128978385,9.6189984956,304.618601213,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  03:00:00,515.079730289,8.23277503809,183.539903741,0.0,24.9203635341,199.362908273,2.1878371421,0.0,2.1878371421
 08/30  04:00:00,416.907814629,4.15468374346,94.9927687293,0.0,24.9203635341,199.362908273,2.18788604351,0.0,2.18788604351
 08/30  05:00:00,498.010962508,1.1181498866,106.875955321,0.0,49.8407270682,199.362908273,2.18920106248,0.0,2.18920106248
 08/30  06:00:00,1075.23028775,37.8267833538,541.088101001,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/30  07:00:00,1092.59261112,28.4082696509,486.457084578,0.0,149.522181205,199.362908273,4.36766122806,0.0,4.36766122806
 08/30  08:00:00,1638.74527459,35.4284769614,477.567848503,0.0,448.566543614,448.566543614,8.74290661864,0.0,8.74290661864
 08/30  09:00:00,1611.80931213,41.4938857147,483.689928936,0.0,448.566543614,448.566543614,8.74725877596,0.0,8.74725877596
 08/30  10:00:00,1568.68573187,42.8667862708,490.297240259,0.0,448.566543614,448.566543614,8.75085130394,0.0,8.75085130394
 08/30  11:00:00,1560.12854192,46.4025189026,476.439800049,0.0,448.566543614,448.566543614,10.9490089356,0.0,10.9490089356
 08/30  12:00:00,1511.39382804,37.3534568468,486.498069078,0.0,448.566543614,398.725816546,10.9750154966,0.0,10.9750154966
 08/30  13:00:00,1585.75666564,43.6769135877,504.341846432,0.0,448.566543614,448.566543614,13.1550651296,0.0,13.1550651296
 08/30  14:00:00,1595.30463978,53.9462051749,500.933138526,0.0,448.566543614,448.566543614,6.56130630986,0.0,6.56130630986
 08/30  15:00:00,1590.61077788,55.0931478878,495.092698678,0.0,448.566543614,448.566543614,8.73986102407,0.0,8.73986102407
 08/30  16:00:00,1648.39085883,61.3698056794,497.703356252,0.0,448.566543614,448.566543614,8.75880330845,0.0,8.75880330845
 08/30  17:00:00,1529.65153064,51.4827395257,501.713187158,0.0,348.885089477,398.725816546,6.55050483966,0.0,6.55050483966
 08/30  18:00:00,1309.77132076,33.9272702462,499.19910912,0.0,249.203635341,299.044362409,4.36955798115,0.0,4.36955798115
 08/30  19:00:00,1292.73037909,30.7389928096,497.387512395,0.0,249.203635341,299.044362409,4.36363920368,0.0,4.36363920368
 08/30  20:00:00,1168.42924872,28.9425519576,487.26709041,0.0,149.522181205,249.203635341,2.19319904982,0.0,2.19319904982
 08/30  21:00:00,1144.48235444,28.512445459,486.45295741,0.0,149.522181205,249.203635341,2.18902381323,0.0,2.18902381323
 08/30  22:00:00,349.356234408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18785722356,0.0,2.18785722356
 08/30  23:00:00,464.554415511,0.765924488319,136.672492839,0.0,24.9203635341,199.362908273,2.18786168567,0.0,2.18786168567
 08/30  24:00:00,363.828262988,0.38296224416,62.1137748692,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  01:00:00,393.188622216,3.7717214993,83.878732868,0.0,24.9203635341,199.362908273,2.18782613742,0.0,2.18782613742
 08/31  02:00:00,635.882417841,8.38595993575,274.352594914,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769280144,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878803071,0.0,2.1878803071
 08/31  04:00:00,299.991478094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775425351,0.0,2.18775425351
 08/31  05:00:00,520.069697693,1.14888673248,128.876910424,0.0,49.8407270682,199.362908273,2.18904242357,0.0,2.18904242357
 08/31  06:00:00,1063.14065963,38.7874821199,519.494103219,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/31  07:00:00,1090.83548488,28.4082696509,484.699946702,0.0,149.522181205,199.362908273,4.36782324699,0.0,4.36782324699
 08/31  08:00:00,1653.91107482,38.2773497556,491.591232316,0.0,448.566543614,448.566543614,8.74394068861,0.0,8.74394068861
 08/31  09:00:00,1653.24132594,52.2829504598,512.084269047,0.0,448.566543614,448.566543614,8.74784449661,0.0,8.74784449661
 08/31  10:00:00,1627.66133618,71.3122201071,515.92199262,0.0,448.566543614,448.566543614,8.74918231116,0.0,8.74918231116
 08/31  11:00:00,1636.20755152,83.8145968531,511.962937147,0.0,448.566543614,448.566543614,10.9500639745,0.0,10.9500639745
 08/31  12:00:00,1578.33997263,75.790483085,511.956564405,0.0,448.566543614,398.725816546,10.9715012385,0.0,10.9715012385
 08/31  13:00:00,1661.17859792,104.991293153,515.754769365,0.0,448.566543614,448.566543614,13.1559400868,0.0,13.1559400868
 08/31  14:00:00,1688.14544598,132.875913934,514.844215059,0.0,448.566543614,448.566543614,6.56112377544,0.0,6.56112377544
 08/31  15:00:00,1725.90319862,170.417175865,515.061071454,0.0,448.566543614,448.566543614,8.74006744925,0.0,8.74006744925
 08/31  16:00:00,1794.93244175,193.072497551,512.54221667,0.0,448.566543614,448.566543614,8.76019735015,0.0,8.76019735015
 08/31  17:00:00,1649.14229113,158.69029627,513.996375994,0.0,348.885089477,398.725816546,6.55070537376,0.0,6.55070537376
 08/31  18:00:00,1362.24952072,73.472006749,511.686614987,0.0,249.203635341,299.044362409,4.36958644933,0.0,4.36958644933
 08/31  19:00:00,1307.9582692,39.687427107,498.539174111,0.0,249.203635341,299.044362409,4.3645597362,0.0,4.3645597362
 08/31  20:00:00,1166.87090262,30.1517877653,486.494082239,0.0,149.522181205,249.203635341,4.36587841076,0.0,4.36587841076
 08/31  21:00:00,1138.5549682,29.400369387,480.046948485,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 08/31  22:00:00,660.764781948,10.1921072887,251.690312934,0.0,49.8407270682,199.362908273,2.18788344148,0.0,2.18788344148
 08/31  23:00:00,695.599796147,11.0575992906,313.4010604,0.0,24.9203635341,199.362908273,2.18789297159,0.0,2.18789297159
 08/31  24:00:00,643.267110569,5.66604148951,264.27001228,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  01:00:00,756.750301739,9.51025719152,376.999059874,0.0,24.9203635341,199.362908273,2.18781692468,0.0,2.18781692468
 09/01  02:00:00,404.007757681,3.7717214993,94.6978656131,0.0,24.9203635341,199.362908273,2.18787595381,0.0,2.18787595381
 09/01  03:00:00,626.157127164,8.69232973108,267.033374926,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991481697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18775393059,0.0,2.18775393059
 09/01  05:00:00,349.357328058,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914480723,0.0,2.18914480723
 09/01  06:00:00,1075.93594634,39.5206665165,531.556200595,0.0,49.8407270682,199.362908273,2.18868112522,0.0,2.18868112522
 09/01  07:00:00,1093.56278221,28.4082696509,487.42723224,0.0,149.522181205,199.362908273,4.36747729543,0.0,4.36747729543
 09/01  08:00:00,1634.69943001,37.8806085541,470.837740869,0.0,448.566543614,448.566543614,6.56255499508,0.0,6.56255499508
 09/01  09:00:00,1600.3914349,43.7634585478,468.029661764,0.0,448.566543614,448.566543614,8.74912932122,0.0,8.74912932122
 09/01  10:00:00,1550.48761507,44.9353249301,466.050278571,0.0,448.566543614,448.566543614,8.75119261026,0.0,8.75119261026
 09/01  11:00:00,1549.50619616,48.1955439514,461.054486124,0.0,448.566543614,448.566543614,10.950073147,0.0,10.950073147
 09/01  12:00:00,1500.60327412,44.2810596882,466.633442147,0.0,448.566543614,398.725816546,13.1608829497,0.0,13.1608829497
 09/01  13:00:00,1561.14387163,50.892850245,471.963532215,0.0,448.566543614,448.566543614,10.966226683,0.0,10.966226683
 09/01  14:00:00,1573.60050859,54.9899961338,481.991085296,0.0,448.566543614,448.566543614,8.74210105868,0.0,8.74210105868
 09/01  15:00:00,1581.56066288,55.8245545737,486.164454712,0.0,448.566543614,448.566543614,6.55978043875,0.0,6.55978043875
 09/01  16:00:00,1641.18248632,62.2585484692,489.606188223,0.0,448.566543614,448.566543614,10.9431194331,0.0,10.9431194331
 09/01  17:00:00,1520.29042146,51.7223051875,492.112479921,0.0,348.885089477,398.725816546,4.37441900077,0.0,4.37441900077
 09/01  18:00:00,1307.34969627,36.8624429116,494.657414412,0.0,249.203635341,299.044362409,6.54405192602,0.0,6.54405192602
 09/01  19:00:00,1294.55830301,32.4853212973,497.218617743,0.0,249.203635341,299.044362409,2.19206379773,0.0,2.19206379773
 09/01  20:00:00,1166.54815992,29.4918197906,483.980338455,0.0,149.522181205,249.203635341,4.36616333925,0.0,4.36616333925
 09/01  21:00:00,1142.03132778,28.9286883109,483.165411701,0.0,149.522181205,249.203635341,2.18908393674,0.0,2.18908393674
 09/01  22:00:00,632.90618993,7.36554392473,229.91276912,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/01  23:00:00,538.762272235,5.10184373856,181.994609319,0.0,24.9203635341,199.362908273,2.18788224679,0.0,2.18788224679
 09/01  24:00:00,642.988862933,11.0828947275,283.199809704,0.0,24.9203635341,199.362908273,2.18788144486,0.0,2.18788144486
 09/02  01:00:00,237.928557857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,237.928559449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782702,0.0,2.18782702
 09/02  03:00:00,237.928559319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789081281,0.0,2.18789081281
 09/02  04:00:00,250.150755813,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  05:00:00,274.596242441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902836751,0.0,2.18902836751
 09/02  06:00:00,1060.35108428,37.7405615805,517.75143841,0.0,49.8407270682,199.362908273,2.1886562178,0.0,2.1886562178
 09/02  07:00:00,992.291042791,28.409002815,485.839108035,0.0,49.8407270682,199.362908273,2.19037960549,0.0,2.19037960549
 09/02  08:00:00,1237.05408137,29.9920813279,479.822103716,0.0,249.203635341,249.203635341,4.36433813466,0.0,4.36433813466
 09/02  09:00:00,1208.84070386,31.5709129512,488.261264324,0.0,249.203635341,249.203635341,4.36931055604,0.0,4.36931055604
 09/02  10:00:00,1158.32639588,32.4635662458,486.319533537,0.0,249.203635341,249.203635341,4.36800899886,0.0,4.36800899886
 09/02  11:00:00,1153.94078715,34.1459325245,478.472176555,0.0,249.203635341,249.203635341,4.37158497334,0.0,4.37158497334
 09/02  12:00:00,1155.18456514,29.6382188804,484.11236312,0.0,249.203635341,249.203635341,6.54302724991,0.0,6.54302724991
 09/02  13:00:00,1154.91419011,29.8175622073,483.464452102,0.0,249.203635341,249.203635341,4.36792012204,0.0,4.36792012204
 09/02  14:00:00,911.926436372,32.0387998693,488.876669928,0.0,74.7610906023,174.442544739,2.19232907722,0.0,2.19232907722
 09/02  15:00:00,915.609855592,32.511856543,493.105641283,0.0,74.7610906023,174.442544739,4.36253118021,0.0,4.36253118021
 09/02  16:00:00,958.886565166,30.5974870204,488.170655599,0.0,74.7610906023,174.442544739,2.19188075966,0.0,2.19188075966
 09/02  17:00:00,916.649135682,29.4248193424,483.943927163,0.0,24.9203635341,149.522181205,2.18879697582,0.0,2.18879697582
 09/02  18:00:00,671.982260105,13.2949794339,305.322987256,0.0,24.9203635341,149.522181205,2.18872937082,0.0,2.18872937082
 09/02  19:00:00,406.19679646,0.893578569706,75.8044706751,0.0,24.9203635341,149.522181205,2.18874069119,0.0,2.18874069119
 09/02  20:00:00,323.484669584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859046878,0.0,2.18859046878
 09/02  21:00:00,299.041000997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947337711,0.0,2.18947337711
 09/02  22:00:00,274.595151884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  23:00:00,250.150757789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785687207,0.0,2.18785687207
 09/02  24:00:00,237.928558165,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  01:00:00,237.928198936,0.0,0.0,0.0,24.9203635341,149.522181205,2.1874467507,0.0,2.1874467507
 09/03  02:00:00,237.92819801,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928198602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18737457121,0.0,2.18737457121
 09/03  04:00:00,250.150396102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  05:00:00,274.595882595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880489187,0.0,2.18880489187
 09/03  06:00:00,323.48358365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18745334869,0.0,2.18745334869
 09/03  07:00:00,296.665977602,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,679.299009837,13.4579622407,302.315211601,0.0,24.9203635341,149.522181205,2.18738173636,0.0,2.18738173636
 09/03  09:00:00,843.458330742,20.5278684096,467.641013013,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  10:00:00,791.46565443,18.4077747924,463.775793203,0.0,24.9203635341,149.522181205,2.18746243161,0.0,2.18746243161
 09/03  11:00:00,863.931394728,22.5295702421,527.913398314,0.0,24.9203635341,149.522181205,2.18835050249,0.0,2.18835050249
 09/03  12:00:00,784.04591333,18.8209496762,455.986936233,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  13:00:00,858.546153535,23.1073907498,521.963390057,0.0,24.9203635341,149.522181205,2.18969946353,0.0,2.18969946353
 09/03  14:00:00,787.677525613,18.9038546082,459.539114705,0.0,24.9203635341,149.522181205,2.18831847974,0.0,2.18831847974
 09/03  15:00:00,868.307767057,22.9372697544,531.884814299,0.0,24.9203635341,149.522181205,2.18746984272,0.0,2.18746984272
 09/03  16:00:00,838.046428718,18.6799449721,461.225244917,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  17:00:00,942.176701,21.9666418898,521.177338754,0.0,24.9203635341,149.522181205,2.18745922272,0.0,2.18745922272
 09/03  18:00:00,869.524880881,16.8548864792,458.787938471,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,750.291205496,12.2162250099,355.260799196,0.0,24.9203635341,149.522181205,2.1874486219,0.0,2.1874486219
 09/03  20:00:00,785.069651797,11.4768086361,366.269127427,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,416.939817963,1.02123265109,80.7125041316,0.0,24.9203635341,149.522181205,2.18845105127,0.0,2.18845105127
 09/03  22:00:00,416.497130214,1.14888673248,100.06690794,0.0,24.9203635341,149.522181205,2.18737666787,0.0,2.18737666787
 09/03  23:00:00,250.150395156,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,389.644919441,1.14888673248,109.88127587,0.0,24.9203635341,149.522181205,2.18745763862,0.0,2.18745763862
 09/04  01:00:00,237.928199918,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.928201814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18739209828,0.0,2.18739209828
 09/04  03:00:00,237.92819988,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150399702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18743179952,0.0,2.18743179952
 09/04  05:00:00,274.595887971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875089803,0.0,2.18875089803
 09/04  06:00:00,323.483585007,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,716.469017224,17.8839223889,330.843564025,0.0,24.9203635341,149.522181205,2.18747636356,0.0,2.18747636356
 09/04  08:00:00,875.936119713,22.7525501251,467.673153316,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,741.589706901,18.3801855412,392.134583896,0.0,24.9203635341,149.522181205,2.18734817719,0.0,2.18734817719
 09/04  10:00:00,819.470989155,22.7028258237,496.813131813,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,696.708633318,18.4166204009,396.105137617,0.0,24.9203635341,149.522181205,2.18837524911,0.0,2.18837524911
 09/04  12:00:00,818.544214269,22.9707115563,495.617740513,0.0,24.9203635341,149.522181205,2.18832233115,0.0,2.18832233115
 09/04  13:00:00,694.96054925,18.8141077233,393.958473181,0.0,24.9203635341,149.522181205,2.18972915378,0.0,2.18972915378
 09/04  14:00:00,817.12229605,23.3636206595,493.802914674,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  15:00:00,694.973437295,18.8799921157,393.90729939,0.0,24.9203635341,149.522181205,2.18746905136,0.0,2.18746905136
 09/04  16:00:00,866.516206873,23.0756491119,494.596734196,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,780.469931438,18.6474547394,394.080946665,0.0,24.9203635341,149.522181205,2.18746339502,0.0,2.18746339502
 09/04  18:00:00,902.200432957,22.8460183837,493.843997278,0.0,24.9203635341,149.522181205,2.18744226574,0.0,2.18744226574
 09/04  19:00:00,782.07326843,17.8170551704,395.328079236,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,942.778317442,20.3834432854,498.458611349,0.0,24.9203635341,149.522181205,2.18745173801,0.0,2.18745173801
 09/04  21:00:00,697.654839632,10.8201320803,314.890555229,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  22:00:00,739.918227878,12.2324875091,361.923586328,0.0,24.9203635341,149.522181205,2.18745843646,0.0,2.18745843646
 09/04  23:00:00,802.590451327,13.4331144654,444.28682206,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,609.547038162,12.2087430676,301.582706896,0.0,24.9203635341,149.522181205,2.18745276897,0.0,2.18745276897
 09/05  01:00:00,519.995343065,2.075555497,181.771958883,0.0,24.9203635341,199.362908273,2.18793169417,0.0,2.18793169417
 09/05  02:00:00,628.331543589,10.4250055831,272.152844493,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  03:00:00,287.769296888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18782861463,0.0,2.18782861463
 09/05  04:00:00,299.991493447,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  05:00:00,349.357348153,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926999297,0.0,2.18926999297
 09/05  06:00:00,1070.89950116,37.3094842262,528.73091949,0.0,49.8407270682,199.362908273,2.18884512337,0.0,2.18884512337
 09/05  07:00:00,1094.36360761,28.4082696509,488.228007676,0.0,149.522181205,199.362908273,4.3677616686,0.0,4.3677616686
 09/05  08:00:00,1636.26083672,33.3818197103,477.118074895,0.0,448.566543614,448.566543614,8.74449765971,0.0,8.74449765971
 09/05  09:00:00,1613.58291932,40.3669731126,487.064465491,0.0,448.566543614,448.566543614,8.74917183963,0.0,8.74917183963
 09/05  10:00:00,1574.85795471,42.7741121915,496.463269306,0.0,448.566543614,448.566543614,8.75102591292,0.0,8.75102591292
 09/05  11:00:00,1582.4763486,48.3574063324,495.047942242,0.0,448.566543614,448.566543614,10.9519626507,0.0,10.9519626507
 09/05  12:00:00,1523.35726925,41.8358859188,493.638626026,0.0,448.566543614,398.725816546,13.1628134603,0.0,13.1628134603
 09/05  13:00:00,1594.45532878,57.8464982228,496.333836639,0.0,448.566543614,448.566543614,10.9683794115,0.0,10.9683794115
 09/05  14:00:00,1609.30483505,68.1100945863,500.769322927,0.0,448.566543614,448.566543614,8.74275036851,0.0,8.74275036851
 09/05  15:00:00,1583.72101173,56.4030436274,486.963118146,0.0,448.566543614,448.566543614,6.56027780914,0.0,6.56027780914
 09/05  16:00:00,1607.71261289,48.2387630573,473.791034077,0.0,448.566543614,448.566543614,10.9451564387,0.0,10.9451564387
 09/05  17:00:00,1504.68463169,41.3201709751,491.793128643,0.0,348.885089477,398.725816546,6.55093570263,0.0,6.55093570263
 09/05  18:00:00,1309.88712239,31.9347433821,506.49724077,0.0,249.203635341,299.044362409,4.37005603059,0.0,4.37005603059
 09/05  19:00:00,1301.75189681,30.9222369667,496.648012592,0.0,249.203635341,299.044362409,2.19226487484,0.0,2.19226487484
 09/05  20:00:00,1168.67088735,29.4655530103,486.442073969,0.0,149.522181205,249.203635341,4.36654767024,0.0,4.36654767024
 09/05  21:00:00,1143.98232936,28.7656859391,485.338042131,0.0,149.522181205,249.203635341,2.18924705555,0.0,2.18924705555
 09/05  22:00:00,349.356253782,0.0,0.0,0.0,49.8407270682,199.362908273,2.18786118201,0.0,2.18786118201
 09/05  23:00:00,534.978073733,1.14888673248,193.15093591,0.0,24.9203635341,199.362908273,1.87959537522,0.0,1.87959537522
 09/05  24:00:00,287.769295557,0.0,0.0,0.0,24.9203635341,199.362908273,0.328049880623,0.0,0.328049880623
 09/06  01:00:00,496.260619894,1.14888673248,166.655729842,0.0,24.9203635341,199.362908273,2.18791951415,0.0,2.18791951415
 09/06  02:00:00,287.769298439,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769299735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793088756,0.0,2.18793088756
 09/06  04:00:00,299.99149775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783394444,0.0,2.18783394444
 09/06  05:00:00,544.151094077,1.14888673248,152.958178885,0.0,49.8407270682,199.362908273,2.18927605616,0.0,2.18927605616
 09/06  06:00:00,1053.93172744,40.8462920666,508.288381429,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/06  07:00:00,1091.23404251,28.45982722,485.046871224,0.0,149.522181205,199.362908273,4.36843609676,0.0,4.36843609676
 09/06  08:00:00,1644.65068973,42.4021664865,477.527632363,0.0,448.566543614,448.566543614,8.74455867558,0.0,8.74455867558
 09/06  09:00:00,1635.37096335,48.3070469346,499.739334551,0.0,448.566543614,448.566543614,8.75082044758,0.0,8.75082044758
 09/06  10:00:00,1595.86747747,52.1048087207,503.335391534,0.0,448.566543614,448.566543614,8.7515687202,0.0,8.7515687202
 09/06  11:00:00,1603.92544747,58.75353385,504.741712618,0.0,448.566543614,448.566543614,10.9529144359,0.0,10.9529144359
 09/06  12:00:00,1551.21818212,56.6048626725,504.020192287,0.0,448.566543614,398.725816546,13.1659871907,0.0,13.1659871907
 09/06  13:00:00,1628.19126147,78.4341338314,509.32434906,0.0,448.566543614,448.566543614,13.1550720869,0.0,13.1550720869
 09/06  14:00:00,1659.40241084,103.928306754,515.048660176,0.0,448.566543614,448.566543614,6.56264848469,0.0,6.56264848469
 09/06  15:00:00,1687.50099113,127.482119262,519.593793652,0.0,448.566543614,448.566543614,8.74081188616,0.0,8.74081188616
 09/06  16:00:00,1752.15890023,144.793892548,518.047110631,0.0,448.566543614,448.566543614,8.76095335774,0.0,8.76095335774
 09/06  17:00:00,1582.51197292,96.5979513912,509.458298874,0.0,348.885089477,398.725816546,6.55114577509,0.0,6.55114577509
 09/06  18:00:00,1322.35311831,43.2126840839,502.04945239,0.0,249.203635341,299.044362409,4.36996822704,0.0,4.36996822704
 09/06  19:00:00,1305.1088417,32.746975373,494.807354203,0.0,249.203635341,299.044362409,4.36449258638,0.0,4.36449258638
 09/06  20:00:00,1170.76441913,29.6017235453,491.869448816,0.0,149.522181205,249.203635341,4.3664663778,0.0,4.3664663778
 09/06  21:00:00,1142.89855889,28.9446064289,484.873380957,0.0,149.522181205,249.203635341,2.18921070724,0.0,2.18921070724
 09/06  22:00:00,430.804138455,0.38296224416,67.5026647025,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/06  23:00:00,772.957189751,10.1907727155,379.451930435,0.0,24.9203635341,199.362908273,2.18794502945,0.0,2.18794502945
 09/06  24:00:00,492.928450899,1.76666590882,161.942351395,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  01:00:00,755.344310877,12.2342738839,369.4848407,0.0,24.9203635341,199.362908273,2.18792615193,0.0,2.18792615193
 09/07  02:00:00,287.769303797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18783305745,0.0,2.18783305745
 09/07  03:00:00,287.769301986,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  04:00:00,299.991501101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792437244,0.0,2.18792437244
 09/07  05:00:00,504.814549136,1.14888673248,113.621740153,0.0,49.8407270682,199.362908273,2.18929132464,0.0,2.18929132464
 09/07  06:00:00,1062.36571293,39.6679458697,517.838659061,0.0,49.8407270682,199.362908273,2.18863606065,0.0,2.18863606065
 09/07  07:00:00,1093.77762271,28.4082696509,487.64199483,0.0,149.522181205,199.362908273,4.36792135871,0.0,4.36792135871
 09/07  08:00:00,1632.65223437,39.0106355837,467.660378407,0.0,448.566543614,448.566543614,8.74479904875,0.0,8.74479904875
 09/07  09:00:00,1598.87279247,44.2341211759,465.626740333,0.0,448.566543614,448.566543614,8.74918945226,0.0,8.74918945226
 09/07  10:00:00,1558.73066805,49.7911381266,470.581679094,0.0,448.566543614,448.566543614,8.75131662264,0.0,8.75131662264
 09/07  11:00:00,1573.87260362,53.6649557656,483.532604664,0.0,448.566543614,448.566543614,10.9526718295,0.0,10.9526718295
 09/07  12:00:00,1534.95260532,49.6519533288,495.760247709,0.0,448.566543614,398.725816546,10.9793582988,0.0,10.9793582988
 09/07  13:00:00,1616.85262422,69.437946778,506.981891651,0.0,448.566543614,448.566543614,13.1606466562,0.0,13.1606466562
 09/07  14:00:00,1639.53805564,89.5927859425,509.519796254,0.0,448.566543614,448.566543614,8.7426881257,0.0,8.7426881257
 09/07  15:00:00,1681.48395824,128.277242313,512.781610624,0.0,448.566543614,448.566543614,6.56160319426,0.0,6.56160319426
 09/07  16:00:00,1761.3207623,161.565560894,510.437276773,0.0,448.566543614,448.566543614,10.9457281567,0.0,10.9457281567
 09/07  17:00:00,1585.56851576,108.368956804,500.743816433,0.0,348.885089477,398.725816546,4.37376097191,0.0,4.37376097191
 09/07  18:00:00,1314.6984348,45.4089329879,492.198503512,0.0,249.203635341,299.044362409,6.54496189742,0.0,6.54496189742
 09/07  19:00:00,1296.40093277,33.2064051147,487.895494334,0.0,249.203635341,299.044362409,2.19211698491,0.0,2.19211698491
 09/07  20:00:00,1163.47040055,30.2971144375,481.604804983,0.0,149.522181205,249.203635341,4.36630406783,0.0,4.36630406783
 09/07  21:00:00,1140.73590981,29.5753777012,481.223272342,0.0,149.522181205,249.203635341,2.18911410554,0.0,2.18911410554
 09/07  22:00:00,725.011590888,12.2614313056,304.86052139,0.0,49.8407270682,199.362908273,2.18748838268,0.0,2.18748838268
 09/07  23:00:00,662.51401889,9.31010890742,281.508825185,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,563.553054249,6.98770448822,215.0183543,0.0,24.9203635341,199.362908273,2.18791290621,0.0,2.18791290621
 09/08  01:00:00,605.813642054,9.66139296613,258.823025825,0.0,24.9203635341,199.362908273,2.18791985658,0.0,2.18791985658
 09/08  02:00:00,619.976154177,11.7097069305,268.316656161,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.76930704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792475733,0.0,2.18792475733
 09/08  04:00:00,299.991504482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792948006,0.0,2.18792948006
 09/08  05:00:00,349.357364973,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911696461,0.0,2.18911696461
 09/08  06:00:00,1071.94094959,38.7986450418,528.283192874,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/08  07:00:00,1094.24781386,28.4082696509,488.112174061,0.0,149.522181205,199.362908273,4.36840429782,0.0,4.36840429782
 09/08  08:00:00,1637.87489814,37.7285845611,474.750136022,0.0,448.566543614,448.566543614,8.74490808686,0.0,8.74490808686
 09/08  09:00:00,1628.0708247,45.507164267,496.584472255,0.0,448.566543614,448.566543614,8.7514245219,0.0,8.7514245219
 09/08  10:00:00,1590.88088247,51.5092793972,498.944272238,0.0,448.566543614,448.566543614,8.75115158416,0.0,8.75115158416
 09/08  11:00:00,1605.42020405,62.9989538302,501.990980662,0.0,448.566543614,448.566543614,10.9529428445,0.0,10.9529428445
 09/08  12:00:00,1549.51567613,57.6903213483,501.232148207,0.0,448.566543614,398.725816546,13.1684451241,0.0,13.1684451241
 09/08  13:00:00,1610.97370796,70.3488506014,500.192013489,0.0,448.566543614,448.566543614,13.1578660863,0.0,13.1578660863
 09/08  14:00:00,1609.78480607,74.7619619123,494.597346072,0.0,448.566543614,448.566543614,6.56275220642,0.0,6.56275220642
 09/08  15:00:00,1616.10759529,82.7191701079,492.963299084,0.0,448.566543614,448.566543614,8.74180141906,0.0,8.74180141906
 09/08  16:00:00,1673.31920827,88.9572526266,495.043994799,0.0,448.566543614,448.566543614,8.76060876546,0.0,8.76060876546
 09/08  17:00:00,1523.79342592,58.7549764307,488.582693269,0.0,348.885089477,398.725816546,6.55205893851,0.0,6.55205893851
 09/08  18:00:00,1292.24769362,35.5890129905,482.954111611,0.0,249.203635341,299.044362409,4.36982322494,0.0,4.36982322494
 09/08  19:00:00,1287.77440605,32.4069825848,479.798108449,0.0,249.203635341,299.044362409,4.36471657226,0.0,4.36471657226
 09/08  20:00:00,1164.92122688,29.8859412454,480.807082821,0.0,149.522181205,249.203635341,4.36663643408,0.0,4.36663643408
 09/08  21:00:00,1141.16786591,29.2247016692,482.005898819,0.0,149.522181205,249.203635341,2.18927728643,0.0,2.18927728643
 09/08  22:00:00,694.558311326,10.1892122416,278.588129045,0.0,49.8407270682,199.362908273,2.18793434571,0.0,2.18793434571
 09/08  23:00:00,649.62464722,7.40317286256,264.989451476,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  24:00:00,510.870253747,4.69083088528,168.092007007,0.0,24.9203635341,199.362908273,2.1879585337,0.0,2.1879585337
 09/09  01:00:00,237.928582378,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,375.734115983,1.14888673248,95.9701030175,0.0,24.9203635341,149.522181205,2.18791580848,0.0,2.18791580848
 09/09  03:00:00,237.92858374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783434313,0.0,2.18783434313
 09/09  04:00:00,470.676141653,7.5434429986,177.444144544,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  05:00:00,388.381068581,3.7717214993,92.2441795703,0.0,24.9203635341,149.522181205,2.1892748014,0.0,2.1892748014
 09/09  06:00:00,1063.9876392,36.4262429485,522.702278774,0.0,49.8407270682,199.362908273,2.18888697666,0.0,2.18888697666
 09/09  07:00:00,1003.0636339,28.4082696509,496.612378836,0.0,49.8407270682,199.362908273,2.19051468874,0.0,2.19051468874
 09/09  08:00:00,1241.38303434,28.5144979864,485.620443304,0.0,249.203635341,249.203635341,4.36459210774,0.0,4.36459210774
 09/09  09:00:00,1204.15277807,28.7490792134,484.819990695,0.0,249.203635341,249.203635341,4.37018354895,0.0,4.37018354895
 09/09  10:00:00,1153.28971732,29.1475000499,482.448036667,0.0,249.203635341,249.203635341,4.36847449835,0.0,4.36847449835
 09/09  11:00:00,1152.74474376,29.5676385848,481.481451299,0.0,249.203635341,249.203635341,6.54767452139,0.0,6.54767452139
 09/09  12:00:00,1160.26055781,29.3335192183,489.232491284,0.0,249.203635341,249.203635341,4.36923452836,0.0,4.36923452836
 09/09  13:00:00,1166.58078395,29.5784296312,495.308172985,0.0,249.203635341,249.203635341,4.36879221091,0.0,4.36879221091
 09/09  14:00:00,918.425275312,28.7029098677,497.23329195,0.0,74.7610906023,174.442544739,4.36475668869,0.0,4.36475668869
 09/09  15:00:00,912.337030735,28.5461348643,491.302560264,0.0,74.7610906023,174.442544739,2.1913813495,0.0,2.1913813495
 09/09  16:00:00,954.304563384,28.4559936513,484.471072987,0.0,74.7610906023,174.442544739,4.36366878479,0.0,4.36366878479
 09/09  17:00:00,917.804410406,28.4082696509,486.115718254,0.0,24.9203635341,149.522181205,2.18878195792,0.0,2.18878195792
 09/09  18:00:00,296.667098855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875151262,0.0,2.18875151262
 09/09  19:00:00,297.853703011,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  20:00:00,323.484703487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872113052,0.0,2.18872113052
 09/09  21:00:00,299.041044191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967379342,0.0,2.18967379342
 09/09  22:00:00,274.595177131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779276715,0.0,2.18779276715
 09/09  23:00:00,250.150780841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789668747,0.0,2.18789668747
 09/09  24:00:00,237.928582169,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,237.928218701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18745414692,0.0,2.18745414692
 09/10  02:00:00,237.928216797,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928218683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741704248,0.0,2.18741704248
 09/10  04:00:00,250.150414693,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  05:00:00,274.595917568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885849917,0.0,2.18885849917
 09/10  06:00:00,323.483603178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741959458,0.0,2.18741959458
 09/10  07:00:00,296.665996922,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,296.665998863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18738316541,0.0,2.18738316541
 09/10  09:00:00,655.458890252,14.1197559073,311.509394582,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,544.642149037,10.9355386867,264.997123937,0.0,24.9203635341,149.522181205,2.18750243992,0.0,2.18750243992
 09/10  11:00:00,697.688321921,18.0138609283,387.315928187,0.0,24.9203635341,149.522181205,2.18838415495,0.0,2.18838415495
 09/10  12:00:00,329.089333082,4.14443812817,96.0646577022,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  13:00:00,651.913612492,13.2043616805,360.267994301,0.0,24.9203635341,149.522181205,2.18978548396,0.0,2.18978548396
 09/10  14:00:00,654.606051596,13.2758313216,349.805855869,0.0,24.9203635341,149.522181205,2.18834754803,0.0,2.18834754803
 09/10  15:00:00,563.383633363,11.2535359338,278.805706636,0.0,24.9203635341,149.522181205,2.18748248727,0.0,2.18748248727
 09/10  16:00:00,672.099698431,12.3785477394,322.862515216,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,386.727479504,0.765924488319,62.1712004738,0.0,24.9203635341,149.522181205,2.18744634094,0.0,2.18744634094
 09/10  18:00:00,342.463248159,0.38296224416,31.8521091491,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,306.396269958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741023716,0.0,2.18741023716
 09/10  20:00:00,323.483601482,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040313162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885362562,0.0,2.18885362562
 09/10  22:00:00,274.59481196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18741408876,0.0,2.18741408876
 09/10  23:00:00,250.150414501,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  24:00:00,237.928218653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18737799929,0.0,2.18737799929
 09/11  01:00:00,429.693367223,1.14888673248,100.088612264,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  02:00:00,287.769317516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798798273,0.0,2.18798798273
 09/11  03:00:00,287.769318048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795377374,0.0,2.18795377374
 09/11  04:00:00,509.647000259,7.5434429986,166.574268806,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,606.365970648,4.92060823178,193.63253399,0.0,49.8407270682,199.362908273,2.18937110393,0.0,2.18937110393
 09/11  06:00:00,1063.23593355,36.1624411125,522.21404096,0.0,49.8407270682,199.362908273,2.63230613914,0.443391395354,2.18891474378
 09/11  07:00:00,1101.71623935,28.4082696509,495.580556827,0.0,149.522181205,199.362908273,4.36842672336,0.0,4.36842672336
 09/11  08:00:00,1631.13629432,35.9634748694,469.191496982,0.0,448.566543614,448.566543614,8.7468876692,0.0,8.7468876692
 09/11  09:00:00,1592.56050701,38.9497395001,464.294930501,0.0,448.566543614,448.566543614,8.75122286726,0.0,8.75122286726
 09/11  10:00:00,1543.52228492,41.6838781396,461.410988428,0.0,448.566543614,448.566543614,8.75378775132,0.0,8.75378775132
 09/11  11:00:00,1546.8387773,44.9323291271,461.591585845,0.0,448.566543614,448.566543614,10.9553042872,0.0,10.9553042872
 09/11  12:00:00,1499.04812029,40.1455749328,468.733642097,0.0,448.566543614,398.725816546,13.1705544986,0.0,13.1705544986
 09/11  13:00:00,1552.64329422,44.0224155476,468.606623804,0.0,448.566543614,448.566543614,13.1605832811,0.0,13.1605832811
 09/11  14:00:00,1556.72410196,46.6009804718,471.483533128,0.0,448.566543614,448.566543614,6.56323518831,0.0,6.56323518831
 09/11  15:00:00,1563.49368965,48.7169562362,477.760220438,0.0,448.566543614,448.566543614,8.74278646327,0.0,8.74278646327
 09/11  16:00:00,1608.98645621,47.6866533969,475.232501036,0.0,448.566543614,448.566543614,10.9469680474,0.0,10.9469680474
 09/11  17:00:00,1486.02483747,39.7277640149,471.470812565,0.0,348.885089477,398.725816546,4.3741752274,0.0,4.3741752274
 09/11  18:00:00,1284.82234926,31.7148348662,476.095917565,0.0,249.203635341,299.044362409,6.54568795446,0.0,6.54568795446
 09/11  19:00:00,1296.37858278,29.8908689962,479.668601307,0.0,249.203635341,299.044362409,2.19236683311,0.0,2.19236683311
 09/11  20:00:00,1167.47544197,28.4802339372,484.610204176,0.0,149.522181205,249.203635341,4.36691715524,0.0,4.36691715524
 09/11  21:00:00,1145.02815745,28.4082696509,486.68260482,0.0,149.522181205,249.203635341,2.18911634166,0.0,2.18911634166
 09/11  22:00:00,349.356275014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18794846576,0.0,2.18794846576
 09/11  23:00:00,299.991515345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793981814,0.0,2.18793981814
 09/11  24:00:00,287.769316513,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  01:00:00,287.769321956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787598576,0.0,2.18787598576
 09/12  02:00:00,287.769320843,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  03:00:00,287.769320723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799730227,0.0,2.18799730227
 09/12  04:00:00,299.991519744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18793269521,0.0,2.18793269521
 09/12  05:00:00,349.357389014,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926034046,0.0,2.18926034046
 09/12  06:00:00,1056.44382409,38.2579425722,513.340790935,0.0,49.8407270682,199.362908273,2.18884151059,0.0,2.18884151059
 09/12  07:00:00,1097.24447104,28.4082696509,491.108776076,0.0,149.522181205,199.362908273,4.36845002038,0.0,4.36845002038
 09/12  08:00:00,1631.70472568,37.6742527144,468.049124215,0.0,448.566543614,448.566543614,6.56438608467,0.0,6.56438608467
 09/12  09:00:00,1605.63341558,43.485965348,474.341947525,0.0,448.566543614,448.566543614,10.9349300946,0.0,10.9349300946
 09/12  10:00:00,1575.09339813,44.8960580006,494.326942225,0.0,448.566543614,448.566543614,8.75302415842,0.0,8.75302415842
 09/12  11:00:00,1585.09265954,50.0230919584,495.917583311,0.0,448.566543614,448.566543614,10.9544840041,0.0,10.9544840041
 09/12  12:00:00,1534.69862128,46.8435813949,497.261653007,0.0,448.566543614,398.725816546,13.1663711874,0.0,13.1663711874
 09/12  13:00:00,1598.35293116,58.4353615525,499.48455919,0.0,448.566543614,448.566543614,10.9691646413,0.0,10.9691646413
 09/12  14:00:00,1583.8672129,54.6557451783,488.785882807,0.0,448.566543614,448.566543614,8.74486303654,0.0,8.74486303654
 09/12  15:00:00,1584.57721184,56.7020536043,487.449937238,0.0,448.566543614,448.566543614,8.74237275662,0.0,8.74237275662
