Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/12  16:00:00,1641.61216374,57.3646756074,494.929397599,0.0,448.566543614,448.566543614,8.76229716832,0.0,8.76229716832
 09/12  17:00:00,1512.63908405,44.9290665937,491.254186151,0.0,348.885089477,398.725816546,6.55217671795,0.0,6.55217671795
 09/12  18:00:00,1292.91361963,33.5187848586,486.84048197,0.0,249.203635341,299.044362409,4.36996347082,0.0,4.36996347082
 09/12  19:00:00,1295.91231505,31.3324657658,478.312914555,0.0,249.203635341,299.044362409,4.36488090749,0.0,4.36488090749
 09/12  20:00:00,1164.54999621,29.0895908642,481.075388121,0.0,149.522181205,249.203635341,4.36693963265,0.0,4.36693963265
 09/12  21:00:00,1141.00400185,28.5991132274,482.467599651,0.0,149.522181205,249.203635341,2.18940139179,0.0,2.18940139179
 09/12  22:00:00,349.356278261,0.0,0.0,0.0,49.8407270682,199.362908273,2.18783551063,0.0,2.18783551063
 09/12  23:00:00,299.991517748,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  24:00:00,287.76932171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795785278,0.0,2.18795785278
 09/13  01:00:00,496.250231913,1.14888673248,166.645322101,0.0,24.9203635341,199.362908273,2.18797709931,0.0,2.18797709931
 09/13  02:00:00,287.76932412,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  03:00:00,287.769325721,0.0,0.0,0.0,24.9203635341,199.362908273,2.1878422692,0.0,2.1878422692
 09/13  04:00:00,490.503666001,1.14888673248,148.676594066,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,559.689056501,7.5434429986,167.250444678,0.0,49.8407270682,199.362908273,2.1893780799,0.0,2.1893780799
 09/13  06:00:00,1071.36876874,30.9761242186,535.533506691,0.0,49.8407270682,199.362908273,2.18893705769,0.0,2.18893705769
 09/13  07:00:00,1095.77122955,28.4082696509,489.635519932,0.0,149.522181205,199.362908273,4.36852834657,0.0,4.36852834657
 09/13  08:00:00,1634.25607161,40.1031485682,468.306412113,0.0,448.566543614,448.566543614,8.74616197442,0.0,8.74616197442
 09/13  09:00:00,1608.87668451,44.4404372922,477.510361567,0.0,448.566543614,448.566543614,8.75095026183,0.0,8.75095026183
 09/13  10:00:00,1573.2807979,45.8673940833,491.483340117,0.0,448.566543614,448.566543614,8.75368633341,0.0,8.75368633341
 09/13  11:00:00,1582.45780825,48.2194447553,495.633919333,0.0,448.566543614,448.566543614,10.9558137724,0.0,10.9558137724
 09/13  12:00:00,1526.54347769,44.3098876981,492.349705996,0.0,448.566543614,398.725816546,13.1756738401,0.0,13.1756738401
 09/13  13:00:00,1590.76702922,56.2637169595,494.070284612,0.0,448.566543614,448.566543614,13.1659023967,0.0,13.1659023967
 09/13  14:00:00,1590.74537624,58.120069323,492.199690682,0.0,448.566543614,448.566543614,8.74493518193,0.0,8.74493518193
 09/13  15:00:00,1588.34638132,58.9071825793,489.013949325,0.0,448.566543614,448.566543614,6.5624330243,0.0,6.5624330243
 09/13  16:00:00,1648.67754657,63.2383962836,496.121028417,0.0,448.566543614,448.566543614,10.9493079128,0.0,10.9493079128
 09/13  17:00:00,1516.28840301,45.7737347617,494.058813428,0.0,348.885089477,398.725816546,6.55159341186,0.0,6.55159341186
 09/13  18:00:00,1303.84979954,33.2889518508,497.925752474,0.0,249.203635341,299.044362409,4.37026599343,0.0,4.37026599343
 09/13  19:00:00,1304.71182356,31.2683230872,489.987964062,0.0,249.203635341,299.044362409,4.36500524249,0.0,4.36500524249
 09/13  20:00:00,1166.50650418,29.0373342041,483.325753352,0.0,149.522181205,249.203635341,4.36660509206,0.0,4.36660509206
 09/13  21:00:00,1143.27963174,28.6387949591,484.703541882,0.0,149.522181205,249.203635341,2.18922850523,0.0,2.18922850523
 09/13  22:00:00,349.356281463,0.0,0.0,0.0,49.8407270682,199.362908273,2.18784969227,0.0,2.18784969227
 09/13  23:00:00,538.994944363,1.14888673248,197.167771877,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  24:00:00,287.769325664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18797839226,0.0,2.18797839226
 09/14  01:00:00,287.769328058,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  02:00:00,287.769328583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18792828428,0.0,2.18792828428
 09/14  03:00:00,430.935969561,0.765924488319,115.276233968,0.0,24.9203635341,199.362908273,2.18787505803,0.0,2.18787505803
 09/14  04:00:00,368.148103608,0.38296224416,54.2113821028,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  05:00:00,670.263193812,11.3151644979,256.283966957,0.0,49.8407270682,199.362908273,2.18923361591,0.0,2.18923361591
 09/14  06:00:00,1083.88192074,35.3360869949,543.686690131,0.0,49.8407270682,199.362908273,2.18894795772,0.0,2.18894795772
 09/14  07:00:00,1093.3598229,28.4082696509,487.224097741,0.0,149.522181205,199.362908273,4.36895382008,0.0,4.36895382008
 09/14  08:00:00,1639.94844672,40.4505981759,474.175563968,0.0,448.566543614,448.566543614,8.74706672317,0.0,8.74706672317
 09/14  09:00:00,1618.97166148,47.972342074,485.61022194,0.0,448.566543614,448.566543614,8.75209114336,0.0,8.75209114336
 09/14  10:00:00,1578.619933,51.9912591808,489.632563954,0.0,448.566543614,448.566543614,8.75372800439,0.0,8.75372800439
 09/14  11:00:00,1593.93525929,57.6763386644,495.82843963,0.0,448.566543614,448.566543614,10.9561169154,0.0,10.9561169154
 09/14  12:00:00,1546.07096966,53.7433253829,501.734159799,0.0,448.566543614,398.725816546,15.3675362549,0.0,15.3675362549
 09/14  13:00:00,1611.89971987,66.8474626941,504.619186116,0.0,448.566543614,448.566543614,10.9755573461,0.0,10.9755573461
 09/14  14:00:00,1603.39377275,64.5955845292,498.372547111,0.0,448.566543614,448.566543614,8.74556427061,0.0,8.74556427061
 09/14  15:00:00,1597.80388473,70.0706236713,487.307987255,0.0,448.566543614,448.566543614,8.74218625,0.0,8.74218625
 09/14  16:00:00,1640.7244818,66.7531402591,484.653184323,0.0,448.566543614,448.566543614,8.76391442315,0.0,8.76391442315
 09/14  17:00:00,1512.79241877,47.0471642545,489.289383046,0.0,348.885089477,398.725816546,6.55227428627,0.0,6.55227428627
 09/14  18:00:00,1300.50746143,34.0293079815,493.405454837,0.0,249.203635341,299.044362409,4.37074172898,0.0,4.37074172898
 09/14  19:00:00,1303.20649395,31.7056798668,487.769314467,0.0,249.203635341,299.044362409,4.36498738001,0.0,4.36498738001
 09/14  20:00:00,1166.98948182,29.3742459613,484.103537747,0.0,149.522181205,249.203635341,4.36711924317,0.0,4.36711924317
 09/14  21:00:00,1143.3695089,28.9110805832,484.535179612,0.0,149.522181205,249.203635341,2.18919671912,0.0,2.18919671912
 09/14  22:00:00,432.35040028,0.38296224416,69.0488900622,0.0,49.8407270682,199.362908273,2.1879103345,0.0,2.1879103345
 09/14  23:00:00,450.213352475,0.765924488319,122.331409389,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  24:00:00,615.297857145,13.2012879959,261.020578343,0.0,24.9203635341,199.362908273,2.1878577945,0.0,2.1878577945
 09/15  01:00:00,287.769332819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800076403,0.0,2.18800076403
 09/15  02:00:00,287.76933167,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  03:00:00,287.769333321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18795342412,0.0,2.18795342412
 09/15  04:00:00,409.142317905,0.765924488319,81.2604838697,0.0,24.9203635341,199.362908273,2.1876492043,0.0,2.1876492043
 09/15  05:00:00,402.901468839,0.38296224416,39.5989088897,0.0,49.8407270682,199.362908273,2.18917359042,0.0,2.18917359042
 09/15  06:00:00,1055.3855569,39.8834459952,510.642962474,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/15  07:00:00,1092.37628434,28.4574207223,486.191393058,0.0,149.522181205,199.362908273,4.36897010933,0.0,4.36897010933
 09/15  08:00:00,1635.65666324,42.1587651433,467.762498721,0.0,448.566543614,448.566543614,8.7474366767,0.0,8.7474366767
 09/15  09:00:00,1608.92590344,49.1132790014,472.877034995,0.0,448.566543614,448.566543614,8.75250896708,0.0,8.75250896708
 09/15  10:00:00,1565.0202508,52.73084867,475.233090793,0.0,448.566543614,448.566543614,10.9374486218,0.0,10.9374486218
 09/15  11:00:00,1564.80380661,55.5208685912,472.404337309,0.0,448.566543614,448.566543614,10.9571776305,0.0,10.9571776305
 09/15  12:00:00,1501.6350906,49.5094270411,462.952204813,0.0,448.566543614,398.725816546,13.1688414207,0.0,13.1688414207
 09/15  13:00:00,1557.30540347,56.3824279946,461.314939148,0.0,448.566543614,448.566543614,13.159814892,0.0,13.159814892
 09/15  14:00:00,1568.53764654,61.7620547414,469.219362898,0.0,448.566543614,448.566543614,6.56385540616,0.0,6.56385540616
 09/15  15:00:00,1576.53801985,63.775118346,475.341150841,0.0,448.566543614,448.566543614,8.74362376029,0.0,8.74362376029
 09/15  16:00:00,1616.03901347,58.0492855402,473.017826639,0.0,448.566543614,448.566543614,10.9491847418,0.0,10.9491847418
 09/15  17:00:00,1489.38863994,48.7567959324,466.7909473,0.0,348.885089477,398.725816546,4.37441150255,0.0,4.37441150255
 09/15  18:00:00,1281.33035112,35.873045448,468.485498552,0.0,249.203635341,299.044362409,6.54615825766,0.0,6.54615825766
 09/15  19:00:00,1292.67110755,32.7163283875,473.135620801,0.0,249.203635341,299.044362409,3.30591886955,0.0,3.30591886955
 09/15  20:00:00,1163.37535314,29.8461607874,479.144136198,0.0,149.522181205,249.203635341,3.25279637346,0.0,3.25279637346
 09/15  21:00:00,1141.59868757,29.1626356903,482.498744838,0.0,149.522181205,249.203635341,2.18930893895,0.0,2.18930893895
 09/15  22:00:00,521.276519684,4.83581929071,135.753307995,0.0,49.8407270682,199.362908273,2.18802049687,0.0,2.18802049687
 09/15  23:00:00,573.602358731,9.05480074465,215.456076829,0.0,24.9203635341,199.362908273,2.18797384022,0.0,2.18797384022
 09/15  24:00:00,374.803972662,0.765924488319,59.1443610484,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/16  01:00:00,237.928610019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793233198,0.0,2.18793233198
 09/16  02:00:00,237.928609981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789090582,0.0,2.18789090582
 09/16  03:00:00,237.928608528,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  04:00:00,250.15080802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803870628,0.0,2.18803870628
 09/16  05:00:00,274.596323244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932244695,0.0,2.18932244695
 09/16  06:00:00,1051.46075432,37.8066238063,508.794975575,0.0,49.8407270682,199.362908273,2.1889531501,0.0,2.1889531501
 09/16  07:00:00,999.074912838,28.4082696509,492.62360019,0.0,49.8407270682,199.362908273,2.19073666566,0.0,2.19073666566
 09/16  08:00:00,1239.95624203,28.5517899041,484.156278382,0.0,249.203635341,249.203635341,4.36528322234,0.0,4.36528322234
 09/16  09:00:00,1198.21928873,29.8158657692,477.819604357,0.0,249.203635341,249.203635341,4.37042063623,0.0,4.37042063623
 09/16  10:00:00,1147.88487785,32.1350658836,474.055529977,0.0,249.203635341,249.203635341,4.36879814186,0.0,4.36879814186
 09/16  11:00:00,1149.31872792,33.9779942045,473.652219718,0.0,249.203635341,249.203635341,6.54848927052,0.0,6.54848927052
 09/16  12:00:00,1153.38227193,34.7313332902,477.268061199,0.0,249.203635341,249.203635341,4.36945077309,0.0,4.36945077309
 09/16  13:00:00,1153.40630112,34.7973113401,477.120511946,0.0,249.203635341,249.203635341,4.36919147009,0.0,4.36919147009
 09/16  14:00:00,903.338347563,32.1257749501,478.723419574,0.0,74.7610906023,174.442544739,4.3652321584,0.0,4.3652321584
 09/16  15:00:00,906.03114869,31.4916710159,482.063714184,0.0,74.7610906023,174.442544739,2.19166149997,0.0,2.19166149997
 09/16  16:00:00,955.647645641,31.690592694,482.604923548,0.0,74.7610906023,174.442544739,4.36440015365,0.0,4.36440015365
 09/16  17:00:00,915.333363978,30.4134611376,481.639443124,0.0,24.9203635341,149.522181205,2.18887399293,0.0,2.18887399293
 09/16  18:00:00,445.015522229,0.765924488319,120.457983008,0.0,24.9203635341,149.522181205,2.18898981213,0.0,2.18898981213
 09/16  19:00:00,540.609096335,6.68953118512,187.306603048,0.0,24.9203635341,149.522181205,2.1889531824,0.0,2.1889531824
 09/16  20:00:00,562.223511732,5.47456036743,181.598870566,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  21:00:00,699.737492748,11.6981267421,322.1294286,0.0,24.9203635341,149.522181205,4.35976041791,0.0,4.35976041791
 09/16  22:00:00,274.595202443,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  23:00:00,250.150808275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786594583,0.0,2.18786594583
 09/16  24:00:00,237.928609154,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.928239371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18754398654,0.0,2.18754398654
 09/17  02:00:00,237.928239825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18754664237,0.0,2.18754664237
 09/17  03:00:00,237.928238757,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150437943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18754966635,0.0,2.18754966635
 09/17  05:00:00,274.595954891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881404557,0.0,2.18881404557
 09/17  06:00:00,323.483623725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  07:00:00,461.159700829,6.41326112198,131.427088593,0.0,24.9203635341,149.522181205,2.18755950877,0.0,2.18755950877
 09/17  08:00:00,887.583122396,18.1109360625,477.240864209,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,914.222024487,22.0136387239,529.43388716,0.0,24.9203635341,149.522181205,2.1875476403,0.0,2.1875476403
 09/17  10:00:00,828.488839297,18.9485792288,499.53780613,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,894.724277907,22.2580795399,558.748168653,0.0,24.9203635341,149.522181205,2.1885226792,0.0,2.1885226792
 09/17  12:00:00,849.128619277,19.0459774609,520.026949303,0.0,24.9203635341,149.522181205,2.18850242225,0.0,2.18850242225
 09/17  13:00:00,896.347576351,22.4861043205,560.145741669,0.0,24.9203635341,149.522181205,2.18991671,0.0,2.18991671
 09/17  14:00:00,845.49566363,19.5077790422,515.947196798,0.0,24.9203635341,149.522181205,2.18803022728,0.0,2.18803022728
 09/17  15:00:00,886.620849022,22.8689240437,550.082310665,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,880.178334127,19.5634217859,501.7459294,0.0,24.9203635341,149.522181205,2.18754917981,0.0,2.18754917981
 09/17  17:00:00,957.329630602,22.3040073871,535.998492459,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,897.104722528,18.956254312,482.759925552,0.0,24.9203635341,149.522181205,2.18755310176,0.0,2.18755310176
 09/17  19:00:00,938.277559108,21.5487208285,508.274102286,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,855.917057752,16.8596362575,423.967037312,0.0,24.9203635341,149.522181205,2.18755702176,0.0,2.18755702176
 09/17  21:00:00,673.970291512,12.1305148446,288.951258402,0.0,24.9203635341,149.522181205,2.18898560648,0.0,2.18898560648
 09/17  22:00:00,603.425273812,11.0779657327,254.18140689,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  23:00:00,529.03411318,8.500848609,214.774153697,0.0,24.9203635341,149.522181205,2.18755153362,0.0,2.18755153362
 09/17  24:00:00,275.9890068,0.38296224416,24.1156328499,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,287.769344562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18790996091,0.0,2.18790996091
 09/18  02:00:00,287.769345252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18788078712,0.0,2.18788078712
 09/18  03:00:00,287.769343556,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  04:00:00,299.991542572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804231693,0.0,2.18804231693
 09/18  05:00:00,349.357426616,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925687898,0.0,2.18925687898
 09/18  06:00:00,1039.28975456,35.0739862343,499.356602291,0.0,49.8407270682,199.362908273,2.18892906291,0.0,2.18892906291
 09/18  07:00:00,1125.89376667,28.4082696509,519.757981982,0.0,149.522181205,199.362908273,4.36911911833,0.0,4.36911911833
 09/18  08:00:00,1650.72286505,32.4096342251,492.33171838,0.0,448.566543614,448.566543614,8.74828106505,0.0,8.74828106505
 09/18  09:00:00,1587.50537182,39.9178906986,458.271436455,0.0,448.566543614,448.566543614,8.75321800983,0.0,8.75321800983
 09/18  10:00:00,1541.43887448,45.1787909242,455.832454453,0.0,448.566543614,448.566543614,8.75541556133,0.0,8.75541556133
 09/18  11:00:00,1551.42358768,49.0724138837,462.4317481,0.0,448.566543614,448.566543614,10.9576328668,0.0,10.9576328668
 09/18  12:00:00,1501.66789744,43.7358709267,468.513425442,0.0,448.566543614,398.725816546,15.3657688964,0.0,15.3657688964
 09/18  13:00:00,1560.56612567,47.8622773311,474.031583965,0.0,448.566543614,448.566543614,10.9705231028,0.0,10.9705231028
 09/18  14:00:00,1569.96331011,53.7414753119,479.818101444,0.0,448.566543614,448.566543614,8.74617699487,0.0,8.74617699487
 09/18  15:00:00,1559.79937917,57.6754875797,464.428923211,0.0,448.566543614,448.566543614,8.7443790565,0.0,8.7443790565
 09/18  16:00:00,1605.5715188,58.0421067141,459.804389035,0.0,448.566543614,448.566543614,10.9509777773,0.0,10.9509777773
 09/18  17:00:00,1485.99838069,48.6551705147,461.824650569,0.0,348.885089477,398.725816546,6.55248786092,0.0,6.55248786092
 09/18  18:00:00,1282.10871577,35.991247041,469.026294645,0.0,249.203635341,299.044362409,4.37063847543,0.0,4.37063847543
 09/18  19:00:00,1306.90690104,31.2404618481,480.303577715,0.0,249.203635341,299.044362409,4.36528656464,0.0,4.36528656464
 09/18  20:00:00,1176.14919247,29.4460962801,492.318000186,0.0,149.522181205,249.203635341,4.36693302579,0.0,4.36693302579
 09/18  21:00:00,1161.90776992,29.0071749023,502.963268571,0.0,149.522181205,249.203635341,2.18935894067,0.0,2.18935894067
 09/18  22:00:00,442.307267931,0.765924488319,65.060672408,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,731.535415846,12.1308821771,328.949693257,0.0,24.9203635341,199.362908273,2.18804972682,0.0,2.18804972682
 09/18  24:00:00,360.89163563,0.765924488319,45.2320220821,0.0,24.9203635341,199.362908273,2.18795725222,0.0,2.18795725222
 09/19  01:00:00,287.769348017,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  02:00:00,287.769349448,0.0,0.0,0.0,24.9203635341,199.362908273,2.1879391072,0.0,2.1879391072
 09/19  03:00:00,287.769348443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18791654066,0.0,2.18791654066
 09/19  04:00:00,299.991545884,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  05:00:00,349.35743317,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924029466,0.0,2.18924029466
 09/19  06:00:00,1024.40498674,34.8047450842,484.741069999,0.0,49.8407270682,199.362908273,2.18894920256,0.0,2.18894920256
 09/19  07:00:00,1110.61044299,28.4082696509,495.930975798,0.0,149.522181205,199.362908273,4.3694372989,0.0,4.3694372989
 09/19  08:00:00,1640.17333745,37.1836420633,477.008152864,0.0,448.566543614,448.566543614,8.74939237314,0.0,8.74939237314
 09/19  09:00:00,1586.09568997,42.9788831963,453.800731253,0.0,448.566543614,448.566543614,8.75359881706,0.0,8.75359881706
 09/19  10:00:00,1537.84295054,48.4072632373,449.008029607,0.0,448.566543614,448.566543614,10.9392414188,0.0,10.9392414188
 09/19  11:00:00,1539.53631494,50.7551259559,448.350526707,0.0,448.566543614,448.566543614,10.958816849,0.0,10.958816849
 09/19  12:00:00,1489.5334478,46.3203530805,452.619400691,0.0,448.566543614,398.725816546,13.1722763326,0.0,13.1722763326
 09/19  13:00:00,1539.18129471,53.2855747396,445.462423325,0.0,448.566543614,448.566543614,13.16417985,0.0,13.16417985
 09/19  14:00:00,1539.7974042,56.4178154759,442.953804365,0.0,448.566543614,448.566543614,8.74593828087,0.0,8.74593828087
 09/19  15:00:00,1542.98785214,60.5629461894,441.999500435,0.0,448.566543614,448.566543614,6.56301887874,0.0,6.56301887874
 09/19  16:00:00,1592.58331629,60.671263748,442.593724359,0.0,448.566543614,448.566543614,10.9514925243,0.0,10.9514925243
 09/19  17:00:00,1475.15696014,50.5547604264,448.14621998,0.0,348.885089477,398.725816546,6.55448381317,0.0,6.55448381317
 09/19  18:00:00,1286.25376717,36.9224960485,472.240081734,0.0,249.203635341,299.044362409,4.37058085088,0.0,4.37058085088
 09/19  19:00:00,1323.53319003,31.5628096231,496.607507362,0.0,249.203635341,299.044362409,4.36535473035,0.0,4.36535473035
 09/19  20:00:00,1195.57327159,29.2470745868,511.941087202,0.0,149.522181205,249.203635341,4.3671709984,0.0,4.3671709984
 09/19  21:00:00,1177.13222339,28.7257506291,518.469140047,0.0,149.522181205,249.203635341,2.1894660249,0.0,2.1894660249
 09/19  22:00:00,349.356305699,0.0,0.0,0.0,49.8407270682,199.362908273,2.18789801041,0.0,2.18789801041
 09/19  23:00:00,299.991545261,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  24:00:00,287.769349121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806725868,0.0,2.18806725868
 09/20  01:00:00,287.769352803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805359854,0.0,2.18805359854
 09/20  02:00:00,287.769351675,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  03:00:00,287.769353257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803718545,0.0,2.18803718545
 09/20  04:00:00,299.991550483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802104792,0.0,2.18802104792
 09/20  05:00:00,349.357438993,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893512886,0.0,2.1893512886
 09/20  06:00:00,1015.26738856,34.4411234968,475.967088608,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  07:00:00,1078.19141604,28.4082696509,463.511809516,0.0,149.522181205,199.362908273,6.71375633155,0.169995362182,6.54376096937
 09/20  08:00:00,1635.90889099,36.5576671881,473.369654201,0.0,448.566543614,448.566543614,6.56597649383,0.0,6.56597649383
 09/20  09:00:00,1588.54073105,43.0036792889,456.22094866,0.0,448.566543614,448.566543614,10.9377911816,0.0,10.9377911816
 09/20  10:00:00,1537.74284944,46.6339135165,450.681244142,0.0,448.566543614,448.566543614,8.75620123506,0.0,8.75620123506
 09/20  11:00:00,1538.15558818,48.6389971496,449.085884527,0.0,448.566543614,448.566543614,10.9590227362,0.0,10.9590227362
 09/20  12:00:00,1491.69083531,44.098782829,456.998308696,0.0,448.566543614,398.725816546,13.178526756,0.0,13.178526756
 09/20  13:00:00,1538.33299507,50.569939198,447.329716184,0.0,448.566543614,448.566543614,13.1706049353,0.0,13.1706049353
 09/20  14:00:00,1537.0463812,52.1117334536,444.508841509,0.0,448.566543614,448.566543614,8.74673575468,0.0,8.74673575468
 09/20  15:00:00,1535.32554059,54.6996585362,440.200452128,0.0,448.566543614,448.566543614,8.74401410552,0.0,8.74401410552
 09/20  16:00:00,1584.96409002,56.6487464875,438.99697905,0.0,448.566543614,448.566543614,10.9511022444,0.0,10.9511022444
 09/20  17:00:00,1475.48177739,46.0142174945,453.011559047,0.0,348.885089477,398.725816546,6.55251355177,0.0,6.55251355177
 09/20  18:00:00,1293.76300751,33.6753740812,482.996425816,0.0,249.203635341,299.044362409,4.37069055706,0.0,4.37069055706
 09/20  19:00:00,1324.69947334,30.4865354284,498.850052757,0.0,249.203635341,299.044362409,4.36559938778,0.0,4.36559938778
 09/20  20:00:00,1193.43750753,28.96149611,510.090888059,0.0,149.522181205,249.203635341,4.36707058773,0.0,4.36707058773
 09/20  21:00:00,1177.55420666,28.5652243174,519.051642962,0.0,149.522181205,249.203635341,2.1894119242,0.0,2.1894119242
 09/20  22:00:00,349.356308893,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  23:00:00,299.991551283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803881612,0.0,2.18803881612
 09/20  24:00:00,287.769352856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802332005,0.0,2.18802332005
 09/21  01:00:00,287.769356051,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  02:00:00,287.769357525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18801803859,0.0,2.18801803859
 09/21  03:00:00,287.769356819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800823687,0.0,2.18800823687
 09/21  04:00:00,299.991553836,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  05:00:00,349.357446032,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935735973,0.0,2.18935735973
 09/21  06:00:00,1025.54443703,34.6208340125,486.06441984,0.0,49.8407270682,199.362908273,2.18895059808,0.0,2.18895059808
 09/21  07:00:00,1093.53043443,28.4082696509,478.850653945,0.0,149.522181205,199.362908273,4.75587494652,0.386354415961,4.36952053056
 09/21  08:00:00,1637.6830018,35.9414813192,475.759920291,0.0,448.566543614,448.566543614,8.74894924113,0.0,8.74894924113
 09/21  09:00:00,1587.24693916,42.0964845342,455.834319009,0.0,448.566543614,448.566543614,8.75391111751,0.0,8.75391111751
 09/21  10:00:00,1537.79548288,46.6246201556,450.743141697,0.0,448.566543614,448.566543614,10.9403039019,0.0,10.9403039019
 09/21  11:00:00,1537.0417973,49.6257334062,446.985322677,0.0,448.566543614,448.566543614,10.9602152348,0.0,10.9602152348
 09/21  12:00:00,1489.83365808,44.6468665254,454.593006442,0.0,448.566543614,398.725816546,13.1765863632,0.0,13.1765863632
 09/21  13:00:00,1539.06015928,51.4533737338,447.173401334,0.0,448.566543614,448.566543614,13.1689772002,0.0,13.1689772002
 09/21  14:00:00,1540.24133038,54.1432917381,445.672198197,0.0,448.566543614,448.566543614,8.74680504283,0.0,8.74680504283
 09/21  15:00:00,1543.37311317,56.6574379747,446.290214489,0.0,448.566543614,448.566543614,8.74415777216,0.0,8.74415777216
 09/21  16:00:00,1592.6685271,56.9517860951,446.398337841,0.0,448.566543614,448.566543614,8.76598052544,0.0,8.76598052544
 09/21  17:00:00,1475.81118742,46.2952612685,453.059906524,0.0,348.885089477,398.725816546,6.55467048619,0.0,6.55467048619
 09/21  18:00:00,1285.4700952,34.3176154632,474.061255624,0.0,249.203635341,299.044362409,6.54674907769,0.0,6.54674907769
 09/21  19:00:00,1318.27671175,30.6383709284,492.275443497,0.0,249.203635341,299.044362409,4.36525943353,0.0,4.36525943353
 09/21  20:00:00,1187.14685439,29.0057288789,503.755986584,0.0,149.522181205,249.203635341,4.36676872497,0.0,4.36676872497
 09/21  21:00:00,1166.00776316,28.660230235,507.41018694,0.0,149.522181205,249.203635341,0.02,0.0,0.02
 09/21  22:00:00,349.356313499,0.0,0.0,0.0,49.8407270682,199.362908273,2.18808513522,0.0,2.18808513522
 09/21  23:00:00,299.991555499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807504392,0.0,2.18807504392
 09/21  24:00:00,287.76935641,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  01:00:00,287.769360639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807145765,0.0,2.18807145765
 09/22  02:00:00,287.769361736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806785109,0.0,2.18806785109
 09/22  03:00:00,287.769360454,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  04:00:00,299.991558392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806456809,0.0,2.18806456809
 09/22  05:00:00,349.357452744,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895222174,0.0,2.1895222174
 09/22  06:00:00,1041.60676648,36.3806125008,500.366965098,0.0,49.8407270682,199.362908273,2.18895857841,0.0,2.18895857841
 09/22  07:00:00,1132.74762871,28.4082696509,518.068114553,0.0,149.522181205,199.362908273,4.36966390474,0.0,4.36966390474
 09/22  08:00:00,1640.44992265,35.6226775213,478.845615499,0.0,448.566543614,448.566543614,8.74942094535,0.0,8.74942094535
 09/22  09:00:00,1588.40929083,39.3242219722,459.768901842,0.0,448.566543614,448.566543614,8.75395613351,0.0,8.75395613351
 09/22  10:00:00,1538.91518855,41.752427336,456.735008148,0.0,448.566543614,448.566543614,10.9405509964,0.0,10.9405509964
 09/22  11:00:00,1538.41080549,44.0822618456,453.897763642,0.0,448.566543614,448.566543614,10.9607573917,0.0,10.9607573917
 09/22  12:00:00,1490.08035444,41.7301641269,457.756357294,0.0,448.566543614,398.725816546,13.177643712,0.0,13.177643712
 09/22  13:00:00,1541.51348549,48.4688019429,452.611253693,0.0,448.566543614,448.566543614,13.1702893134,0.0,13.1702893134
 09/22  14:00:00,1543.76728967,51.3531159106,451.988306141,0.0,448.566543614,448.566543614,8.74763801371,0.0,8.74763801371
 09/22  15:00:00,1540.3554178,48.428138361,451.50179257,0.0,448.566543614,448.566543614,8.74509940506,0.0,8.74509940506
 09/22  16:00:00,1588.12927395,47.28258183,451.528254133,0.0,448.566543614,448.566543614,10.9516537189,0.0,10.9516537189
 09/22  17:00:00,1478.39563422,39.5095319864,462.430058774,0.0,348.885089477,398.725816546,6.5527972481,0.0,6.5527972481
 09/22  18:00:00,1303.98442543,31.0830326392,495.810151132,0.0,249.203635341,299.044362409,4.37091652229,0.0,4.37091652229
 09/22  19:00:00,1340.19320432,29.2188727618,515.611421469,0.0,249.203635341,299.044362409,4.36532580184,0.0,4.36532580184
 09/22  20:00:00,1175.82650286,28.4082696509,493.033081943,0.0,149.522181205,249.203635341,4.36738507019,0.0,4.36738507019
 09/22  21:00:00,1116.4790497,28.4082696509,458.240437988,0.0,149.522181205,249.203635341,2.18955217254,0.0,2.18955217254
 09/22  22:00:00,349.356316912,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/22  23:00:00,299.991559197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798603432,0.0,2.18798603432
 09/22  24:00:00,287.76936136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18798356074,0.0,2.18798356074
 09/23  01:00:00,237.928637075,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  02:00:00,237.928638479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799090126,0.0,2.18799090126
 09/23  03:00:00,237.928638445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799423208,0.0,2.18799423208
 09/23  04:00:00,250.150834836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  05:00:00,274.596368649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956339759,0.0,2.18956339759
 09/23  06:00:00,932.892605011,32.5649187368,396.439886019,0.0,49.8407270682,199.362908273,65.3842978079,63.1952602105,2.18903759739
 09/23  07:00:00,867.107633467,28.4082696509,356.94893318,0.0,49.8407270682,199.362908273,65.5717382414,61.2100813637,4.3616568777
 09/23  08:00:00,1112.02476635,28.4082696509,359.693856539,0.0,249.203635341,249.203635341,36.0236260089,33.8307482775,2.19287773142
 09/23  09:00:00,1098.73746604,28.5578772013,382.401250714,0.0,249.203635341,249.203635341,30.0523958857,23.5055902148,6.54680567092
 09/23  10:00:00,1068.64574172,28.7721610652,400.30399267,0.0,249.203635341,249.203635341,18.694199808,14.3248739622,4.36932584576
 09/23  11:00:00,1086.69140961,29.963934866,415.48244995,0.0,249.203635341,249.203635341,12.3028115064,5.7533468306,6.54946467576
 09/23  12:00:00,1108.89794178,30.9585021432,436.243832759,0.0,249.203635341,249.203635341,5.51974608483,1.14914544452,4.37060064031
 09/23  13:00:00,1121.89809333,31.8378811083,448.365519035,0.0,249.203635341,249.203635341,4.78706039724,0.417874630473,4.36918576676
 09/23  14:00:00,874.379291179,31.4587335619,450.431318802,0.0,74.7610906023,174.442544739,4.36531419184,0.0,4.36531419184
 09/23  15:00:00,879.905191208,30.9961319976,456.420580317,0.0,74.7610906023,174.442544739,2.19175003055,0.0,2.19175003055
 09/23  16:00:00,927.478316447,30.7474644331,455.353201537,0.0,74.7610906023,174.442544739,4.36476712775,0.0,4.36476712775
 09/23  17:00:00,886.220319698,30.0208166168,452.919003533,0.0,24.9203635341,149.522181205,2.18902668026,0.0,2.18902668026
 09/23  18:00:00,723.521752944,19.8439691894,328.82750366,0.0,24.9203635341,149.522181205,2.18909071632,0.0,2.18909071632
 09/23  19:00:00,412.545442573,4.52740037233,75.3080410437,0.0,24.9203635341,149.522181205,2.18889250389,0.0,2.18889250389
 09/23  20:00:00,323.484780356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895462703,0.0,2.18895462703
 09/23  21:00:00,299.041143511,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005896616,0.0,2.19005896616
 09/23  22:00:00,274.595230339,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  23:00:00,250.150836073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803327835,0.0,2.18803327835
 09/23  24:00:00,237.928638427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803734617,0.0,2.18803734617
 09/24  01:00:00,237.928261327,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  02:00:00,237.928263085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18749826319,0.0,2.18749826319
 09/24  03:00:00,237.928261419,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150460582,0.0,0.0,0.0,24.9203635341,149.522181205,2.1875453396,0.0,2.1875453396
 09/24  05:00:00,274.595995915,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888693512,0.0,2.1888693512
 09/24  06:00:00,323.483646049,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  07:00:00,305.209709653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18756594414,0.0,2.18756594414
 09/24  08:00:00,338.159574526,1.12706092873,26.2737886581,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  09:00:00,785.267367727,21.9671673095,402.944877467,0.0,24.9203635341,149.522181205,2.18761394972,0.0,2.18761394972
 09/24  10:00:00,687.876701135,18.3677830567,362.011699436,0.0,24.9203635341,149.522181205,2.18762923468,0.0,2.18762923468
 09/24  11:00:00,789.35474312,22.2094288583,456.445908632,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  12:00:00,732.665927718,18.7676136488,405.417602756,0.0,24.9203635341,149.522181205,2.18861039422,0.0,2.18861039422
 09/24  13:00:00,811.762934171,22.5000507892,476.568517209,0.0,24.9203635341,149.522181205,2.19004433333,0.0,2.19004433333
 09/24  14:00:00,726.33995856,19.1294814985,398.298737133,0.0,24.9203635341,149.522181205,2.18860452303,0.0,2.18860452303
 09/24  15:00:00,787.546783411,22.7466933512,452.092673096,0.0,24.9203635341,149.522181205,2.18762259259,0.0,2.18762259259
 09/24  16:00:00,751.857968519,18.8092916499,375.397159479,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,850.381196951,22.4079668963,429.989309725,0.0,24.9203635341,149.522181205,2.18763804003,0.0,2.18763804003
 09/24  18:00:00,765.882156526,18.5388766892,353.231598099,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  19:00:00,511.863179653,8.28887625633,154.253215713,0.0,24.9203635341,149.522181205,2.18762104397,0.0,2.18762104397
 09/24  20:00:00,323.483646255,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,299.040390394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898278837,0.0,2.18898278837
 09/24  22:00:00,274.594856274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18747853098,0.0,2.18747853098
 09/24  23:00:00,250.150459466,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928262331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18752670219,0.0,2.18752670219
 09/25  01:00:00,287.769373936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804085524,0.0,2.18804085524
 09/25  02:00:00,287.769372515,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  03:00:00,287.769373798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805746745,0.0,2.18805746745
 09/25  04:00:00,299.991571783,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880743518,0.0,2.1880743518
 09/25  05:00:00,349.357472707,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937493208,0.0,2.18937493208
 09/25  06:00:00,939.681443502,31.9011320401,404.37818272,0.0,49.8407270682,199.362908273,58.1275956607,55.9385746467,2.18902101396
 09/25  07:00:00,970.531383999,28.4082696509,360.501910401,0.0,149.522181205,199.362908273,60.2187490424,55.8489920048,4.36975703759
 09/25  08:00:00,1519.59384465,28.5385117669,367.998762514,0.0,448.566543614,448.566543614,11.5525908079,2.80116440108,8.75142640678
 09/25  09:00:00,1523.08395003,30.6605436979,406.298846528,0.0,448.566543614,448.566543614,9.29850492312,0.542095535281,8.75640938784
 09/25  10:00:00,1515.00013948,33.8585591445,441.932753643,0.0,448.566543614,448.566543614,8.75708212191,0.0,8.75708212191
 09/25  11:00:00,1534.05601716,35.9594175057,457.804540797,0.0,448.566543614,448.566543614,13.1512618791,0.0,13.1512618791
 09/25  12:00:00,1485.07102588,33.879349492,461.306834479,0.0,448.566543614,398.725816546,13.1786520277,0.0,13.1786520277
 09/25  13:00:00,1551.5514393,38.8647932587,472.843646297,0.0,448.566543614,448.566543614,13.1720976897,0.0,13.1720976897
 09/25  14:00:00,1549.20170977,40.9351101588,467.850463603,0.0,448.566543614,448.566543614,8.74877467001,0.0,8.74877467001
 09/25  15:00:00,1543.94186296,43.1502213153,460.366072664,0.0,448.566543614,448.566543614,8.74546028858,0.0,8.74546028858
 09/25  16:00:00,1590.12383104,44.2551944968,456.550090054,0.0,448.566543614,448.566543614,10.9544248732,0.0,10.9544248732
 09/25  17:00:00,1487.78562765,37.8276065235,473.501913929,0.0,348.885089477,398.725816546,6.55435590134,0.0,6.55435590134
 09/25  18:00:00,1284.94681007,30.2969413221,477.55857345,0.0,249.203635341,299.044362409,4.37129675322,0.0,4.37129675322
 09/25  19:00:00,1280.11690495,29.0893924691,455.664563547,0.0,249.203635341,299.044362409,4.36591021025,0.0,4.36591021025
 09/25  20:00:00,1124.00720467,28.4385836961,441.740466807,0.0,149.522181205,249.203635341,4.36743985817,0.0,4.36743985817
 09/25  21:00:00,1083.54350955,28.4082696509,427.489637034,0.0,149.522181205,249.203635341,2.18955182113,0.0,2.18955182113
 09/25  22:00:00,349.356330628,0.0,0.0,0.0,49.8407270682,199.362908273,2.18798181348,0.0,2.18798181348
 09/25  23:00:00,299.991570217,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  24:00:00,287.769373851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18799941836,0.0,2.18799941836
 09/26  01:00:00,287.769378072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18802518526,0.0,2.18802518526
 09/26  02:00:00,287.769376718,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  03:00:00,287.76937804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804865065,0.0,2.18804865065
 09/26  04:00:00,299.991575961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807238167,0.0,2.18807238167
 09/26  05:00:00,349.357479472,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938629616,0.0,2.18938629616
 09/26  06:00:00,962.215054185,32.5424841954,425.625604844,0.0,49.8407270682,199.362908273,30.0852383744,27.8962005559,2.18903781854
 09/26  07:00:00,1020.956292,28.4082696509,410.014394964,0.0,149.522181205,199.362908273,31.7373301946,27.3674605748,4.36986961979
 09/26  08:00:00,1585.63253286,31.0610733694,429.567497137,0.0,448.566543614,448.566543614,9.64960328302,0.897710178711,8.75189310431
 09/26  09:00:00,1601.91051146,36.286366862,476.307831243,0.0,448.566543614,448.566543614,8.77910456957,0.0232442354261,8.75586033415
 09/26  10:00:00,1547.84351612,40.6032582757,466.81237271,0.0,448.566543614,448.566543614,10.941806113,0.0,10.941806113
 09/26  11:00:00,1543.3352908,43.062777789,459.841577829,0.0,448.566543614,448.566543614,10.9634619223,0.0,10.9634619223
 09/26  12:00:00,1499.3875737,39.504890749,469.288655973,0.0,448.566543614,398.725816546,13.1806511364,0.0,13.1806511364
 09/26  13:00:00,1544.54029143,45.5235647405,458.583110196,0.0,448.566543614,448.566543614,13.1743704651,0.0,13.1743704651
 09/26  14:00:00,1539.02928257,47.7959708606,450.807333439,0.0,448.566543614,448.566543614,8.74789410035,0.0,8.74789410035
 09/26  15:00:00,1536.25680367,52.5373614828,443.293846537,0.0,448.566543614,448.566543614,8.74702015102,0.0,8.74702015102
 09/26  16:00:00,1584.68550668,54.5277007388,440.839221316,0.0,448.566543614,448.566543614,10.9552135485,0.0,10.9552135485
 09/26  17:00:00,1476.58305796,45.3053380224,454.821588601,0.0,348.885089477,398.725816546,6.55568515621,0.0,6.55568515621
 09/26  18:00:00,1295.89762908,33.5930450018,485.213272599,0.0,249.203635341,299.044362409,4.37146557921,0.0,4.37146557921
 09/26  19:00:00,1340.60138534,30.0372452183,506.657513233,0.0,249.203635341,299.044362409,4.3657660161,0.0,4.3657660161
 09/26  20:00:00,1195.54626488,28.8153004897,512.345754583,0.0,149.522181205,249.203635341,4.36720040043,0.0,4.36720040043
 09/26  21:00:00,1153.03916304,28.439964798,494.661819232,0.0,149.522181205,249.203635341,2.18942255167,0.0,2.18942255167
 09/26  22:00:00,349.356335154,0.0,0.0,0.0,49.8407270682,199.362908273,2.18814581628,0.0,2.18814581628
 09/26  23:00:00,299.991575311,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880713671,0.0,2.1880713671
 09/26  24:00:00,287.769376783,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769382501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810266246,0.0,2.18810266246
 09/27  02:00:00,287.769382082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813283758,0.0,2.18813283758
 09/27  03:00:00,287.769381023,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  04:00:00,299.991580317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18804418214,0.0,2.18804418214
 09/27  05:00:00,349.357486288,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959070903,0.0,2.18959070903
 09/27  06:00:00,1016.39994649,33.355125746,478.185027429,0.0,49.8407270682,199.362908273,2.97905112988,0.790033633499,2.18901749638
 09/27  07:00:00,1082.80228368,28.4082696509,468.153532192,0.0,149.522181205,199.362908273,8.96698234702,4.59700156832,4.3699807787
 09/27  08:00:00,1634.27067051,33.4955373874,474.793356964,0.0,448.566543614,448.566543614,8.7517816937,0.0,8.7517816937
 09/27  09:00:00,1584.89400213,40.87382603,454.703847842,0.0,448.566543614,448.566543614,8.75587899253,0.0,8.75587899253
 09/27  10:00:00,1542.47779142,45.8763856479,456.173488034,0.0,448.566543614,448.566543614,10.9439485906,0.0,10.9439485906
 09/27  11:00:00,1545.76373844,48.8687872051,456.463966877,0.0,448.566543614,448.566543614,10.9625011983,0.0,10.9625011983
 09/27  12:00:00,1493.4871806,43.3914037692,459.50169565,0.0,448.566543614,398.725816546,15.3764034407,0.0,15.3764034407
 09/27  13:00:00,1544.62582607,50.19047101,454.001707311,0.0,448.566543614,448.566543614,13.1686025777,0.0,13.1686025777
 09/27  14:00:00,1545.20856027,53.139392099,451.643161634,0.0,448.566543614,448.566543614,8.74881144023,0.0,8.74881144023
 09/27  15:00:00,1549.16140185,58.9288183067,449.806957544,0.0,448.566543614,448.566543614,6.56468332917,0.0,6.56468332917
 09/27  16:00:00,1598.49674472,61.1315268277,448.046593423,0.0,448.566543614,448.566543614,10.9554914476,0.0,10.9554914476
 09/27  17:00:00,1477.51634195,49.4675199256,451.59267072,0.0,348.885089477,398.725816546,6.55581614076,0.0,6.55581614076
 09/27  18:00:00,1282.00812746,35.4668406337,469.44995679,0.0,249.203635341,299.044362409,6.54737224774,0.0,6.54737224774
 09/27  19:00:00,1320.97361131,30.7690473942,486.29792419,0.0,249.203635341,299.044362409,4.36569635187,0.0,4.36569635187
 09/27  20:00:00,1178.14104948,29.3683806164,494.387445841,0.0,149.522181205,249.203635341,4.36796008078,0.0,4.36796008078
 09/27  21:00:00,1160.39247151,28.8414001338,501.613685318,0.0,149.522181205,249.203635341,2.18950119889,0.0,2.18950119889
 09/27  22:00:00,349.356338068,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/27  23:00:00,299.991579671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18803039806,0.0,2.18803039806
 09/27  24:00:00,287.769382587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18806172338,0.0,2.18806172338
 09/28  01:00:00,287.769385655,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  02:00:00,287.769385971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810262956,0.0,2.18810262956
 09/28  03:00:00,287.769386951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813995833,0.0,2.18813995833
 09/28  04:00:00,299.991583692,0.0,0.0,0.0,24.9203635341,199.362908273,1.83255867585,0.0,1.83255867585
 09/28  05:00:00,349.357492903,0.0,0.0,0.0,49.8407270682,199.362908273,2.54487910086,0.0,2.54487910086
 09/28  06:00:00,1023.66675627,34.2287801582,484.578752566,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  07:00:00,1082.93301024,28.4082696509,468.253193768,0.0,149.522181205,199.362908273,6.82968143503,0.284759117797,6.54492231723
 09/28  08:00:00,1633.66234412,35.4092778268,472.271263611,0.0,448.566543614,448.566543614,8.751055608,0.0,8.751055608
 09/28  09:00:00,1584.70340739,42.7364331343,452.650612141,0.0,448.566543614,448.566543614,8.75724208426,0.0,8.75724208426
 09/28  10:00:00,1542.62240085,47.8161969719,454.378250452,0.0,448.566543614,448.566543614,10.9423016026,0.0,10.9423016026
 09/28  11:00:00,1546.72851669,51.1714086972,455.126093264,0.0,448.566543614,448.566543614,10.9645708767,0.0,10.9645708767
 09/28  12:00:00,1492.68487372,46.8733471502,455.217399572,0.0,448.566543614,398.725816546,13.1828393543,0.0,13.1828393543
 09/28  13:00:00,1541.19868391,53.4263965473,447.338572424,0.0,448.566543614,448.566543614,13.1771212316,0.0,13.1771212316
 09/28  14:00:00,1539.77775658,57.1342130315,442.217514759,0.0,448.566543614,448.566543614,8.74957509054,0.0,8.74957509054
 09/28  15:00:00,1540.8667391,61.9056805672,438.535406365,0.0,448.566543614,448.566543614,8.74672027373,0.0,8.74672027373
 09/28  16:00:00,1593.20092861,64.5216409267,439.360625521,0.0,448.566543614,448.566543614,10.9553102599,0.0,10.9553102599
 09/28  17:00:00,1476.95482856,51.6771534617,448.82150508,0.0,348.885089477,398.725816546,6.55478035367,0.0,6.55478035367
 09/28  18:00:00,1294.13049995,37.0354839837,480.003666806,0.0,249.203635341,299.044362409,6.54784276299,0.0,6.54784276299
 09/28  19:00:00,1339.52335078,31.8826585397,503.734039432,0.0,249.203635341,299.044362409,4.36558076007,0.0,4.36558076007
 09/28  20:00:00,1182.96623794,29.7059687124,498.875030154,0.0,149.522181205,249.203635341,4.3673588766,0.0,4.3673588766
 09/28  21:00:00,1145.92887098,29.0490587499,486.94241912,0.0,149.522181205,249.203635341,2.18948905727,0.0,2.18948905727
 09/28  22:00:00,349.356342591,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991584773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18811840208,0.0,2.18811840208
 09/28  24:00:00,287.769386545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815662108,0.0,2.18815662108
 09/29  01:00:00,287.769389757,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  02:00:00,287.769391143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18800730767,0.0,2.18800730767
 09/29  03:00:00,287.769390942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18805190161,0.0,2.18805190161
 09/29  04:00:00,299.991587438,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  05:00:00,349.357500098,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940961488,0.0,2.18940961488
 09/29  06:00:00,1014.74942443,34.6040140205,475.286180338,0.0,49.8407270682,199.362908273,2.18915869372,0.0,2.18915869372
 09/29  07:00:00,1086.30327925,28.4082696509,471.623566278,0.0,149.522181205,199.362908273,6.66274373151,0.118165615777,6.54457811573
 09/29  08:00:00,1633.42866736,36.5679672026,470.878866375,0.0,448.566543614,448.566543614,8.75039990198,0.0,8.75039990198
 09/29  09:00:00,1584.00318591,42.6757833434,452.011008955,0.0,448.566543614,448.566543614,8.75805826679,0.0,8.75805826679
 09/29  10:00:00,1540.97744109,48.8946052658,451.654848482,0.0,448.566543614,448.566543614,8.75920117315,0.0,8.75920117315
 09/29  11:00:00,1545.01587955,51.4561923354,453.128633452,0.0,448.566543614,448.566543614,13.1539138357,0.0,13.1539138357
 09/29  12:00:00,1492.50197027,47.1333443818,454.774450603,0.0,448.566543614,398.725816546,13.1830933464,0.0,13.1830933464
 09/29  13:00:00,1543.86831457,53.4434246804,449.991128426,0.0,448.566543614,448.566543614,13.1776623385,0.0,13.1776623385
 09/29  14:00:00,1541.98520421,56.3828014001,445.176343685,0.0,448.566543614,448.566543614,8.74990464123,0.0,8.74990464123
 09/29  15:00:00,1539.30727817,58.6480919813,440.233505818,0.0,448.566543614,448.566543614,8.74716249278,0.0,8.74716249278
 09/29  16:00:00,1586.12969973,58.2909049318,438.520094137,0.0,448.566543614,448.566543614,10.9561849827,0.0,10.9561849827
 09/29  17:00:00,1472.82896623,47.6732166661,448.699557324,0.0,348.885089477,398.725816546,6.55526963692,0.0,6.55526963692
 09/29  18:00:00,1288.35462405,34.4762107869,476.787046158,0.0,249.203635341,299.044362409,6.5476388178,0.0,6.5476388178
 09/29  19:00:00,1323.79849543,31.1767830458,488.715046928,0.0,249.203635341,299.044362409,4.3659401192,0.0,4.3659401192
 09/29  20:00:00,1181.04628559,29.2734670379,497.387565638,0.0,149.522181205,249.203635341,4.36775810994,0.0,4.36775810994
 09/29  21:00:00,1161.80414881,28.9100400662,502.956708422,0.0,149.522181205,249.203635341,2.18967877814,0.0,2.18967877814
 09/29  22:00:00,349.356346675,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
