Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  23:00:00,299.991588744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18810910413,0.0,2.18810910413
 09/29  24:00:00,431.075243894,1.14888673248,101.470405172,0.0,24.9203635341,199.362908273,2.18815536403,0.0,2.18815536403
 09/30  01:00:00,237.928667022,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  02:00:00,237.928667977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801079992,0.0,2.18801079992
 09/30  03:00:00,237.928668449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806247315,0.0,2.18806247315
 09/30  04:00:00,250.150864971,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  05:00:00,274.596416177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963326332,0.0,2.18963326332
 09/30  06:00:00,1043.92992134,36.0629462974,503.00773923,0.0,49.8407270682,199.362908273,2.18917553474,0.0,2.18917553474
 09/30  07:00:00,1022.05225994,28.4082696509,507.05715107,0.0,49.8407270682,199.362908273,4.36194403929,0.0,4.36194403929
 09/30  08:00:00,1254.35533684,28.4082696509,498.698720498,0.0,249.203635341,249.203635341,4.36590883115,0.0,4.36590883115
 09/30  09:00:00,1205.80444797,28.5897482681,486.630636211,0.0,249.203635341,249.203635341,4.37203478875,0.0,4.37203478875
 09/30  10:00:00,1151.99824314,29.2886267837,481.015113303,0.0,249.203635341,249.203635341,4.37001291375,0.0,4.37001291375
 09/30  11:00:00,1154.46902678,30.2347793886,482.538204878,0.0,249.203635341,249.203635341,6.55070341158,0.0,6.55070341158
 09/30  12:00:00,1156.37522913,30.7349563225,483.945384372,0.0,249.203635341,249.203635341,4.37112515876,0.0,4.37112515876
 09/30  13:00:00,1153.65018614,31.0475264542,480.908156715,0.0,249.203635341,249.203635341,6.54500444215,0.0,6.54500444215
 09/30  14:00:00,905.176228304,30.0971361112,482.589765016,0.0,74.7610906023,174.442544739,4.36574874267,0.0,4.36574874267
 09/30  15:00:00,908.742399591,29.8058552189,486.447987313,0.0,74.7610906023,174.442544739,2.19195241459,0.0,2.19195241459
 09/30  16:00:00,963.825466625,29.2024253443,493.245306795,0.0,74.7610906023,174.442544739,4.36494494823,0.0,4.36494494823
 09/30  17:00:00,929.570879923,28.4530626572,497.83727616,0.0,24.9203635341,149.522181205,2.18910031026,0.0,2.18910031026
 09/30  18:00:00,296.667218043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921486127,0.0,2.18921486127
 09/30  19:00:00,323.484822096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906371462,0.0,2.18906371462
 09/30  20:00:00,323.484822101,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  21:00:00,299.041197112,0.0,0.0,0.0,24.9203635341,149.522181205,4.36029728312,0.0,4.36029728312
 09/30  22:00:00,274.595260299,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  23:00:00,250.150866006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806055052,0.0,2.18806055052
 09/30  24:00:00,237.928668207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811301022,0.0,2.18811301022
 10/01  01:00:00,237.928285333,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  02:00:00,237.92828696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18760298653,0.0,2.18760298653
 10/01  03:00:00,237.928285557,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  04:00:00,250.150484345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769757361,0.0,2.18769757361
 10/01  05:00:00,274.596037665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911610904,0.0,2.18911610904
 10/01  06:00:00,323.48367046,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  07:00:00,442.800532018,5.71009754632,108.188851917,0.0,24.9203635341,149.522181205,2.18764788849,0.0,2.18764788849
 10/01  08:00:00,954.46425766,18.9129018146,539.765401696,0.0,24.9203635341,149.522181205,2.18768813131,0.0,2.18768813131
 10/01  09:00:00,960.487929986,22.29053558,575.331347576,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,876.033198595,19.3062154321,546.515675728,0.0,24.9203635341,149.522181205,2.18730836841,0.0,2.18730836841
 10/01  11:00:00,901.729251863,23.5428105704,564.231214307,0.0,24.9203635341,149.522181205,2.1887105798,0.0,2.1887105798
 10/01  12:00:00,867.17993858,20.5853354743,536.424095832,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  13:00:00,907.585263692,24.3515930815,569.296653143,0.0,24.9203635341,149.522181205,4.36046178199,0.0,4.36046178199
 10/01  14:00:00,878.321868194,20.9319403516,547.204765365,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  15:00:00,908.901633891,24.3045295033,570.636088925,0.0,24.9203635341,149.522181205,2.18769842284,0.0,2.18769842284
 10/01  16:00:00,918.793920044,20.34474091,539.365962668,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,991.618462973,23.1449792111,568.959397736,0.0,24.9203635341,149.522181205,2.18769397658,0.0,2.18769397658
 10/01  18:00:00,955.634628929,19.0654424502,540.826363344,0.0,24.9203635341,149.522181205,2.1876728076,0.0,2.1876728076
 10/01  19:00:00,1028.0410883,22.0316223285,579.680611478,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  20:00:00,990.663105644,18.8243274556,549.267619553,0.0,24.9203635341,149.522181205,2.18768510076,0.0,2.18768510076
 10/01  21:00:00,1008.74277001,21.3711398155,585.468068213,0.0,24.9203635341,149.522181205,2.18919947274,0.0,2.18919947274
 10/01  22:00:00,891.165120704,16.9838751337,507.65726424,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  23:00:00,802.468687055,15.3165688171,441.661092621,0.0,24.9203635341,149.522181205,2.18769237406,0.0,2.18769237406
 10/01  24:00:00,780.353282045,17.5153040062,437.561883069,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,657.178188974,12.5793790645,299.754775284,0.0,24.9203635341,199.362908273,2.18820125052,0.0,2.18820125052
 10/02  02:00:00,691.525233834,13.2043616805,330.235405278,0.0,24.9203635341,199.362908273,2.18814598478,0.0,2.18814598478
 10/02  03:00:00,650.935486396,8.500848609,285.222016704,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,657.199143691,5.96216566954,268.396034606,0.0,24.9203635341,199.362908273,2.18821235526,0.0,2.18821235526
 10/02  05:00:00,707.187587994,11.3151644979,293.208241168,0.0,49.8407270682,199.362908273,2.18971265918,0.0,2.18971265918
 10/02  06:00:00,1125.74961395,30.0804481746,590.809917327,0.0,49.8407270682,199.362908273,2.1891618509,0.0,2.1891618509
 10/02  07:00:00,1104.69299523,28.4629450888,489.958643414,0.0,149.522181205,199.362908273,4.37014091234,0.0,4.37014091234
 10/02  08:00:00,1653.45161979,32.6687075565,496.724220336,0.0,448.566543614,448.566543614,10.935732378,0.0,10.935732378
 10/02  09:00:00,1643.38102236,36.241875451,519.260551846,0.0,448.566543614,448.566543614,8.75911704271,0.0,8.75911704271
 10/02  10:00:00,1608.15634946,48.834932932,518.893328231,0.0,448.566543614,448.566543614,10.9451265508,0.0,10.9451265508
 10/02  11:00:00,1607.55576626,54.7451608513,512.379427957,0.0,448.566543614,448.566543614,10.9673209229,0.0,10.9673209229
 10/02  12:00:00,1548.78433196,49.2889480061,508.901051782,0.0,448.566543614,398.725816546,15.3830098755,0.0,15.3830098755
 10/02  13:00:00,1625.52840201,68.1820188328,516.912500467,0.0,448.566543614,448.566543614,13.1731129801,0.0,13.1731129801
 10/02  14:00:00,1635.04138899,79.7657210391,514.849513255,0.0,448.566543614,448.566543614,8.75170560196,0.0,8.75170560196
 10/02  15:00:00,1649.88657015,97.6270751508,511.833729106,0.0,448.566543614,448.566543614,8.74855159579,0.0,8.74855159579
 10/02  16:00:00,1732.09576903,127.373020134,515.403938632,0.0,448.566543614,448.566543614,10.957676565,0.0,10.957676565
 10/02  17:00:00,1593.15010354,103.521445252,513.172394249,0.0,348.885089477,398.725816546,6.55610193,0.0,6.55610193
 10/02  18:00:00,1332.50482822,50.3741506622,505.039255411,0.0,249.203635341,299.044362409,4.37183146032,0.0,4.37183146032
 10/02  19:00:00,1336.27414574,33.4799333636,498.887507684,0.0,249.203635341,299.044362409,4.36614898363,0.0,4.36614898363
 10/02  20:00:00,1185.81337588,30.5232158456,502.526566065,0.0,149.522181205,249.203635341,4.3678217832,0.0,4.3678217832
 10/02  21:00:00,1166.2610463,29.8036185012,511.92793654,0.0,149.522181205,249.203635341,2.18968145926,0.0,2.18968145926
 10/02  22:00:00,759.228087371,12.6958691547,333.379372511,0.0,49.8407270682,199.362908273,2.18820968506,0.0,2.18820968506
 10/02  23:00:00,820.446375067,14.0609039222,412.400668252,0.0,24.9203635341,199.362908273,2.18821621054,0.0,2.18821621054
 10/02  24:00:00,705.518563543,11.9244258657,332.501263756,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  01:00:00,655.967706077,11.9454135781,295.30700261,0.0,24.9203635341,199.362908273,2.18818191378,0.0,2.18818191378
 10/03  02:00:00,578.180961885,11.3185009308,234.670834439,0.0,24.9203635341,199.362908273,2.18820126735,0.0,2.18820126735
 10/03  03:00:00,625.46533746,12.7533180363,272.777304779,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  04:00:00,721.195172114,11.5472537158,332.322998492,0.0,24.9203635341,199.362908273,2.18819269483,0.0,2.18819269483
 10/03  05:00:00,349.357527831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970855875,0.0,2.18970855875
 10/03  06:00:00,1096.60179575,36.8528696709,554.889671505,0.0,49.8407270682,199.362908273,2.18916257848,0.0,2.18916257848
 10/03  07:00:00,1102.45586133,28.4634442458,487.720993753,0.0,149.522181205,199.362908273,4.37022336355,0.0,4.37022336355
 10/03  08:00:00,1650.71755148,34.9708936045,491.530205075,0.0,448.566543614,448.566543614,10.9362801721,0.0,10.9362801721
 10/03  09:00:00,1640.35307653,42.7999049362,509.718435806,0.0,448.566543614,448.566543614,8.75840808075,0.0,8.75840808075
 10/03  10:00:00,1605.50476881,52.3737248059,512.702923155,0.0,448.566543614,448.566543614,10.9447328906,0.0,10.9447328906
 10/03  11:00:00,1621.80312138,67.1391415935,514.232757539,0.0,448.566543614,448.566543614,10.9670089326,0.0,10.9670089326
 10/03  12:00:00,1566.84001873,62.9590682243,513.286571009,0.0,448.566543614,398.725816546,15.3833525105,0.0,15.3833525105
 10/03  13:00:00,1635.6748016,81.1405514496,514.100325699,0.0,448.566543614,448.566543614,13.1753900436,0.0,13.1753900436
 10/03  14:00:00,1648.57806371,97.5928260579,510.55905064,0.0,448.566543614,448.566543614,8.75022845196,0.0,8.75022845196
 10/03  15:00:00,1677.92044805,127.179689517,510.314961858,0.0,448.566543614,448.566543614,8.74786766818,0.0,8.74786766818
 10/03  16:00:00,1761.56721598,161.891790545,510.356574604,0.0,448.566543614,448.566543614,10.9585186257,0.0,10.9585186257
 10/03  17:00:00,1612.47677726,127.974978718,508.045510876,0.0,348.885089477,398.725816546,6.55520254283,0.0,6.55520254283
 10/03  18:00:00,1334.97994265,57.7524661877,500.136037782,0.0,249.203635341,299.044362409,6.54836277616,0.0,6.54836277616
 10/03  19:00:00,1333.77351697,34.8597470475,495.00705208,0.0,249.203635341,299.044362409,2.19293079129,0.0,2.19293079129
 10/03  20:00:00,1184.36327301,30.8304296443,500.814737815,0.0,149.522181205,249.203635341,6.5420689886,0.0,6.5420689886
 10/03  21:00:00,1166.44694362,30.1592627986,511.427268384,0.0,149.522181205,249.203635341,2.18961668418,0.0,2.18961668418
 10/03  22:00:00,737.909113029,13.0355910043,309.209690234,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/03  23:00:00,889.660447632,19.6617091211,475.821287162,0.0,24.9203635341,199.362908273,2.18820818918,0.0,2.18820818918
 10/03  24:00:00,723.23724375,12.1666916745,345.103925445,0.0,24.9203635341,199.362908273,2.18783925344,0.0,2.18783925344
 10/04  01:00:00,825.53167569,17.7016623206,432.719438848,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  02:00:00,793.155766847,13.5076577912,397.894504679,0.0,24.9203635341,199.362908273,2.1882459623,0.0,2.1882459623
 10/04  03:00:00,713.690730838,9.36117053998,329.495096872,0.0,24.9203635341,199.362908273,2.18821830501,0.0,2.18821830501
 10/04  04:00:00,714.984088463,9.53305584372,328.962736848,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  05:00:00,814.410938291,10.6929543655,371.847000611,0.0,49.8407270682,199.362908273,2.18971416756,0.0,2.18971416756
 10/04  06:00:00,1112.08993892,34.1884715429,573.042207197,0.0,49.8407270682,199.362908273,2.18927504532,0.0,2.18927504532
 10/04  07:00:00,1104.28130298,28.4178669376,489.591997368,0.0,149.522181205,199.362908273,6.54554790435,0.0,6.54554790435
 10/04  08:00:00,1638.78083686,31.0314003309,481.969739276,0.0,448.566543614,448.566543614,8.75397830802,0.0,8.75397830802
 10/04  09:00:00,1615.15902333,35.2712245837,493.195520522,0.0,448.566543614,448.566543614,8.75984815246,0.0,8.75984815246
 10/04  10:00:00,1597.97951377,47.2986886692,511.306952535,0.0,448.566543614,448.566543614,10.9469790657,0.0,10.9469790657
 10/04  11:00:00,1613.92592462,60.3825370303,513.1121171,0.0,448.566543614,448.566543614,10.9643650553,0.0,10.9643650553
 10/04  12:00:00,1544.33961777,50.9321661544,502.813040347,0.0,448.566543614,398.725816546,15.3812907096,0.0,15.3812907096
 10/04  13:00:00,1605.25704747,62.5071931973,502.3158649,0.0,448.566543614,448.566543614,13.1801243562,0.0,13.1801243562
 10/04  14:00:00,1624.35601886,77.8043788793,506.12542786,0.0,448.566543614,448.566543614,8.75142138741,0.0,8.75142138741
 10/04  15:00:00,1646.66168996,98.74650792,507.489357902,0.0,448.566543614,448.566543614,8.74926357917,0.0,8.74926357917
 10/04  16:00:00,1718.03738479,120.541120146,508.177373656,0.0,448.566543614,448.566543614,12.7706462761,0.0,12.7706462761
 10/04  17:00:00,1571.11649006,91.3393404933,503.320841367,0.0,348.885089477,398.725816546,6.92872216735,0.0,6.92872216735
 10/04  18:00:00,1314.85662469,44.4637426244,493.301425644,0.0,249.203635341,299.044362409,4.37268622918,0.0,4.37268622918
 10/04  19:00:00,1317.7109471,32.3172557489,485.644143999,0.0,249.203635341,299.044362409,4.36660571103,0.0,4.36660571103
 10/04  20:00:00,1164.01415199,30.3674850274,481.307528821,0.0,149.522181205,249.203635341,4.36849404703,0.0,4.36849404703
 10/04  21:00:00,1142.83516442,29.7099274661,483.307904568,0.0,149.522181205,249.203635341,2.18969490112,0.0,2.18969490112
 10/04  22:00:00,682.143681473,11.9244258657,269.609818529,0.0,49.8407270682,199.362908273,2.18822378397,0.0,2.18822378397
 10/04  23:00:00,628.519533587,11.9244258657,265.256550806,0.0,24.9203635341,199.362908273,2.18803942216,0.0,2.18803942216
 10/04  24:00:00,667.231861319,13.3907199949,305.983977162,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  01:00:00,655.342007872,11.5099820529,292.231635376,0.0,24.9203635341,199.362908273,2.18824207054,0.0,2.18824207054
 10/05  02:00:00,418.221815976,0.957405610399,95.5895365975,0.0,24.9203635341,199.362908273,2.18821107145,0.0,2.18821107145
 10/05  03:00:00,287.769415694,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  04:00:00,742.063413515,12.0605977556,349.598183384,0.0,24.9203635341,199.362908273,2.18824509273,0.0,2.18824509273
 10/05  05:00:00,397.05591548,0.372716628866,33.7724786888,0.0,49.8407270682,199.362908273,2.18980927963,0.0,2.18980927963
 10/05  06:00:00,1084.23655376,37.4093632471,541.967923776,0.0,49.8407270682,199.362908273,2.189101993,0.0,2.189101993
 10/05  07:00:00,1101.65830369,28.4082696509,486.978578034,0.0,149.522181205,199.362908273,4.37032855587,0.0,4.37032855587
 10/05  08:00:00,1643.78886245,33.3824423784,484.537603477,0.0,448.566543614,448.566543614,8.7541617091,0.0,8.7541617091
 10/05  09:00:00,1636.27108326,44.2412636733,504.655913909,0.0,448.566543614,448.566543614,10.9457063616,0.0,10.9457063616
 10/05  10:00:00,1601.91752443,57.0970529377,504.392282821,0.0,448.566543614,448.566543614,10.9456759791,0.0,10.9456759791
 10/05  11:00:00,1602.43477558,61.7277904994,500.275678657,0.0,448.566543614,448.566543614,10.9686155699,0.0,10.9686155699
 10/05  12:00:00,1535.21745858,51.5012261845,493.121758896,0.0,448.566543614,398.725816546,15.3845939827,0.0,15.3845939827
 10/05  13:00:00,1599.88806927,62.8497217453,496.604326482,0.0,448.566543614,448.566543614,13.1778500821,0.0,13.1778500821
 10/05  14:00:00,1609.35980123,72.6805519523,496.252998942,0.0,448.566543614,448.566543614,8.75122210359,0.0,8.75122210359
 10/05  15:00:00,1617.27254609,83.8762693326,492.970422583,0.0,448.566543614,448.566543614,8.74960885746,0.0,8.74960885746
 10/05  16:00:00,1674.5116983,94.1644368007,491.028331214,0.0,448.566543614,448.566543614,10.9591203569,0.0,10.9591203569
 10/05  17:00:00,1542.55078467,74.6341043458,491.460351586,0.0,348.885089477,398.725816546,6.55685873955,0.0,6.55685873955
 10/05  18:00:00,1316.10440799,40.9740169907,489.73821842,0.0,249.203635341,299.044362409,6.5486861127,0.0,6.5486861127
 10/05  19:00:00,1323.73138096,32.9798269955,491.925982451,0.0,249.203635341,299.044362409,4.36611523201,0.0,4.36611523201
 10/05  20:00:00,1167.96330606,30.609258541,485.548780122,0.0,149.522181205,249.203635341,4.36804582189,0.0,4.36804582189
 10/05  21:00:00,1142.44161232,29.8856269764,482.8885979,0.0,149.522181205,249.203635341,2.18976769356,0.0,2.18976769356
 10/05  22:00:00,688.502969016,12.6787701656,274.425159065,0.0,49.8407270682,199.362908273,2.18819415965,0.0,2.18819415965
 10/05  23:00:00,727.470694009,13.6799908011,340.827271018,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  24:00:00,753.048488641,11.8929442971,362.401662608,0.0,24.9203635341,199.362908273,2.18818181144,0.0,2.18818181144
 10/06  01:00:00,790.238865774,13.582201117,394.894043789,0.0,24.9203635341,199.362908273,2.18825886812,0.0,2.18825886812
 10/06  02:00:00,522.252583255,7.5434429986,191.40194537,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  03:00:00,408.630733539,3.7717214993,99.3207043998,0.0,24.9203635341,199.362908273,2.18827121691,0.0,2.18827121691
 10/06  04:00:00,299.991619291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816232763,0.0,2.18816232763
 10/06  05:00:00,349.357548583,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971966957,0.0,2.18971966957
 10/06  06:00:00,1065.43094885,36.5605835187,524.011092494,0.0,49.8407270682,199.362908273,2.18918922493,0.0,2.18918922493
 10/06  07:00:00,1105.46743157,28.4082696509,490.787689651,0.0,149.522181205,199.362908273,4.37108035288,0.0,4.37108035288
 10/06  08:00:00,1631.17627322,37.2403673223,467.953857433,0.0,448.566543614,448.566543614,8.7537999286,0.0,8.7537999286
 10/06  09:00:00,1600.7097273,45.4333727157,466.656467392,0.0,448.566543614,448.566543614,10.9455227001,0.0,10.9455227001
 10/06  10:00:00,1562.76797474,51.1807772391,473.869962113,0.0,448.566543614,448.566543614,10.9471112471,0.0,10.9471112471
 10/06  11:00:00,1568.18496242,54.1514934274,477.530601478,0.0,448.566543614,448.566543614,10.9691787145,0.0,10.9691787145
 10/06  12:00:00,1504.49026694,47.7010996117,468.611427005,0.0,448.566543614,398.725816546,15.3856306245,0.0,15.3856306245
 10/06  13:00:00,1556.88863253,54.0141223527,463.62008261,0.0,448.566543614,448.566543614,13.1790319031,0.0,13.1790319031
 10/06  14:00:00,1562.30688511,58.9917203986,465.457198886,0.0,448.566543614,448.566543614,8.75074955137,0.0,8.75074955137
 10/06  15:00:00,1567.95965488,64.0408223698,466.918161618,0.0,448.566543614,448.566543614,8.74882028581,0.0,8.74882028581
 10/06  16:00:00,1613.10762115,66.2099274647,460.751848465,0.0,448.566543614,448.566543614,10.9589786061,0.0,10.9589786061
 10/06  17:00:00,1482.63222259,55.7473908447,450.845283003,0.0,348.885089477,398.725816546,8.73521095385,0.0,8.73521095385
 10/06  18:00:00,1287.33884488,39.0203707441,462.683315369,0.0,249.203635341,299.044362409,4.37275998537,0.0,4.37275998537
 10/06  19:00:00,1310.76021681,33.4071624728,473.446297418,0.0,249.203635341,299.044362409,4.36668737645,0.0,4.36668737645
 10/06  20:00:00,1164.73279863,30.9047262653,479.442716464,0.0,149.522181205,249.203635341,4.36865943517,0.0,4.36865943517
 10/06  21:00:00,1142.80534723,30.1318733664,482.736025488,0.0,149.522181205,249.203635341,2.18975662667,0.0,2.18975662667
 10/06  22:00:00,720.384889436,13.4481643315,295.458264022,0.0,49.8407270682,199.362908273,2.18824510238,0.0,2.18824510238
 10/06  23:00:00,687.383490897,11.7397593994,290.034379796,0.0,24.9203635341,199.362908273,2.18824571583,0.0,2.18824571583
 10/06  24:00:00,324.253246631,0.38296224416,22.5386910856,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/07  01:00:00,237.928698796,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882801963,0.0,2.1882801963
 10/07  02:00:00,237.928698602,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881776386,0.0,2.1881776386
 10/07  03:00:00,237.928697427,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  04:00:00,250.150896214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828053535,0.0,2.18828053535
 10/07  05:00:00,274.596465007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975032357,0.0,2.18975032357
 10/07  06:00:00,982.970714949,33.34246651,444.768879241,0.0,49.8407270682,199.362908273,2.31323622079,0.123977209055,2.18925901173
 10/07  07:00:00,932.887299008,28.4082696509,411.475945586,0.0,49.8407270682,199.362908273,7.41553738939,5.22442054717,2.19111684222
 10/07  08:00:00,1169.9063907,28.4082696509,415.195130285,0.0,249.203635341,249.203635341,4.71758979675,0.350643639981,4.36694615677
 10/07  09:00:00,1165.53455208,28.4082696509,446.542024444,0.0,249.203635341,249.203635341,6.63776881821,0.089114074587,6.54865474362
 10/07  10:00:00,1138.51065365,28.7737457717,468.042286494,0.0,249.203635341,249.203635341,4.37419999859,0.00387452707345,4.37032547152
 10/07  11:00:00,1168.34811435,30.9776691824,495.674262828,0.0,249.203635341,249.203635341,6.55180388506,0.0,6.55180388506
 10/07  12:00:00,1173.39945202,32.5294801355,499.174961113,0.0,249.203635341,249.203635341,6.54688498875,0.0,6.54688498875
 10/07  13:00:00,1168.62275073,33.1652734922,493.762857748,0.0,249.203635341,249.203635341,4.37033893616,0.0,4.37033893616
 10/07  14:00:00,919.964864976,32.7246855898,494.750760252,0.0,74.7610906023,174.442544739,4.36651620152,0.0,4.36651620152
 10/07  15:00:00,925.50127741,32.2944425889,500.718199213,0.0,74.7610906023,174.442544739,2.19218159045,0.0,2.19218159045
 10/07  16:00:00,976.435470254,31.8392114879,503.218440337,0.0,74.7610906023,174.442544739,4.36553920298,0.0,4.36553920298
 10/07  17:00:00,947.927653562,30.2925585772,514.354511055,0.0,24.9203635341,149.522181205,2.1893273799,0.0,2.1893273799
 10/07  18:00:00,619.859224678,13.5056086681,247.987933568,0.0,24.9203635341,149.522181205,2.1893171604,0.0,2.1893171604
 10/07  19:00:00,323.484865214,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891207475,0.0,2.1891207475
 10/07  20:00:00,323.484865257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929149866,0.0,2.18929149866
 10/07  21:00:00,299.041251439,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010024565,0.0,2.19010024565
 10/07  22:00:00,274.595292188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824056563,0.0,2.18824056563
 10/07  23:00:00,250.150895741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813894008,0.0,2.18813894008
 10/07  24:00:00,237.928697602,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  01:00:00,237.928311322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765616023,0.0,2.18765616023
 10/08  02:00:00,237.928310033,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  03:00:00,237.92831081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762940541,0.0,2.18762940541
 10/08  04:00:00,250.150508821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18737453509,0.0,2.18737453509
 10/08  05:00:00,274.596079675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915524242,0.0,2.18915524242
 10/08  06:00:00,323.483694848,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,313.753424952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765236712,0.0,2.18765236712
 10/08  08:00:00,296.66609006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  09:00:00,259.999498071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762669752,0.0,2.18762669752
 10/08  10:00:00,211.11070612,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,211.111489603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882579762,0.0,2.18882579762
 10/08  12:00:00,211.111490132,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887644431,0.0,2.1887644431
 10/08  13:00:00,650.528817819,17.6832202131,331.727070314,0.0,24.9203635341,149.522181205,2.19035687939,0.0,2.19035687939
 10/08  14:00:00,717.528052267,21.4277894632,385.018397955,0.0,24.9203635341,149.522181205,2.18882748471,0.0,2.18882748471
 10/08  15:00:00,669.397497284,18.9912033349,341.944764498,0.0,24.9203635341,149.522181205,2.18776691769,0.0,2.18776691769
 10/08  16:00:00,767.610011273,21.9725044216,385.562138179,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  17:00:00,760.335845084,18.900869723,348.063226718,0.0,24.9203635341,149.522181205,2.18777580282,0.0,2.18777580282
 10/08  18:00:00,790.284211923,20.1645277958,367.295570297,0.0,24.9203635341,149.522181205,2.18775043313,0.0,2.18775043313
 10/08  19:00:00,323.483694815,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  20:00:00,323.483695915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762122266,0.0,2.18762122266
 10/08  21:00:00,299.040475723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934763026,0.0,2.18934763026
 10/08  22:00:00,274.594903207,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150509129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767156633,0.0,2.18767156633
 10/08  24:00:00,237.928310082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  01:00:00,237.928314316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765104181,0.0,2.18765104181
 10/09  02:00:00,237.928314586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763094539,0.0,2.18763094539
 10/09  03:00:00,237.92831341,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  04:00:00,250.150512729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18742831889,0.0,2.18742831889
 10/09  05:00:00,274.59608633,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892477702,0.0,2.1892477702
 10/09  06:00:00,323.483697958,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,313.753428175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767480917,0.0,2.18767480917
 10/09  08:00:00,554.00057935,10.6761480322,192.082880306,0.0,24.9203635341,149.522181205,2.18775999022,0.0,2.18775999022
 10/09  09:00:00,688.503093529,16.8904010513,318.571477365,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  10:00:00,742.339400566,21.549422377,409.488605874,0.0,24.9203635341,149.522181205,2.1877755654,0.0,2.1877755654
 10/09  11:00:00,690.338294405,18.8432476556,363.139379365,0.0,24.9203635341,149.522181205,2.18882305325,0.0,2.18882305325
 10/09  12:00:00,739.994158029,22.2989155884,406.420933142,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  13:00:00,688.454630251,19.9387911475,360.384080614,0.0,24.9203635341,149.522181205,4.36082299085,0.0,4.36082299085
 10/09  14:00:00,755.072739693,23.0441391946,420.728881308,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  15:00:00,700.892286337,19.810918788,372.568692983,0.0,24.9203635341,149.522181205,2.18776415937,0.0,2.18776415937
 10/09  16:00:00,789.436606253,22.3859325953,406.859656995,0.0,24.9203635341,149.522181205,2.1877799716,0.0,2.1877799716
 10/09  17:00:00,773.992649895,19.1700179564,361.158949318,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  18:00:00,827.11289105,21.4983607444,401.930768301,0.0,24.9203635341,149.522181205,2.18776136284,0.0,2.18776136284
 10/09  19:00:00,323.483698008,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.483699208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770748734,0.0,2.18770748734
 10/09  21:00:00,299.040482124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924279544,0.0,2.18924279544
 10/09  22:00:00,274.594907352,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  23:00:00,250.150511725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777224002,0.0,2.18777224002
 10/09  24:00:00,237.928314748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775354363,0.0,2.18775354363
 10/10  01:00:00,287.769437736,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.769438577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813638297,0.0,2.18813638297
 10/10  03:00:00,287.769439084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826208153,0.0,2.18826208153
 10/10  04:00:00,299.991636067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818009615,0.0,2.18818009615
 10/10  05:00:00,349.35757667,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979779297,0.0,2.18979779297
 10/10  06:00:00,1050.98826481,32.6385110628,513.489252778,0.0,49.8407270682,199.362908273,3.84364960957,1.6544316867,2.18921792287
 10/10  07:00:00,1129.17138195,28.4082696509,505.943244176,0.0,149.522181205,199.362908273,10.7782728095,6.40757182481,4.37070098471
 10/10  08:00:00,1656.9662424,28.5252146489,502.458855983,0.0,448.566543614,448.566543614,8.75636859693,0.0,8.75636859693
 10/10  09:00:00,1617.32901526,29.6140713536,498.398188827,0.0,448.566543614,448.566543614,10.9459114776,0.0,10.9459114776
 10/10  10:00:00,1564.73169921,30.3763648221,493.926972299,0.0,448.566543614,448.566543614,10.9484282619,0.0,10.9484282619
 10/10  11:00:00,1561.98178344,30.9411141801,490.609156755,0.0,448.566543614,448.566543614,10.9732983654,0.0,10.9732983654
 10/10  12:00:00,1518.89895248,28.9615182722,499.342697102,0.0,448.566543614,398.725816546,15.4164681229,0.0271239759356,15.389344147
 10/10  13:00:00,1558.10659774,31.6631520693,486.009170308,0.0,448.566543614,448.566543614,15.3799264751,0.0,15.3799264751
 10/10  14:00:00,1547.93572295,32.2215720828,475.287764358,0.0,448.566543614,448.566543614,8.75236562999,0.0,8.75236562999
 10/10  15:00:00,1546.30126123,32.6988707517,473.176393651,0.0,448.566543614,448.566543614,8.7508381674,0.0,8.7508381674
 10/10  16:00:00,1593.70308278,33.0334687144,471.350494037,0.0,448.566543614,448.566543614,10.9632010262,0.0,10.9632010262
 10/10  17:00:00,1484.59730654,29.946696928,478.194163041,0.0,348.885089477,398.725816546,6.55629754197,0.0,6.55629754197
 10/10  18:00:00,1302.02307095,28.4082696509,487.978293068,0.0,249.203635341,299.044362409,8.29786626348,1.74890741134,6.54895885214
 10/10  19:00:00,1324.42680362,28.4082696509,492.10636344,0.0,249.203635341,299.044362409,11.7346211992,7.36759568376,4.36702551544
 10/10  20:00:00,1179.07103563,28.4082696509,496.256224934,0.0,149.522181205,249.203635341,33.4055244341,29.0362164845,4.36930794969
 10/10  21:00:00,1160.76107233,28.4082696509,502.386241796,0.0,149.522181205,249.203635341,42.1802502601,39.9905265226,2.18972373758
 10/10  22:00:00,349.356395434,0.0,0.0,0.0,49.8407270682,199.362908273,2.18814875495,0.0,2.18814875495
 10/10  23:00:00,299.99163529,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  24:00:00,287.769438538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827531017,0.0,2.18827531017
 10/11  01:00:00,287.769443357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820210623,0.0,2.18820210623
 10/11  02:00:00,287.769442469,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  03:00:00,287.769442401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833515259,0.0,2.18833515259
 10/11  04:00:00,299.991641147,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882599022,0.0,2.1882599022
 10/11  05:00:00,349.357583698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989318663,0.0,2.18989318663
 10/11  06:00:00,1055.58975659,32.2515938722,518.448940355,0.0,49.8407270682,199.362908273,43.3395328733,41.1501453257,2.18938754756
 10/11  07:00:00,1133.3366639,28.4082696509,510.07688621,0.0,149.522181205,199.362908273,54.2955023292,49.9246544426,4.37084788661
 10/11  08:00:00,1654.58553152,28.851421411,499.749062535,0.0,448.566543614,448.566543614,14.856688769,3.91620935415,10.9404794148
 10/11  09:00:00,1600.6865147,32.011761253,479.357863453,0.0,448.566543614,448.566543614,8.89467347608,0.131933727293,8.76273974879
 10/11  10:00:00,1543.85363108,36.5643067922,466.860932463,0.0,448.566543614,448.566543614,10.9502770837,0.0,10.9502770837
 10/11  11:00:00,1541.84331824,40.3155612452,461.096207998,0.0,448.566543614,448.566543614,13.1594464994,0.0,13.1594464994
 10/11  12:00:00,1498.08120133,37.9720969847,469.514325885,0.0,448.566543614,398.725816546,15.3906693074,0.0,15.3906693074
 10/11  13:00:00,1551.34448143,43.8317588086,467.078416697,0.0,448.566543614,448.566543614,13.1811706376,0.0,13.1811706376
 10/11  14:00:00,1549.03858926,42.8071356025,465.805026123,0.0,448.566543614,448.566543614,8.75324463621,0.0,8.75324463621
 10/11  15:00:00,1545.60754636,43.2318294886,461.949689972,0.0,448.566543614,448.566543614,8.75070142373,0.0,8.75070142373
 10/11  16:00:00,1593.9053202,45.5322142103,459.053949113,0.0,448.566543614,448.566543614,13.1510161026,0.0,13.1510161026
 10/11  17:00:00,1480.84419544,36.524281188,467.863445684,0.0,348.885089477,398.725816546,6.5574560522,0.0,6.5574560522
 10/11  18:00:00,1293.34880721,30.1212340371,477.592318875,0.0,249.203635341,299.044362409,4.37286382042,0.0,4.37286382042
 10/11  19:00:00,1313.42583507,29.4709138239,480.048097948,0.0,249.203635341,299.044362409,4.36722354242,0.0,4.36722354242
 10/11  20:00:00,1165.23319408,28.7577713611,482.089990908,0.0,149.522181205,249.203635341,6.54346699229,0.0,6.54346699229
 10/11  21:00:00,1142.32506153,28.5155867011,483.871990766,0.0,149.522181205,249.203635341,2.18982313387,0.0,2.18982313387
 10/11  22:00:00,349.356399194,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/11  23:00:00,299.991641075,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882473935,0.0,2.1882473935
 10/11  24:00:00,287.769443544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817281068,0.0,2.18817281068
 10/12  01:00:00,287.76944694,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  02:00:00,287.769446984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831750573,0.0,2.18831750573
 10/12  03:00:00,287.769447855,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882489181,0.0,2.1882489181
 10/12  04:00:00,299.991645387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818056144,0.0,2.18818056144
 10/12  05:00:00,349.357590819,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972436566,0.0,2.18972436566
 10/12  06:00:00,1048.94195361,35.1787008453,508.903765924,0.0,49.8407270682,199.362908273,2.43316195497,0.243972870599,2.18918908437
 10/12  07:00:00,1124.77831608,28.4082696509,501.554771166,0.0,149.522181205,199.362908273,4.42219041293,0.0504454182192,4.37174499472
 10/12  08:00:00,1633.38964852,35.5030428223,471.904372742,0.0,448.566543614,448.566543614,8.75528198338,0.0,8.75528198338
 10/12  09:00:00,1591.86657873,42.586327754,459.96342676,0.0,448.566543614,448.566543614,10.9487862212,0.0,10.9487862212
 10/12  10:00:00,1547.8018006,47.8956179912,459.477755757,0.0,448.566543614,448.566543614,10.9502653667,0.0,10.9502653667
 10/12  11:00:00,1546.84407011,50.7103807026,455.702088411,0.0,448.566543614,448.566543614,13.1581642599,0.0,13.1581642599
 10/12  12:00:00,1491.42761019,44.8978707252,455.93492329,0.0,448.566543614,398.725816546,13.1933316147,0.0,13.1933316147
 10/12  13:00:00,1545.02108176,50.8971420106,453.689580585,0.0,448.566543614,448.566543614,15.3773899538,0.0,15.3773899538
 10/12  14:00:00,1549.48447194,54.4474843755,454.655553268,0.0,448.566543614,448.566543614,8.75410214275,0.0,8.75410214275
 10/12  15:00:00,1553.58234252,58.5449294237,455.104557202,0.0,448.566543614,448.566543614,8.75044686095,0.0,8.75044686095
 10/12  16:00:00,1603.90669926,61.0025050056,454.283909979,0.0,448.566543614,448.566543614,13.151054291,0.0,13.151054291
 10/12  17:00:00,1483.83013238,50.7922814334,456.814709124,0.0,348.885089477,398.725816546,6.55745071734,0.0,6.55745071734
 10/12  18:00:00,1289.77642765,35.4231985872,468.717956807,0.0,249.203635341,299.044362409,4.37287746167,0.0,4.37287746167
 10/12  19:00:00,1312.27032064,31.5389161829,476.824568114,0.0,249.203635341,299.044362409,4.36724262992,0.0,4.36724262992
 10/12  20:00:00,1166.24681482,30.0650663784,481.796301683,0.0,149.522181205,249.203635341,6.54357017856,0.0,6.54357017856
 10/12  21:00:00,1145.42874022,29.47031389,486.0209352,0.0,149.522181205,249.203635341,2.1898502885,0.0,2.1898502885
 10/12  22:00:00,575.01624267,4.92060823178,175.845944707,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/12  23:00:00,533.762644799,7.5434429986,190.756046654,0.0,24.9203635341,199.362908273,2.18834476402,0.0,2.18834476402
 10/12  24:00:00,410.718490688,1.14888673248,81.1136326566,0.0,24.9203635341,199.362908273,2.18833321621,0.0,2.18833321621
 10/13  01:00:00,287.769451409,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  02:00:00,287.769451313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835859513,0.0,2.18835859513
 10/13  03:00:00,287.769452203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829687517,0.0,2.18829687517
 10/13  04:00:00,299.991649796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823538789,0.0,2.18823538789
 10/13  05:00:00,349.357597765,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979439922,0.0,2.18979439922
 10/13  06:00:00,1033.54986678,34.4373877015,494.253163407,0.0,49.8407270682,199.362908273,2.18926396576,0.0,2.18926396576
 10/13  07:00:00,1138.24420532,28.4082696509,515.020497146,0.0,149.522181205,199.362908273,4.62314544506,0.252227501004,4.37091794405
 10/13  08:00:00,1641.89218457,36.055382033,479.854538855,0.0,448.566543614,448.566543614,8.75624100369,0.0,8.75624100369
 10/13  09:00:00,1586.84663207,43.4814630575,454.048310867,0.0,448.566543614,448.566543614,10.9485614335,0.0,10.9485614335
 10/13  10:00:00,1537.26211962,48.3732035113,448.460454531,0.0,448.566543614,448.566543614,10.9502275072,0.0,10.9502275072
 10/13  11:00:00,1538.36881744,50.9448921723,446.992290856,0.0,448.566543614,448.566543614,13.1601958409,0.0,13.1601958409
 10/13  12:00:00,1488.41147597,45.1763817457,452.640217539,0.0,448.566543614,398.725816546,15.392697147,0.0,15.392697147
 10/13  13:00:00,1540.1521056,51.0145114799,448.703193497,0.0,448.566543614,448.566543614,13.1834841667,0.0,13.1834841667
 10/13  14:00:00,1540.66187254,53.7484012784,446.48698525,0.0,448.566543614,448.566543614,8.75344838903,0.0,8.75344838903
 10/13  15:00:00,1544.03511189,58.0355310816,445.57349483,0.0,448.566543614,448.566543614,8.7524149444,0.0,8.7524149444
 10/13  16:00:00,1594.09884716,60.7706030136,444.009012343,0.0,448.566543614,448.566543614,13.1544433147,0.0,13.1544433147
 10/13  17:00:00,1477.10457991,49.9990813361,450.64898035,0.0,348.885089477,398.725816546,6.55815197547,0.0,6.55815197547
 10/13  18:00:00,1303.3688105,34.6467186343,474.543135437,0.0,249.203635341,299.044362409,6.54988595073,0.0,6.54988595073
 10/13  19:00:00,1323.43888684,31.2722203606,488.259817354,0.0,249.203635341,299.044362409,4.36708924211,0.0,4.36708924211
 10/13  20:00:00,1181.1363758,29.7500027304,497.000911454,0.0,149.522181205,249.203635341,4.36950362272,0.0,4.36950362272
 10/13  21:00:00,1161.65512257,29.2549268402,502.462698406,0.0,149.522181205,249.203635341,2.18978432405,0.0,2.18978432405
 10/13  22:00:00,397.300427769,0.38296224416,33.9988701076,0.0,49.8407270682,199.362908273,2.1882081822,0.0,2.1882081822
 10/13  23:00:00,390.304869843,0.765924488319,62.4229273222,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/13  24:00:00,610.648042866,11.3151644979,258.256765127,0.0,24.9203635341,199.362908273,2.18835847483,0.0,2.18835847483
 10/14  01:00:00,237.92872949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830519033,0.0,2.18830519033
 10/14  02:00:00,237.928728761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825021568,0.0,2.18825021568
 10/14  03:00:00,237.928728321,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  04:00:00,250.150927177,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881955367,0.0,2.1881955367
 10/14  05:00:00,274.596514118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976896338,0.0,2.18976896338
 10/14  06:00:00,1048.9286474,34.6592213121,509.410104202,0.0,49.8407270682,199.362908273,2.1893143744,0.0,2.1893143744
 10/14  07:00:00,1038.54801829,28.4082696509,515.009096842,0.0,49.8407270682,199.362908273,4.37805256941,0.0155217144174,4.36253085499
 10/14  08:00:00,1259.54267041,28.441436217,503.852702889,0.0,249.203635341,249.203635341,2.1937877457,0.0,2.1937877457
 10/14  09:00:00,1213.07529674,28.4944300447,493.996546613,0.0,249.203635341,249.203635341,6.55041010334,0.0,6.55041010334
 10/14  10:00:00,1159.62136677,29.6264435289,488.300186967,0.0,249.203635341,249.203635341,6.54634759905,0.0,6.54634759905
 10/14  11:00:00,1152.87932525,32.7411341303,478.441864907,0.0,249.203635341,249.203635341,4.37534072403,0.0,4.37534072403
 10/14  12:00:00,1149.96537654,34.6011205052,473.669124338,0.0,249.203635341,249.203635341,6.54848667393,0.0,6.54848667393
 10/14  13:00:00,1149.72960218,36.1172171787,471.917650113,0.0,249.203635341,249.203635341,4.37123848668,0.0,4.37123848668
 10/14  14:00:00,901.12431001,35.2033478716,473.431451417,0.0,74.7610906023,174.442544739,4.36723379125,0.0,4.36723379125
 10/14  15:00:00,907.398677948,32.3364944936,482.573466673,0.0,74.7610906023,174.442544739,4.36511862481,0.0,4.36511862481
 10/14  16:00:00,964.402433706,31.385282173,491.639246171,0.0,74.7610906023,174.442544739,4.3658127384,0.0,4.3658127384
 10/14  17:00:00,930.206605371,31.0678005462,495.85817792,0.0,24.9203635341,149.522181205,2.18946225962,0.0,2.18946225962
 10/14  18:00:00,652.211934044,13.582201117,271.568434342,0.0,24.9203635341,149.522181205,2.18946758783,0.0,2.18946758783
 10/14  19:00:00,644.932889124,11.0153296085,252.749749007,0.0,24.9203635341,149.522181205,2.18906578317,0.0,2.18906578317
 10/14  20:00:00,415.25510211,0.957405610399,56.9073597679,0.0,24.9203635341,149.522181205,2.18939854352,0.0,2.18939854352
 10/14  21:00:00,299.041306714,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902650233,0.0,2.1902650233
 10/14  22:00:00,274.59532251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825139106,0.0,2.18825139106
 10/14  23:00:00,250.150925916,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  24:00:00,237.928728912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819737087,0.0,2.18819737087
 10/15  01:00:00,237.928335777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771282947,0.0,2.18771282947
 10/15  02:00:00,237.92833434,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928335595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773395628,0.0,2.18773395628
 10/15  04:00:00,250.150533011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775546534,0.0,2.18775546534
 10/15  05:00:00,274.596122694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923729978,0.0,2.18923729978
 10/15  06:00:00,323.483719484,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,313.75344948,0.0,0.0,0.0,24.9203635341,149.522181205,2.1873923608,0.0,2.1873923608
 10/15  08:00:00,828.184905384,22.5015796932,420.172775132,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  09:00:00,706.379066402,18.1732845384,357.130710645,0.0,24.9203635341,149.522181205,2.18782453353,0.0,2.18782453353
 10/15  10:00:00,774.362731482,23.1119844534,451.29558015,0.0,24.9203635341,149.522181205,2.18782027197,0.0,2.18782027197
 10/15  11:00:00,657.076276386,18.9524436364,355.936757608,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  12:00:00,763.781626333,24.6594906638,439.166172905,0.0,24.9203635341,149.522181205,2.18893431141,0.0,2.18893431141
 10/15  13:00:00,661.790013328,20.1949983959,359.406744196,0.0,24.9203635341,149.522181205,2.19052004304,0.0,2.19052004304
 10/15  14:00:00,775.279038654,25.4325749422,449.890500983,0.0,24.9203635341,149.522181205,2.18890694538,0.0,2.18890694538
 10/15  15:00:00,660.451058405,20.0986132152,358.166165091,0.0,24.9203635341,149.522181205,2.18783966449,0.0,2.18783966449
 10/15  16:00:00,823.707895933,24.8074864856,450.056451381,0.0,24.9203635341,149.522181205,2.18781494042,0.0,2.18781494042
 10/15  17:00:00,747.867726279,18.9284898291,361.197572785,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,870.168554983,22.9761695292,444.594500051,0.0,24.9203635341,149.522181205,2.18784926415,0.0,2.18784926415
 10/15  19:00:00,758.558961895,17.8313161444,346.200278231,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  20:00:00,816.697723847,17.2378487233,378.754385164,0.0,24.9203635341,149.522181205,2.18780083897,0.0,2.18780083897
 10/15  21:00:00,616.254830013,9.07529197524,232.687510147,0.0,24.9203635341,149.522181205,2.18948428812,0.0,2.18948428812
 10/15  22:00:00,561.499922118,10.560820198,227.507183641,0.0,24.9203635341,149.522181205,2.18777747419,0.0,2.18777747419
 10/15  23:00:00,250.150532402,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  24:00:00,237.928335847,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877994478,0.0,2.1877994478
 10/16  01:00:00,287.769464492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820103924,0.0,2.18820103924
 10/16  02:00:00,287.769464351,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.769465261,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883732301,0.0,2.1883732301
 10/16  04:00:00,299.991662951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833249939,0.0,2.18833249939
 10/16  05:00:00,349.357618694,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993742377,0.0,2.18993742377
 10/16  06:00:00,1024.51825478,32.6826326388,486.970783627,0.0,49.8407270682,199.362908273,9.76494374855,7.57552202239,2.18942172616
 10/16  07:00:00,1098.16949414,28.4082696509,475.052953085,0.0,149.522181205,199.362908273,21.1261133692,16.7546230317,4.37149033753
 10/16  08:00:00,1638.03306702,30.1834954372,481.867172373,0.0,448.566543614,448.566543614,11.0045009755,0.0621011582569,10.9423998172
 10/16  09:00:00,1601.25649493,35.8370485947,476.102485545,0.0,448.566543614,448.566543614,8.7634977075,0.0,8.7634977075
 10/16  10:00:00,1545.4884067,40.5688089271,464.491032059,0.0,448.566543614,448.566543614,10.952623999,0.0,10.952623999
 10/16  11:00:00,1543.76797826,44.3577277871,458.978499991,0.0,448.566543614,448.566543614,13.166001753,0.0,13.166001753
 10/16  12:00:00,1498.08801022,39.5110087374,467.981976934,0.0,448.566543614,398.725816546,15.3948827161,0.0,15.3948827161
 10/16  13:00:00,1544.21330102,44.8782240436,458.900518518,0.0,448.566543614,448.566543614,15.3836154494,0.0,15.3836154494
 10/16  14:00:00,1538.64878196,47.5677035419,450.654511635,0.0,448.566543614,448.566543614,8.7553385673,0.0,8.7553385673
 10/16  15:00:00,1535.24869194,51.8002217925,443.022298328,0.0,448.566543614,448.566543614,8.75338242407,0.0,8.75338242407
 10/16  16:00:00,1584.64928846,54.6747108116,440.655227283,0.0,448.566543614,448.566543614,13.1534858549,0.0,13.1534858549
 10/16  17:00:00,1476.76264563,46.1337959226,454.172268003,0.0,348.885089477,398.725816546,6.55856234063,0.0,6.55856234063
 10/16  18:00:00,1324.94585895,32.618888905,498.147958394,0.0,249.203635341,299.044362409,6.55023401824,0.0,6.55023401824
 10/16  19:00:00,1334.4973138,30.5782066412,500.012217486,0.0,249.203635341,299.044362409,4.3668268342,0.0,4.3668268342
 10/16  20:00:00,1171.63499334,29.4013398065,487.848147765,0.0,149.522181205,249.203635341,4.36937251661,0.0,4.36937251661
 10/16  21:00:00,1143.71445372,28.8834871531,484.893447767,0.0,149.522181205,249.203635341,2.19000402168,0.0,2.19000402168
 10/16  22:00:00,349.356421599,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831912285,0.0,2.18831912285
 10/16  23:00:00,299.991661892,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  24:00:00,287.769465055,0.0,0.0,0.0,24.9203635341,199.362908273,2.188279004,0.0,2.188279004
 10/17  01:00:00,287.769469681,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882472601,0.0,2.1882472601
 10/17  02:00:00,287.76946883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821319872,0.0,2.18821319872
 10/17  03:00:00,287.769468701,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  04:00:00,299.991667403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839347873,0.0,2.18839347873
 10/17  05:00:00,349.357625708,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979816578,0.0,2.18979816578
