Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/17  06:00:00,1010.23398808,33.5582614019,471.813141378,0.0,49.8407270682,199.362908273,6.65642904916,4.46706939964,2.18935964952
 10/17  07:00:00,1084.18469725,28.4082696509,460.951945634,0.0,149.522181205,199.362908273,19.1563768177,12.6083070848,6.54806973296
 10/17  08:00:00,1635.63402244,34.3822724035,475.269350407,0.0,448.566543614,448.566543614,8.78021553413,0.0213508073347,8.7588647268
 10/17  09:00:00,1587.27824962,42.3544593694,455.606800403,0.0,448.566543614,448.566543614,10.9490244375,0.0,10.9490244375
 10/17  10:00:00,1538.64217348,46.7771358616,451.436436791,0.0,448.566543614,448.566543614,10.9516735274,0.0,10.9516735274
 10/17  11:00:00,1538.7551475,48.7168845419,449.60645216,0.0,448.566543614,448.566543614,10.9737335416,0.0,10.9737335416
 10/17  12:00:00,1490.95220337,43.2207968585,457.136344567,0.0,448.566543614,398.725816546,15.4747709815,0.0,15.4747709815
 10/17  13:00:00,1537.65532483,49.1965062352,448.02422732,0.0,448.566543614,448.566543614,15.3059150528,0.0,15.3059150528
 10/17  14:00:00,1536.67063745,52.1711562438,444.07287695,0.0,448.566543614,448.566543614,8.75525559873,0.0,8.75525559873
 10/17  15:00:00,1537.54315564,56.5311488045,440.585806586,0.0,448.566543614,448.566543614,10.9364502624,0.0,10.9364502624
 10/17  16:00:00,1587.16771874,58.8712399052,438.977086978,0.0,448.566543614,448.566543614,10.9677711999,0.0,10.9677711999
 10/17  17:00:00,1473.57523665,49.3045815853,447.814051585,0.0,348.885089477,398.725816546,6.55868255521,0.0,6.55868255521
 10/17  18:00:00,1311.48014361,34.0999267157,483.201186619,0.0,249.203635341,299.044362409,6.55121367848,0.0,6.55121367848
 10/17  19:00:00,1339.51083937,31.0327114572,504.571226028,0.0,249.203635341,299.044362409,4.36773282174,0.0,4.36773282174
 10/17  20:00:00,1194.99516948,29.6603627967,510.949286349,0.0,149.522181205,249.203635341,4.36952996537,0.0,4.36952996537
 10/17  21:00:00,1175.100369,29.1022522634,516.060590894,0.0,149.522181205,249.203635341,2.18985398548,0.0,2.18985398548
 10/17  22:00:00,349.356425994,0.0,0.0,0.0,49.8407270682,199.362908273,2.18841255647,0.0,2.18841255647
 10/17  23:00:00,299.99166746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824983897,0.0,2.18824983897
 10/17  24:00:00,287.769469333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821674269,0.0,2.18821674269
 10/18  01:00:00,287.769472758,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  02:00:00,287.769473618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840911456,0.0,2.18840911456
 10/18  03:00:00,287.769474014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838212698,0.0,2.18838212698
 10/18  04:00:00,299.991671221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835538938,0.0,2.18835538938
 10/18  05:00:00,349.357632906,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977558634,0.0,2.18977558634
 10/18  06:00:00,1022.12183986,33.9204437042,483.340316486,0.0,49.8407270682,199.362908273,4.57587634376,2.38660605326,2.18927029051
 10/18  07:00:00,1106.04866236,28.4082696509,482.817294605,0.0,149.522181205,199.362908273,15.0565225948,10.6844370136,4.37208558116
 10/18  08:00:00,1635.57442232,35.4250783197,474.166929603,0.0,448.566543614,448.566543614,10.9427874694,0.0,10.9427874694
 10/18  09:00:00,1584.35821453,43.2822722032,451.758915722,0.0,448.566543614,448.566543614,8.76416709922,0.0,8.76416709922
 10/18  10:00:00,1540.48185808,47.5042720534,452.548951903,0.0,448.566543614,448.566543614,10.9538819765,0.0,10.9538819765
 10/18  11:00:00,1540.72902043,50.7322092094,449.564977432,0.0,448.566543614,448.566543614,13.168357173,0.0,13.168357173
 10/18  12:00:00,1489.86871849,45.1249667492,454.148630453,0.0,448.566543614,398.725816546,15.3965933659,0.0,15.3965933659
 10/18  13:00:00,1540.33528196,50.8350367459,449.065598569,0.0,448.566543614,448.566543614,15.3861279199,0.0,15.3861279199
 10/18  14:00:00,1538.72274518,53.5699968598,444.726116048,0.0,448.566543614,448.566543614,8.75535591226,0.0,8.75535591226
 10/18  15:00:00,1541.00284947,58.1688910822,442.407730002,0.0,448.566543614,448.566543614,8.7536938332,0.0,8.7536938332
 10/18  16:00:00,1590.92277736,60.5013355627,441.102017542,0.0,448.566543614,448.566543614,13.1585750581,0.0,13.1585750581
 10/18  17:00:00,1476.14676542,50.2567767026,449.433358779,0.0,348.885089477,398.725816546,6.55807533329,0.0,6.55807533329
 10/18  18:00:00,1314.14050271,34.4426479626,485.518805511,0.0,249.203635341,299.044362409,6.55076530918,0.0,6.55076530918
 10/18  19:00:00,1332.83404349,31.3863156931,497.540813251,0.0,249.203635341,299.044362409,4.36735864238,0.0,4.36735864238
 10/18  20:00:00,1185.81056047,29.6648592136,501.760166071,0.0,149.522181205,249.203635341,4.36985133036,0.0,4.36985133036
 10/18  21:00:00,1162.57057286,29.0293708288,503.603669536,0.0,149.522181205,249.203635341,2.18989694729,0.0,2.18989694729
 10/18  22:00:00,349.356430714,0.0,0.0,0.0,49.8407270682,199.362908273,2.18839332934,0.0,2.18839332934
 10/18  23:00:00,299.991671756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829457149,0.0,2.18829457149
 10/18  24:00:00,287.7694732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826845812,0.0,2.18826845812
 10/19  01:00:00,287.769477309,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  02:00:00,287.769478228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825372661,0.0,2.18825372661
 10/19  03:00:00,287.769478334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823386603,0.0,2.18823386603
 10/19  04:00:00,299.991675213,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  05:00:00,349.357639672,0.0,0.0,0.0,49.8407270682,199.362908273,4.36006917952,0.0,4.36006917952
 10/19  06:00:00,1026.18266164,34.464248375,486.858769202,0.0,49.8407270682,199.362908273,2.5914596416,0.402024069252,2.18943557235
 10/19  07:00:00,1109.64406788,28.4082696509,486.416929293,0.0,149.522181205,199.362908273,9.21208116673,4.83979264166,4.37228852507
 10/19  08:00:00,1631.49394556,36.9261211543,468.585378038,0.0,448.566543614,448.566543614,10.9430678175,0.0,10.9430678175
 10/19  09:00:00,1587.62765051,44.6122237464,453.705309115,0.0,448.566543614,448.566543614,8.76430808478,0.0,8.76430808478
 10/19  10:00:00,1551.52175859,49.8492015361,461.76630995,0.0,448.566543614,448.566543614,10.9542672434,0.0,10.9542672434
 10/19  11:00:00,1551.06560248,52.2169366921,458.547380437,0.0,448.566543614,448.566543614,13.1692477123,0.0,13.1692477123
 10/19  12:00:00,1495.16542883,46.0996643222,458.470594,0.0,448.566543614,398.725816546,15.3981878649,0.0,15.3981878649
 10/19  13:00:00,1546.53708975,52.0468910549,454.06167514,0.0,448.566543614,448.566543614,15.3860328146,0.0,15.3860328146
 10/19  14:00:00,1553.09792019,54.7550925181,458.669873801,0.0,448.566543614,448.566543614,8.75514493151,0.0,8.75514493151
 10/19  15:00:00,1555.88719941,57.9577995696,458.996425559,0.0,448.566543614,448.566543614,10.9379317287,0.0,10.9379317287
 10/19  16:00:00,1603.47847503,59.8576199614,455.464032567,0.0,448.566543614,448.566543614,10.9687282206,0.0,10.9687282206
 10/19  17:00:00,1480.24659734,49.6301476483,454.263373585,0.0,348.885089477,398.725816546,6.55916645271,0.0,6.55916645271
 10/19  18:00:00,1302.96222591,34.1565430715,474.62661613,0.0,249.203635341,299.044362409,6.55177001771,0.0,6.55177001771
 10/19  19:00:00,1325.05510832,31.1447747502,490.00340555,0.0,249.203635341,299.044362409,4.36695764992,0.0,4.36695764992
 10/19  20:00:00,1179.88935315,29.4888909378,496.014912618,0.0,149.522181205,249.203635341,4.36934680093,0.0,4.36934680093
 10/19  21:00:00,1158.0208184,29.0169256569,499.066352863,0.0,149.522181205,249.203635341,4.35980055012,0.0,4.35980055012
 10/19  22:00:00,349.356434372,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/19  23:00:00,299.991676133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825855975,0.0,2.18825855975
 10/19  24:00:00,287.769478411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823954222,0.0,2.18823954222
 10/20  01:00:00,287.769481854,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  02:00:00,287.769481793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844700393,0.0,2.18844700393
 10/20  03:00:00,287.769482616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843402357,0.0,2.18843402357
 10/20  04:00:00,299.99168037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842129583,0.0,2.18842129583
 10/20  05:00:00,349.357646531,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008813348,0.0,2.19008813348
 10/20  06:00:00,1040.56222525,33.8427666544,501.857539959,0.0,49.8407270682,199.362908273,5.71474560121,3.52544316283,2.18930243839
 10/20  07:00:00,1130.54088554,28.4082696509,507.308832816,0.0,149.522181205,199.362908273,15.9562868009,11.5845234027,4.37176339827
 10/20  08:00:00,1633.49433154,36.8212229192,470.690599617,0.0,448.566543614,448.566543614,10.9911906188,0.046598611936,10.9445920069
 10/20  09:00:00,1590.44579856,44.7024943192,456.426214349,0.0,448.566543614,448.566543614,10.951152372,0.0,10.951152372
 10/20  10:00:00,1549.1874617,48.8198926839,459.953480443,0.0,448.566543614,448.566543614,10.9545136491,0.0,10.9545136491
 10/20  11:00:00,1551.65304219,51.1323379268,460.286921149,0.0,448.566543614,448.566543614,13.1628627033,0.0,13.1628627033
 10/20  12:00:00,1497.28081286,45.4483236275,461.280638985,0.0,448.566543614,398.725816546,15.3989112653,0.0,15.3989112653
 10/20  13:00:00,1548.54092363,51.3909703432,456.715217084,0.0,448.566543614,448.566543614,13.1917712457,0.0,13.1917712457
 10/20  14:00:00,1550.20153088,54.9256163908,454.979063925,0.0,448.566543614,448.566543614,10.9413496547,0.0,10.9413496547
 10/20  15:00:00,1559.52450542,59.2946017098,461.496541529,0.0,448.566543614,448.566543614,8.75385136189,0.0,8.75385136189
 10/20  16:00:00,1618.9830596,60.7823758361,472.723202007,0.0,448.566543614,448.566543614,13.1558839245,0.0,13.1558839245
 10/20  17:00:00,1489.37378168,50.1532768953,465.255031645,0.0,348.885089477,398.725816546,6.55965527242,0.0,6.55965527242
 10/20  18:00:00,1298.90798346,34.644886701,470.107388355,0.0,249.203635341,299.044362409,6.55145458992,0.0,6.55145458992
 10/20  19:00:00,1311.08494677,31.5872894783,475.590716159,0.0,249.203635341,299.044362409,4.36766967778,0.0,4.36766967778
 10/20  20:00:00,1164.10636636,29.9224380278,479.798363167,0.0,149.522181205,249.203635341,4.36973847373,0.0,4.36973847373
 10/20  21:00:00,1147.50731603,29.3401037623,488.229666012,0.0,149.522181205,249.203635341,2.18981520007,0.0,2.18981520007
 10/20  22:00:00,349.356439362,0.0,0.0,0.0,49.8407270682,199.362908273,2.18834613395,0.0,2.18834613395
 10/20  23:00:00,299.991679622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833402722,0.0,2.18833402722
 10/20  24:00:00,287.769481437,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/21  01:00:00,237.928759611,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883288583,0.0,2.1883288583
 10/21  02:00:00,237.928759818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832278827,0.0,2.18832278827
 10/21  03:00:00,237.928759108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831704556,0.0,2.18831704556
 10/21  04:00:00,250.150956608,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/21  05:00:00,274.596563056,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010477596,0.0,2.19010477596
 10/21  06:00:00,1045.19473852,34.8232093757,505.512164666,0.0,49.8407270682,199.362908273,2.18955199153,0.0,2.18955199153
 10/21  07:00:00,1026.70855858,28.4082696509,503.169326695,0.0,49.8407270682,199.362908273,4.71479284825,0.351431917795,4.36336093045
 10/21  08:00:00,1253.89640169,29.1919126685,497.455866783,0.0,249.203635341,249.203635341,4.36757730031,0.0,4.36757730031
 10/21  09:00:00,1216.20499306,32.0087509402,493.611793974,0.0,249.203635341,249.203635341,6.55129377169,0.0,6.55129377169
 10/21  10:00:00,1165.80493794,33.9583698568,490.151716776,0.0,249.203635341,249.203635341,4.37238040103,0.0,4.37238040103
 10/21  11:00:00,1158.46389132,35.6313017083,481.136125392,0.0,249.203635341,249.203635341,6.55401522735,0.0,6.55401522735
 10/21  12:00:00,1153.617675,35.6924203144,476.229999366,0.0,249.203635341,249.203635341,6.54981479183,0.0,6.54981479183
 10/21  13:00:00,1154.07381743,35.9373250784,476.441641569,0.0,249.203635341,249.203635341,4.37207986824,0.0,4.37207986824
 10/21  14:00:00,909.508208513,35.5037156614,481.514890686,0.0,74.7610906023,174.442544739,4.36772093151,0.0,4.36772093151
 10/21  15:00:00,913.109518039,36.4539330852,484.166789139,0.0,74.7610906023,174.442544739,4.36546678838,0.0,4.36546678838
 10/21  16:00:00,962.631092573,36.4107650795,484.842337375,0.0,74.7610906023,174.442544739,4.36641224517,0.0,4.36641224517
 10/21  17:00:00,935.790682199,33.2634351763,499.246577722,0.0,24.9203635341,149.522181205,2.18943281943,0.0,2.18943281943
 10/21  18:00:00,751.117920741,16.9825405606,337.280470394,0.0,24.9203635341,149.522181205,2.18954990951,0.0,2.18954990951
 10/21  19:00:00,793.968216394,17.2952183832,356.155626886,0.0,24.9203635341,149.522181205,2.18954812282,0.0,2.18954812282
 10/21  20:00:00,747.894593358,13.5076577912,320.23276952,0.0,24.9203635341,149.522181205,2.18954633074,0.0,2.18954633074
 10/21  21:00:00,397.481609659,1.14888673248,56.643882848,0.0,24.9203635341,149.522181205,2.1905895611,0.0,2.1905895611
 10/21  22:00:00,274.595353241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841160753,0.0,2.18841160753
 10/21  23:00:00,250.150957325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829698773,0.0,2.18829698773
 10/21  24:00:00,237.92875864,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  01:00:00,237.928359727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791725707,0.0,2.18791725707
 10/22  02:00:00,237.928359869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780586511,0.0,2.18780586511
 10/22  03:00:00,237.928358709,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  04:00:00,250.150557829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787636358,0.0,2.18787636358
 10/22  05:00:00,274.596165641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942414653,0.0,2.18942414653
 10/22  06:00:00,323.483743921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777066252,0.0,2.18777066252
 10/22  07:00:00,313.753472611,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,603.540432381,11.6636533748,225.514257117,0.0,24.9203635341,149.522181205,2.18788806708,0.0,2.18788806708
 10/22  09:00:00,756.105241629,21.0813318961,374.178517847,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,657.047165094,17.0197758542,333.005446593,0.0,24.9203635341,149.522181205,2.18791398595,0.0,2.18791398595
 10/22  11:00:00,732.312964693,22.5744786547,397.239776258,0.0,24.9203635341,149.522181205,2.18902282055,0.0,2.18902282055
 10/22  12:00:00,691.034837525,19.3243227041,363.277275277,0.0,24.9203635341,149.522181205,2.18901235092,0.0,2.18901235092
 10/22  13:00:00,748.578631491,23.9245553956,412.218652567,0.0,24.9203635341,149.522181205,2.19071524879,0.0,2.19071524879
 10/22  14:00:00,701.408667755,19.8800742035,372.973190887,0.0,24.9203635341,149.522181205,2.18903936591,0.0,2.18903936591
 10/22  15:00:00,757.842058269,23.9844417827,421.202986366,0.0,24.9203635341,149.522181205,2.18789623242,0.0,2.18789623242
 10/22  16:00:00,765.253999525,19.4382493597,388.10398376,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  17:00:00,854.559171709,22.840043247,433.423296353,0.0,24.9203635341,149.522181205,2.18789511366,0.0,2.18789511366
 10/22  18:00:00,789.011105917,18.1810686441,359.99501532,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  19:00:00,679.281067842,12.0027101627,253.47731962,0.0,24.9203635341,149.522181205,2.18783925392,0.0,2.18783925392
 10/22  20:00:00,599.735343879,11.3151644979,213.747550466,0.0,24.9203635341,149.522181205,2.18791071465,0.0,2.18791071465
 10/22  21:00:00,299.040561057,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895899275,0.0,2.1895899275
 10/22  22:00:00,274.594952055,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  23:00:00,250.150557778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789641168,0.0,2.18789641168
 10/22  24:00:00,237.928359329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778631659,0.0,2.18778631659
 10/23  01:00:00,287.769494411,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  02:00:00,287.76949525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832715056,0.0,2.18832715056
 10/23  03:00:00,287.769495401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833549656,0.0,2.18833549656
 10/23  04:00:00,299.991692512,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883440825,0.0,2.1883440825
 10/23  05:00:00,349.357667293,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016828376,0.0,2.19016828376
 10/23  06:00:00,972.98756419,31.9133353623,436.167942928,0.0,49.8407270682,199.362908273,66.8029403126,64.6135833004,2.1893570122
 10/23  07:00:00,1038.80250909,28.4082696509,410.574027608,0.0,149.522181205,199.362908273,80.4300564416,76.0580970062,4.37195943542
 10/23  08:00:00,1576.59640344,29.0267835871,422.695007172,0.0,448.566543614,448.566543614,16.3847779457,5.43861603948,10.9461619062
 10/23  09:00:00,1602.50006181,33.7990439567,479.383181865,0.0,448.566543614,448.566543614,11.8460566628,0.893632731447,10.9524239313
 10/23  10:00:00,1555.32600767,37.6109993483,477.286162217,0.0,448.566543614,448.566543614,11.018629337,0.0621660358505,10.9564633011
 10/23  11:00:00,1550.60385683,40.1546633219,470.017147967,0.0,448.566543614,448.566543614,13.1663281852,0.0,13.1663281852
 10/23  12:00:00,1511.23569354,37.2731431572,483.367186087,0.0,448.566543614,398.725816546,15.4014363715,0.0,15.4014363715
 10/23  13:00:00,1556.17629429,41.4085226607,474.332892296,0.0,448.566543614,448.566543614,15.3905484542,0.0,15.3905484542
 10/23  14:00:00,1545.56357912,43.1673170177,461.969485265,0.0,448.566543614,448.566543614,8.75651864456,0.0,8.75651864456
 10/23  15:00:00,1543.36932017,46.2112962102,456.731654724,0.0,448.566543614,448.566543614,10.9387347463,0.0,10.9387347463
 10/23  16:00:00,1594.57509065,47.5852225934,457.670250057,0.0,448.566543614,448.566543614,10.9726974177,0.0,10.9726974177
 10/23  17:00:00,1496.78343387,38.471165894,481.855529239,0.0,348.885089477,398.725816546,8.73991432827,0.0,8.73991432827
 10/23  18:00:00,1285.80667794,30.3850562186,453.263719828,0.0,249.203635341,299.044362409,4.37506915778,0.0,4.37506915778
 10/23  19:00:00,1242.50279846,29.4272035069,409.79801439,0.0,249.203635341,299.044362409,4.36784115636,0.0,4.36784115636
 10/23  20:00:00,1059.07803259,28.5705277752,376.121895827,0.0,149.522181205,249.203635341,6.54448064133,0.0,6.54448064133
 10/23  21:00:00,1017.49345753,28.4082696509,359.147422848,0.0,149.522181205,249.203635341,2.46267974028,0.272665364147,2.19001437613
 10/23  22:00:00,349.356451654,0.0,0.0,0.0,49.8407270682,199.362908273,2.18832348151,0.0,2.18832348151
 10/23  23:00:00,299.99169232,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  24:00:00,287.769495322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833267528,0.0,2.18833267528
 10/24  01:00:00,287.769499747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835023122,0.0,2.18835023122
 10/24  02:00:00,287.769499058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836551886,0.0,2.18836551886
 10/24  03:00:00,287.769498724,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  04:00:00,299.991697311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838107744,0.0,2.18838107744
 10/24  05:00:00,349.357673848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010753936,0.0,2.19010753936
 10/24  06:00:00,849.453658175,32.2395983111,317.939901246,0.0,49.8407270682,199.362908273,189.369416664,187.179856004,2.18956066062
 10/24  07:00:00,885.864208926,28.4082696509,264.906619688,0.0,149.522181205,199.362908273,196.765328814,190.216696131,6.54863268308
 10/24  08:00:00,1413.37666772,29.5379535017,268.200999903,0.0,448.566543614,448.566543614,57.491014915,48.7302807264,8.76073418861
 10/24  09:00:00,1402.37403442,31.3553242305,291.117376345,0.0,448.566543614,448.566543614,44.5497085768,33.5960649299,10.9536436469
 10/24  10:00:00,1366.36342928,33.5836071942,301.079191559,0.0,448.566543614,448.566543614,34.5992885353,23.6429967836,10.9562917516
 10/24  11:00:00,1380.76027712,35.8084849931,312.79225762,0.0,448.566543614,448.566543614,27.7904087926,14.6165946758,13.1738141168
 10/24  12:00:00,1343.5416648,34.2070565709,326.595430598,0.0,448.566543614,398.725816546,33.7962960628,16.1938330293,17.6024630335
 10/24  13:00:00,1420.37107812,39.0712821777,348.274182978,0.0,448.566543614,448.566543614,18.9898485485,3.59820777815,15.3916407703
 10/24  14:00:00,1437.58325733,39.8618627623,364.273725419,0.0,448.566543614,448.566543614,8.75867715103,0.0,8.75867715103
 10/24  15:00:00,1449.94166105,40.1537671984,375.892154433,0.0,448.566543614,448.566543614,8.75512296219,0.0,8.75512296219
 10/24  16:00:00,1502.00260685,40.0465777303,379.049475437,0.0,448.566543614,448.566543614,13.1614110616,0.0,13.1614110616
 10/24  17:00:00,1368.11127976,33.9015853575,364.474252437,0.0,348.885089477,398.725816546,6.56028346726,0.0,6.56028346726
 10/24  18:00:00,1164.49523906,28.6764423534,340.58768594,0.0,249.203635341,299.044362409,7.78650065052,1.23486144243,6.55163920809
 10/24  19:00:00,1151.14135969,28.4082696509,327.120763629,0.0,249.203635341,299.044362409,19.8301634595,15.4618061742,4.36835728532
 10/24  20:00:00,994.61483741,28.4082696509,320.513529756,0.0,149.522181205,249.203635341,60.0713604621,55.7015878127,4.36977264944
 10/24  21:00:00,965.866570866,28.4082696509,316.734602082,0.0,149.522181205,249.203635341,87.0367798889,82.6766290776,4.36015081131
 10/24  22:00:00,349.356455692,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/24  23:00:00,299.991697322,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884481888,0.0,2.1884481888
 10/24  24:00:00,287.769499831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846435206,0.0,2.18846435206
 10/25  01:00:00,287.769503661,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884903581,0.0,2.1884903581
 10/25  02:00:00,287.769502906,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  03:00:00,287.769503647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851267613,0.0,2.18851267613
 10/25  04:00:00,299.991701854,0.0,0.0,0.0,24.9203635341,199.362908273,2.188314105,0.0,2.188314105
 10/25  05:00:00,349.35768056,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016828857,0.0,2.19016828857
 10/25  06:00:00,829.70375579,31.9788347494,299.735380849,0.0,49.8407270682,199.362908273,307.672763801,305.483324735,2.18943906594
 10/25  07:00:00,843.623697063,28.4082696509,223.669672085,0.0,149.522181205,199.362908273,281.876730712,275.328015376,6.54871533508
 10/25  08:00:00,1396.77526668,28.5674052988,253.165614095,0.0,448.566543614,448.566543614,86.990394702,78.2279728086,8.76242189333
 10/25  09:00:00,1427.05925639,29.4186351575,313.23722807,0.0,448.566543614,448.566543614,50.8122218481,39.8576362713,10.9545855768
 10/25  10:00:00,1403.99251904,31.5945397046,331.95197489,0.0,448.566543614,448.566543614,34.3750563397,23.4175682118,10.9574881279
 10/25  11:00:00,1416.4956233,34.1856847317,345.756624775,0.0,448.566543614,448.566543614,27.6971229977,14.5233148744,13.1738081233
 10/25  12:00:00,1372.86847847,33.1366236901,356.547251925,0.0,448.566543614,398.725816546,31.1535997708,13.5482154533,17.6053843175
 10/25  13:00:00,1448.3097826,37.9932811919,376.791068868,0.0,448.566543614,448.566543614,16.8919838851,1.4993581032,15.3926257818
 10/25  14:00:00,1459.22303975,38.7468895467,386.63674258,0.0,448.566543614,448.566543614,8.75818870055,0.0,8.75818870055
 10/25  15:00:00,1457.81643328,38.7403380761,384.886938048,0.0,448.566543614,448.566543614,8.75576402093,0.0,8.75576402093
 10/25  16:00:00,1506.27530174,38.9482632597,384.108674583,0.0,448.566543614,448.566543614,13.162830278,0.0,13.162830278
 10/25  17:00:00,1375.22928199,33.4436032983,371.830279775,0.0,348.885089477,398.725816546,6.55992491321,0.0,6.55992491321
 10/25  18:00:00,1172.44570777,28.7409254425,348.398786121,0.0,249.203635341,299.044362409,7.33285552376,0.780381451867,6.55247407189
 10/25  19:00:00,1158.38099028,28.4082696509,334.394765587,0.0,249.203635341,299.044362409,17.319364345,12.9517336799,4.3676306651
 10/25  20:00:00,1002.6838976,28.4082696509,328.869529643,0.0,149.522181205,249.203635341,66.8302641454,60.2851255087,6.54513863671
 10/25  21:00:00,974.040094552,28.4082696509,325.414419162,0.0,149.522181205,249.203635341,97.827170359,95.6372274947,2.18994286435
 10/25  22:00:00,349.356460032,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/25  23:00:00,299.991701049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847176112,0.0,2.18847176112
 10/25  24:00:00,287.769503951,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884949875,0.0,2.1884949875
 10/26  01:00:00,287.769508224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852728741,0.0,2.18852728741
 10/26  02:00:00,287.769507432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833465453,0.0,2.18833465453
 10/26  03:00:00,287.769507293,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  04:00:00,299.991705825,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883644928,0.0,2.1883644928
 10/26  05:00:00,349.357687312,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012187219,0.0,2.19012187219
 10/26  06:00:00,865.308313828,31.4921866512,329.619967543,0.0,49.8407270682,199.362908273,279.018898273,276.829463936,2.18943433716
 10/26  07:00:00,920.256402767,28.4082696509,288.298139914,0.0,149.522181205,199.362908273,266.593570846,260.044580606,6.54899023959
 10/26  08:00:00,1475.61054939,28.5133407066,322.608361124,0.0,448.566543614,448.566543614,74.6232221851,65.8609347821,8.76228740301
 10/26  09:00:00,1498.11427076,29.2441313146,383.950497918,0.0,448.566543614,448.566543614,41.0412527783,30.085145581,10.9561071972
 10/26  10:00:00,1494.69166408,32.165846618,424.269965146,0.0,448.566543614,448.566543614,24.2743098409,13.3173616992,10.9569481418
 10/26  11:00:00,1492.26182129,34.4343144117,419.99137173,0.0,448.566543614,448.566543614,18.3373575337,2.96883103086,15.3685265028
 10/26  12:00:00,1442.41795621,33.7285742336,418.881335061,0.0,448.566543614,398.725816546,19.5975058166,4.19206889445,15.4054369221
 10/26  13:00:00,1517.89521766,38.0617271447,439.397982313,0.0,448.566543614,448.566543614,16.0657297931,0.672266229001,15.3934635641
 10/26  14:00:00,1536.26577882,38.7232449996,457.3088492,0.0,448.566543614,448.566543614,8.75806783761,0.0,8.75806783761
 10/26  15:00:00,1542.81263597,38.6860345599,465.463168329,0.0,448.566543614,448.566543614,10.9399111024,0.0,10.9399111024
 10/26  16:00:00,1596.19372642,39.0220450226,468.335426046,0.0,448.566543614,448.566543614,10.969919805,0.0,10.969919805
 10/26  17:00:00,1466.65029717,33.3886626716,456.804836948,0.0,348.885089477,398.725816546,8.740550905,0.0,8.740550905
 10/26  18:00:00,1258.54565081,28.9505554554,427.586021175,0.0,249.203635341,299.044362409,6.5523710046,0.0,6.5523710046
 10/26  19:00:00,1238.08787199,28.4082696509,407.788027146,0.0,249.203635341,299.044362409,6.19567336554,1.82754085913,4.36813250641
 10/26  20:00:00,1076.23658865,28.4082696509,396.318789411,0.0,149.522181205,249.203635341,38.943999091,34.5735429133,4.37045617776
 10/26  21:00:00,1044.58732293,28.4082696509,390.198210926,0.0,149.522181205,249.203635341,62.1311477659,59.9410507815,2.19009698434
 10/26  22:00:00,349.356465005,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851814225,0.0,2.18851814225
 10/26  23:00:00,299.991705658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843671581,0.0,2.18843671581
 10/26  24:00:00,287.769507118,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  01:00:00,287.769511591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847319597,0.0,2.18847319597
 10/27  02:00:00,287.769512274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850950073,0.0,2.18850950073
 10/27  03:00:00,287.76951232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854609201,0.0,2.18854609201
 10/27  04:00:00,299.991709367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835999021,0.0,2.18835999021
 10/27  05:00:00,349.357694367,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902488919,0.0,2.1902488919
 10/27  06:00:00,924.808170662,31.8511135023,389.209683536,0.0,49.8407270682,199.362908273,162.012571822,159.823119641,2.18945218052
 10/27  07:00:00,1004.50209726,28.4082696509,378.77793815,0.0,149.522181205,199.362908273,161.287770338,156.91526882,4.37250151794
 10/27  08:00:00,1542.63191852,28.5575926261,391.121206642,0.0,448.566543614,448.566543614,40.4893167763,29.5407797978,10.9485369785
 10/27  09:00:00,1548.10065572,30.0034645526,429.006043413,0.0,448.566543614,448.566543614,24.1011222497,13.1464016276,10.954720622
 10/27  10:00:00,1501.04183581,32.9605724103,427.993580219,0.0,448.566543614,448.566543614,15.0090356331,4.05092642997,10.9581092031
 10/27  11:00:00,1501.60921874,35.4999781511,427.644794072,0.0,448.566543614,448.566543614,14.3776635506,1.20414662714,13.1735169235
 10/27  12:00:00,1458.42409729,34.6163138258,433.902363199,0.0,448.566543614,398.725816546,18.5220813482,0.915625651698,17.6064556965
 10/27  13:00:00,1524.3576734,39.3473535755,444.575258815,0.0,448.566543614,448.566543614,15.3942635645,0.0,15.3942635645
 10/27  14:00:00,1527.45152731,40.2891325953,446.73550518,0.0,448.566543614,448.566543614,8.75874332275,0.0,8.75874332275
 10/27  15:00:00,1521.06574921,40.2788890799,440.360377294,0.0,448.566543614,448.566543614,8.75686928296,0.0,8.75686928296
 10/27  16:00:00,1561.84484449,40.0373964629,432.487684712,0.0,448.566543614,448.566543614,13.1653968742,0.0,13.1653968742
 10/27  17:00:00,1429.11043514,32.9029279819,419.750677658,0.0,348.885089477,398.725816546,8.74152509081,0.0,8.74152509081
 10/27  18:00:00,1237.95493123,29.0624219928,406.169631783,0.0,249.203635341,299.044362409,4.37486179779,0.0,4.37486179779
 10/27  19:00:00,1229.81180257,28.5880019052,397.316770827,0.0,249.203635341,299.044362409,4.36846281547,0.0,4.36846281547
 10/27  20:00:00,1077.01492831,28.4082696509,394.217241283,0.0,149.522181205,249.203635341,11.6648287596,5.118969251,6.54585950855
 10/27  21:00:00,1045.340839,28.4082696509,386.976974394,0.0,149.522181205,249.203635341,26.7547544041,24.5647015283,2.19005287574
 10/27  22:00:00,349.356468952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18847156769,0.0,2.18847156769
 10/27  23:00:00,299.991709142,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  24:00:00,287.769511476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850896167,0.0,2.18850896167
 10/28  01:00:00,237.928789369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855390158,0.0,2.18855390158
 10/28  02:00:00,237.928789392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837357981,0.0,2.18837357981
 10/28  03:00:00,237.92878873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841752617,0.0,2.18841752617
 10/28  04:00:00,250.150986241,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  05:00:00,274.596610714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997765145,0.0,2.18997765145
 10/28  06:00:00,886.101292795,31.1596694232,349.948605557,0.0,49.8407270682,199.362908273,184.513441805,182.323764312,2.18967749299
 10/28  07:00:00,851.587527761,28.4082696509,320.149844238,0.0,49.8407270682,199.362908273,203.785687694,199.421987207,4.36370048697
 10/28  08:00:00,1070.469416,28.4082696509,314.748390017,0.0,249.203635341,249.203635341,91.7104067143,87.3419699551,4.36843675929
 10/28  09:00:00,1057.43436261,28.4241201813,338.385891903,0.0,249.203635341,249.203635341,60.8111480851,54.259013472,6.55213461307
 10/28  10:00:00,1023.5702514,29.089320279,352.757598759,0.0,249.203635341,249.203635341,45.2617199314,38.7129619568,6.54875797467
 10/28  11:00:00,1040.46296702,30.6692917166,368.073486654,0.0,249.203635341,249.203635341,38.7523190923,32.1974092271,6.55490986514
 10/28  12:00:00,1051.71914893,31.9939294838,382.82580412,0.0,249.203635341,249.203635341,30.3066615298,25.9329311571,4.37373037275
 10/28  13:00:00,1059.66539286,32.8335172759,392.636499269,0.0,249.203635341,249.203635341,22.3900254497,15.8407367702,6.54928867952
 10/28  14:00:00,813.029324158,32.4190274652,395.586246463,0.0,74.7610906023,174.442544739,7.53340297464,3.16543343564,4.36796953899
 10/28  15:00:00,811.242450209,31.8374326645,394.39847818,0.0,74.7610906023,174.442544739,6.10364631321,1.73762777923,4.36601853398
 10/28  16:00:00,856.247312431,30.6928091603,391.766269108,0.0,74.7610906023,174.442544739,9.06905034683,4.70175578673,4.3672945601
 10/28  17:00:00,808.12614205,29.057828679,383.726263258,0.0,24.9203635341,149.522181205,25.721258032,23.5316976458,2.18956038621
 10/28  18:00:00,322.298387822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961226222,0.0,2.18961226222
 10/28  19:00:00,323.484992153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966100899,0.0,2.18966100899
 10/28  20:00:00,323.484992227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971118678,0.0,2.18971118678
 10/28  21:00:00,299.041414651,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085096295,0.0,2.19085096295
 10/28  22:00:00,274.595382807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835274974,0.0,2.18835274974
 10/28  23:00:00,250.150986881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839746391,0.0,2.18839746391
 10/28  24:00:00,237.928788341,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  01:00:00,237.928383095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786684578,0.0,2.18786684578
 10/29  02:00:00,237.928383609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798650663,0.0,2.18798650663
 10/29  03:00:00,237.928382334,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150581149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792007041,0.0,2.18792007041
 10/29  05:00:00,274.596206997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945648876,0.0,2.18945648876
 10/29  06:00:00,323.483768002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791115457,0.0,2.18791115457
 10/29  07:00:00,322.297162475,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,296.666163675,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879704043,0.0,2.1879704043
 10/29  09:00:00,344.291532707,1.1181498866,42.6992392458,0.0,24.9203635341,149.522181205,2.18796709468,0.0,2.18796709468
 10/29  10:00:00,489.920363678,12.6817921371,199.267969675,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  11:00:00,655.409322437,20.9474101664,334.50587742,0.0,24.9203635341,149.522181205,2.18895576006,0.0,2.18895576006
 10/29  12:00:00,624.254029423,18.8043663718,296.415811465,0.0,24.9203635341,149.522181205,2.18915550322,0.0,2.18915550322
 10/29  13:00:00,708.908766537,22.8999976721,372.631068782,0.0,24.9203635341,149.522181205,2.19086153979,0.0,2.19086153979
 10/29  14:00:00,643.87828862,19.3348305791,315.535859907,0.0,24.9203635341,149.522181205,2.18913085464,0.0,2.18913085464
 10/29  15:00:00,719.20951684,22.7593155324,383.093677234,0.0,24.9203635341,149.522181205,2.18797882432,0.0,2.18797882432
 10/29  16:00:00,693.590478033,18.7712730451,316.943541218,0.0,24.9203635341,149.522181205,2.18798800165,0.0,2.18798800165
 10/29  17:00:00,795.403349151,21.7140661015,374.898028018,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,322.297163867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795957554,0.0,2.18795957554
 10/29  19:00:00,323.48376716,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  20:00:00,323.483767611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789363004,0.0,2.18789363004
 10/29  21:00:00,299.040602426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961935777,0.0,2.18961935777
 10/29  22:00:00,274.594976987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788582614,0.0,2.18788582614
 10/29  23:00:00,250.150580203,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  24:00:00,237.92838321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782032988,0.0,2.18782032988
 10/30  01:00:00,287.769524807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846043474,0.0,2.18846043474
 10/30  02:00:00,287.769524323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851825847,0.0,2.18851825847
 10/30  03:00:00,287.769523783,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/30  04:00:00,299.991722258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857627134,0.0,2.18857627134
 10/30  05:00:00,349.357714177,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005453455,0.0,2.19005453455
 10/30  06:00:00,971.301373779,29.3715128581,440.454411802,0.0,49.8407270682,199.362908273,165.247554566,163.057828145,2.18972642064
 10/30  07:00:00,1081.32648005,28.4082696509,453.588750637,0.0,149.522181205,199.362908273,160.367461613,153.818553142,6.54890847116
 10/30  08:00:00,1645.48016576,28.4128029783,491.80394166,0.0,448.566543614,448.566543614,38.1003426289,27.1506242969,10.949718332
 10/30  09:00:00,1619.92689354,29.4854739475,501.116386715,0.0,448.566543614,448.566543614,21.3761481868,10.4188642442,10.9572839426
 10/30  10:00:00,1562.14874799,30.9102471516,490.808337241,0.0,448.566543614,448.566543614,12.5089342633,1.54908948893,10.9598447744
 10/30  11:00:00,1553.37558815,31.6314764195,481.311634198,0.0,448.566543614,448.566543614,13.3984552363,0.223502831899,13.1749524044
 10/30  12:00:00,1502.91307837,32.7810184369,479.536337993,0.0,448.566543614,398.725816546,17.6296772572,0.0192675168094,17.6104097404
 10/30  13:00:00,1550.35747165,35.1505384919,474.771736062,0.0,448.566543614,448.566543614,15.396703321,0.0,15.396703321
 10/30  14:00:00,1544.52127061,36.1513955395,467.942900319,0.0,448.566543614,448.566543614,8.76125157226,0.0,8.76125157226
 10/30  15:00:00,1545.87751837,34.7700511178,470.680905864,0.0,448.566543614,448.566543614,10.9424772562,0.0,10.9424772562
 10/30  16:00:00,1596.41072341,34.3572839169,472.733553197,0.0,448.566543614,448.566543614,12.0462812675,0.0,12.0462812675
 10/30  17:00:00,1489.76737205,31.2031759443,482.107311389,0.0,348.885089477,398.725816546,7.67042152091,0.0,7.67042152091
 10/30  18:00:00,1326.31159605,29.1775835074,494.411085314,0.0,249.203635341,299.044362409,6.55371696061,0.0,6.55371696061
 10/30  19:00:00,1332.85651482,28.5323294635,500.417118724,0.0,249.203635341,299.044362409,4.3680224433,0.0,4.3680224433
 10/30  20:00:00,1186.96182545,28.4082696509,504.166321328,0.0,149.522181205,249.203635341,6.45658207639,2.08621923442,4.37036284197
 10/30  21:00:00,1169.93909692,28.4082696509,511.582270135,0.0,149.522181205,249.203635341,17.1462592148,14.9559132749,2.19034593989
 10/30  22:00:00,349.356481006,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858770559,0.0,2.18858770559
 10/30  23:00:00,299.991722513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837429203,0.0,2.18837429203
 10/30  24:00:00,287.769524711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843323795,0.0,2.18843323795
 10/31  01:00:00,287.769528314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850184375,0.0,2.18850184375
 10/31  02:00:00,287.769527881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  03:00:00,287.769528542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856677677,0.0,2.18856677677
 10/31  04:00:00,299.9917267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840535881,0.0,2.18840535881
 10/31  05:00:00,349.357720509,0.0,0.0,0.0,49.8407270682,199.362908273,2.190355583,0.0,2.190355583
 10/31  06:00:00,1037.98617405,32.0777980018,501.017303066,0.0,49.8407270682,199.362908273,45.459949711,43.2702994201,2.18965029095
 10/31  07:00:00,1121.12737526,28.4082696509,489.526894984,0.0,149.522181205,199.362908273,59.041874443,52.4924189592,6.54945548371
 10/31  08:00:00,1648.6356893,28.6968161979,493.954527849,0.0,448.566543614,448.566543614,13.5753528129,4.81101002105,8.76434279183
 10/31  09:00:00,1598.26243374,32.7544787969,476.190298236,0.0,448.566543614,448.566543614,13.4374892531,0.29320516662,13.1442840865
 10/31  10:00:00,1547.32626173,37.013026749,469.884176251,0.0,448.566543614,448.566543614,10.960522561,0.0,10.960522561
 10/31  11:00:00,1547.29554615,39.3709285901,467.492264022,0.0,448.566543614,448.566543614,13.1743006766,0.0,13.1743006766
 10/31  12:00:00,1500.86990344,36.0300553587,474.244093944,0.0,448.566543614,398.725816546,16.9860789579,0.0,16.9860789579
 10/31  13:00:00,1551.48825164,36.8911739323,474.16183739,0.0,448.566543614,448.566543614,16.0252420835,0.0,16.0252420835
 10/31  14:00:00,1542.08243981,41.0218765511,460.633560897,0.0,448.566543614,448.566543614,8.76133091546,0.0,8.76133091546
 10/31  15:00:00,1540.67482311,41.4529430682,458.79529101,0.0,448.566543614,448.566543614,10.9427455806,0.0,10.9427455806
 10/31  16:00:00,1590.00330427,42.471977602,458.211404747,0.0,448.566543614,448.566543614,13.1609847896,0.0,13.1609847896
 10/31  17:00:00,1491.33601271,33.9737962072,480.905310191,0.0,348.885089477,398.725816546,6.56188155428,0.0,6.56188155428
 10/31  18:00:00,1344.31771045,29.1359374982,512.458827367,0.0,249.203635341,299.044362409,6.55365331438,0.0,6.55365331438
 10/31  19:00:00,1338.88324057,28.4993577969,506.476804714,0.0,249.203635341,299.044362409,4.3682663777,0.0,4.3682663777
 10/31  20:00:00,1167.34214565,28.4082696509,484.54620157,0.0,149.522181205,249.203635341,7.0425087043,2.67185990787,4.37064879643
 10/31  21:00:00,1120.48780731,28.4082696509,462.814807651,0.0,149.522181205,249.203635341,22.6498920981,18.289661588,4.36023051014
 10/31  22:00:00,349.356484962,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/31  23:00:00,299.991726461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850948991,0.0,2.18850948991
 10/31  24:00:00,287.76952894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857530201,0.0,2.18857530201
 11/01  01:00:00,287.769532737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842343826,0.0,2.18842343826
 11/01  02:00:00,287.769532004,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  03:00:00,287.769532345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849560169,0.0,2.18849560169
 11/01  04:00:00,299.991730686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856789141,0.0,2.18856789141
 11/01  05:00:00,349.357726947,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019025386,0.0,2.19019025386
 11/01  06:00:00,916.988565835,31.8510093951,381.158792452,0.0,49.8407270682,199.362908273,158.388978504,156.199296384,2.18968212049
 11/01  07:00:00,959.320550075,28.4082696509,334.11256757,0.0,149.522181205,199.362908273,172.951136868,166.40177289,6.54936397775
 11/01  08:00:00,1482.10239795,28.6674493213,330.03635726,0.0,448.566543614,448.566543614,52.2715014227,41.3220526244,10.9494487983
 11/01  09:00:00,1462.37186227,30.2645143521,343.97567398,0.0,448.566543614,448.566543614,39.6093323021,28.6513553968,10.9579769053
 11/01  10:00:00,1425.54357123,32.651402969,352.704371584,0.0,448.566543614,448.566543614,31.386033821,20.4250531262,10.9609806948
 11/01  11:00:00,1447.81716728,35.0579087308,372.317898256,0.0,448.566543614,448.566543614,25.4605415108,12.2834221668,13.177119344
 11/01  12:00:00,1408.24395026,33.8636997095,383.774968074,0.0,448.566543614,398.725816546,30.6013519064,12.9867353459,17.6146165605
 11/01  13:00:00,1467.91127716,38.1250720486,389.350155067,0.0,448.566543614,448.566543614,16.4526840442,1.05376893268,15.3989151115
 11/01  14:00:00,1478.61125435,39.642289748,398.541933032,0.0,448.566543614,448.566543614,10.3366969029,0.0,10.3366969029
 11/01  15:00:00,1480.79075968,40.0915254176,402.206186939,0.0,448.566543614,448.566543614,9.36788130712,0.0,9.36788130712
 11/01  16:00:00,1528.34613165,40.3209394951,404.408584598,0.0,448.566543614,448.566543614,13.1650915889,0.0,13.1650915889
 11/01  17:00:00,1398.11544004,34.0926219997,393.623067124,0.0,348.885089477,398.725816546,6.56184031307,0.0,6.56184031307
 11/01  18:00:00,1188.87101052,28.8538367228,364.337601152,0.0,249.203635341,299.044362409,6.55359495319,0.0,6.55359495319
 11/01  19:00:00,1171.38026901,28.4082696509,346.752980244,0.0,249.203635341,299.044362409,5.32600590114,0.957596259549,4.3684096416
 11/01  20:00:00,1012.93802683,28.4082696509,338.518483331,0.0,149.522181205,249.203635341,40.4425071575,33.8963578766,6.54614928081
 11/01  21:00:00,977.099394823,28.4082696509,328.070647669,0.0,149.522181205,249.203635341,70.0846091918,67.8945060669,2.19010312494
 11/01  22:00:00,349.356489618,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852005989,0.0,2.18852005989
 11/01  23:00:00,299.99172989,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  24:00:00,287.769532136,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885929279,0.0,2.1885929279
 11/02  01:00:00,287.769536844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844499013,0.0,2.18844499013
 11/02  02:00:00,287.769536935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852406495,0.0,2.18852406495
 11/02  03:00:00,287.769536601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860329126,0.0,2.18860329126
 11/02  04:00:00,299.99173377,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  05:00:00,349.357733883,0.0,0.0,0.0,49.8407270682,199.362908273,4.36044543362,0.0,4.36044543362
 11/02  06:00:00,847.51708391,31.5959141478,317.897574986,0.0,49.8407270682,199.362908273,239.891348823,237.701606897,2.18974192604
 11/02  07:00:00,894.160195523,28.4082696509,273.821828719,0.0,149.522181205,199.362908273,241.60631367,237.233321122,4.37299254834
 11/02  08:00:00,1452.23126917,28.4185563708,299.708236118,0.0,448.566543614,448.566543614,74.6186238685,63.6674852696,10.9511385989
 11/02  09:00:00,1466.54421621,29.8530185558,347.605901336,0.0,448.566543614,448.566543614,42.7238123135,31.7650021038,10.9588102097
 11/02  10:00:00,1460.01611144,33.1630896898,387.378231806,0.0,448.566543614,448.566543614,26.9586868305,15.9991555248,10.9595313057
 11/02  11:00:00,1472.81409172,35.3735825915,397.005023804,0.0,448.566543614,448.566543614,19.5408603904,4.1696411856,15.3712192048
 11/02  12:00:00,1421.87094748,34.3552583635,396.91766391,0.0,448.566543614,398.725816546,18.4108191711,2.99715247222,15.4136666989
 11/02  13:00:00,1492.90629139,39.3594208918,413.111230952,0.0,448.566543614,448.566543614,17.2566358351,0.423991096314,16.8326447387
 11/02  14:00:00,1481.14081411,40.0566307728,406.449076054,0.0,448.566543614,448.566543614,9.52392381844,0.0,9.52392381844
 11/02  15:00:00,1480.09315186,41.2129869773,404.020903268,0.0,448.566543614,448.566543614,10.9428818644,0.0,10.9428818644
 11/02  16:00:00,1540.67278137,42.1696964559,414.573568676,0.0,448.566543614,448.566543614,13.0138772974,0.0,13.0138772974
 11/02  17:00:00,1415.45675747,35.3339296828,409.404130499,0.0,348.885089477,398.725816546,6.70969682284,0.0,6.70969682284
 11/02  18:00:00,1216.26165122,29.4505724596,390.832284089,0.0,249.203635341,299.044362409,6.55374727647,0.0,6.55374727647
 11/02  19:00:00,1204.74042993,28.5476417983,374.787674868,0.0,249.203635341,299.044362409,4.47258223929,0.103965086373,4.36861715292
 11/02  20:00:00,1045.64372616,28.4082696509,362.829187238,0.0,149.522181205,249.203635341,32.4244163104,28.0533333427,4.37108296765
 11/02  21:00:00,1007.25215637,28.4082696509,348.861110385,0.0,149.522181205,249.203635341,66.1038925606,61.74326578,4.3606267806
 11/02  22:00:00,349.356492962,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/02  23:00:00,299.991734262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848438268,0.0,2.18848438268
 11/02  24:00:00,287.769536921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856443063,0.0,2.18856443063
 11/03  01:00:00,287.769541028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842407947,0.0,2.18842407947
 11/03  02:00:00,287.769540382,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885103936,0.0,2.1885103936
 11/03  03:00:00,287.769540066,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  04:00:00,299.99173847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859679764,0.0,2.18859679764
 11/03  05:00:00,349.357740136,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013090253,0.0,2.19013090253
 11/03  06:00:00,895.344984902,31.5607677654,358.782173386,0.0,49.8407270682,199.362908273,197.188022793,194.998197572,2.18982522164
