Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/03  07:00:00,981.688734889,28.4082696509,354.683364698,0.0,149.522181205,199.362908273,195.693843279,189.144090046,6.54975323295
 11/03  08:00:00,1513.58989426,28.4082696509,365.470027199,0.0,448.566543614,448.566543614,55.5403103962,44.5894397882,10.950870608
 11/03  09:00:00,1553.40844254,30.5374950175,434.318841431,0.0,448.566543614,448.566543614,30.4278834097,19.4674404582,10.9604429515
 11/03  10:00:00,1564.79912006,34.0235156277,490.34380757,0.0,448.566543614,448.566543614,14.5617042778,3.60023484983,10.961469428
 11/03  11:00:00,1563.62319826,36.8270631942,486.362832618,0.0,448.566543614,448.566543614,16.5054279138,1.12907373882,15.376354175
 11/03  12:00:00,1514.02861772,35.5937176006,487.838351084,0.0,448.566543614,398.725816546,16.3359053043,0.920996742893,15.4149085614
 11/03  13:00:00,1556.64092063,39.4773898201,476.728157184,0.0,448.566543614,448.566543614,15.4063538502,0.00385356545056,15.4025002848
 11/03  14:00:00,1550.64797192,40.1860647418,470.034820247,0.0,448.566543614,448.566543614,10.947732656,0.0,10.947732656
 11/03  15:00:00,1547.47222976,41.3350946643,465.710463306,0.0,448.566543614,448.566543614,10.94279369,0.0,10.94279369
 11/03  16:00:00,1594.81600833,42.23243598,463.26354162,0.0,448.566543614,448.566543614,10.974010592,0.0,10.974010592
 11/03  17:00:00,1493.64956161,35.8352147642,481.357379493,0.0,348.885089477,398.725816546,8.74367169702,0.0,8.74367169702
 11/03  18:00:00,1349.89397994,29.8376704547,508.789647057,0.0,249.203635341,299.044362409,6.55392168887,0.0,6.55392168887
 11/03  19:00:00,1320.01504189,28.9763400452,487.13158781,0.0,249.203635341,299.044362409,4.36873862978,0.0,4.36873862978
 11/03  20:00:00,1146.87093584,28.4095876965,464.234419185,0.0,149.522181205,249.203635341,7.19096877961,2.81972254256,4.37124623705
 11/03  21:00:00,1111.65190877,28.4082696509,454.029939451,0.0,149.522181205,249.203635341,24.7741288891,20.4133573399,4.36077154917
 11/03  22:00:00,349.35649697,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/03  23:00:00,299.991738094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855866452,0.0,2.18855866452
 11/03  24:00:00,287.769540907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864562142,0.0,2.18864562142
 11/04  01:00:00,237.928817853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851147101,0.0,2.18851147101
 11/04  02:00:00,237.92881746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860465079,0.0,2.18860465079
 11/04  03:00:00,237.928816924,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/04  04:00:00,250.151015247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846785761,0.0,2.18846785761
 11/04  05:00:00,274.596655891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024635166,0.0,2.19024635166
 11/04  06:00:00,1015.0913837,31.4224258483,478.766277294,0.0,49.8407270682,199.362908273,61.3051018186,59.115278145,2.18982367361
 11/04  07:00:00,1010.87529338,28.4082696509,479.187433911,0.0,49.8407270682,199.362908273,79.2213794442,74.8569929101,4.36438653408
 11/04  08:00:00,1249.70859155,28.4082696509,494.182929311,0.0,249.203635341,249.203635341,29.91373664,25.5447118647,4.36902477535
 11/04  09:00:00,1227.46930017,28.672428703,508.203627999,0.0,249.203635341,249.203635341,18.2561606284,11.7032887824,6.55287184601
 11/04  10:00:00,1168.53841753,30.5705683145,496.271727262,0.0,249.203635341,249.203635341,7.98723404553,1.43726775022,6.5499662953
 11/04  11:00:00,1164.43932238,33.2243000694,489.518085277,0.0,249.203635341,249.203635341,6.83938660309,0.281778877785,6.5576077253
 11/04  12:00:00,1163.79586888,33.6788317047,488.421550793,0.0,249.203635341,249.203635341,6.5521323915,0.0,6.5521323915
 11/04  13:00:00,1165.55704715,32.3344608271,491.527513382,0.0,249.203635341,249.203635341,4.37357034304,0.0,4.37357034304
 11/04  14:00:00,919.641123301,31.8107585485,495.34058774,0.0,74.7610906023,174.442544739,6.54311616855,0.0,6.54311616855
 11/04  15:00:00,922.662377821,32.2593508875,497.914080734,0.0,74.7610906023,174.442544739,2.19336459299,0.0,2.19336459299
 11/04  16:00:00,971.538764599,31.973670664,498.186941653,0.0,74.7610906023,174.442544739,4.36768109497,0.0,4.36768109497
 11/04  17:00:00,939.812505151,30.2339089815,506.297845253,0.0,24.9203635341,149.522181205,2.18962931472,0.0,2.18962931472
 11/04  18:00:00,330.842094614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985774293,0.0,2.18985774293
 11/04  19:00:00,323.485032198,0.0,0.0,0.0,24.9203635341,149.522181205,4.35946152348,0.0,4.35946152348
 11/04  20:00:00,323.485032139,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897298693,0.0,2.1897298693
 11/04  21:00:00,299.041466339,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910368375,0.0,2.1910368375
 11/04  22:00:00,274.595410948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858182147,0.0,2.18858182147
 11/04  23:00:00,250.151014839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844555177,0.0,2.18844555177
 11/04  24:00:00,237.92881698,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  01:00:00,237.928406047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790674301,0.0,2.18790674301
 11/05  02:00:00,237.928405891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788442142,0.0,2.18788442142
 11/05  03:00:00,237.92840497,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  04:00:00,250.150603907,0.0,0.0,0.0,24.9203635341,149.522181205,2.188054156,0.0,2.188054156
 11/05  05:00:00,274.59624635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980778756,0.0,2.18980778756
 11/05  06:00:00,323.483790531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794968046,0.0,2.18794968046
 11/05  07:00:00,330.840851802,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  08:00:00,623.744516512,12.1049811799,254.027463946,0.0,24.9203635341,149.522181205,2.18805677,0.0,2.18805677
 11/05  09:00:00,853.425398898,21.3507978576,473.222172289,0.0,24.9203635341,149.522181205,2.18806120581,0.0,2.18806120581
 11/05  10:00:00,782.102515549,18.5891301061,454.202687589,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  11:00:00,862.472547623,21.8796384586,527.239684951,0.0,24.9203635341,149.522181205,2.18927819719,0.0,2.18927819719
 11/05  12:00:00,760.725692925,16.6034742934,441.926165147,0.0,24.9203635341,149.522181205,2.1892605757,0.0,2.1892605757
 11/05  13:00:00,890.403680154,23.092997848,554.134880818,0.0,24.9203635341,149.522181205,2.19107933522,0.0,2.19107933522
 11/05  14:00:00,837.621983669,20.1004250074,507.795188335,0.0,24.9203635341,149.522181205,2.18922782585,0.0,2.18922782585
 11/05  15:00:00,877.791064138,23.7333380841,541.001495219,0.0,24.9203635341,149.522181205,2.18805117318,0.0,2.18805117318
 11/05  16:00:00,872.559456706,19.9387017377,494.087711894,0.0,24.9203635341,149.522181205,2.18806813682,0.0,2.18806813682
 11/05  17:00:00,957.588913291,22.4582234566,536.578784498,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,952.142894161,18.6888597142,504.084756413,0.0,24.9203635341,149.522181205,2.1880474903,0.0,2.1880474903
 11/05  19:00:00,824.336678095,15.7264909773,404.638670822,0.0,24.9203635341,149.522181205,2.18806480481,0.0,2.18806480481
 11/05  20:00:00,667.80522967,11.3236237385,275.302441126,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  21:00:00,584.090628268,8.500848609,227.4491887,0.0,24.9203635341,149.522181205,2.18985387921,0.0,2.18985387921
 11/05  22:00:00,274.594999214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792249951,0.0,2.18792249951
 11/05  23:00:00,250.150604044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790155397,0.0,2.18790155397
 11/05  24:00:00,237.928405079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/06  01:00:00,287.769552422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848835946,0.0,2.18848835946
 11/06  02:00:00,287.769552757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859555973,0.0,2.18859555973
 11/06  03:00:00,287.769552808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847092495,0.0,2.18847092495
 11/06  04:00:00,287.769552253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857870509,0.0,2.18857870509
 11/06  05:00:00,299.991749698,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  06:00:00,349.357759372,0.0,0.0,0.0,49.8407270682,199.362908273,4.36053929627,0.0,4.36053929627
 11/06  07:00:00,1028.1422271,32.8772612974,507.492760693,0.0,49.8407270682,199.362908273,2.30135523128,0.111531287515,2.18982394376
 11/06  08:00:00,1109.53328683,29.2695494035,502.535225466,0.0,149.522181205,199.362908273,4.65760799342,0.28371026531,4.37389772811
 11/06  09:00:00,1631.1836872,34.8325582994,470.368160213,0.0,448.566543614,448.566543614,10.9511507879,0.0,10.9511507879
 11/06  10:00:00,1603.98204485,40.4395606723,475.380880207,0.0,448.566543614,448.566543614,10.9600761395,0.0,10.9600761395
 11/06  11:00:00,1571.6680946,43.3025136974,492.421057672,0.0,448.566543614,448.566543614,13.1521373435,0.0,13.1521373435
 11/06  12:00:00,1555.14691276,44.1350411273,473.03619517,0.0,448.566543614,448.566543614,13.179548413,0.0,13.179548413
 11/06  13:00:00,1498.94353411,36.5361617042,472.041336062,0.0,448.566543614,398.725816546,17.618904416,0.0,17.618904416
 11/06  14:00:00,1561.09399199,43.8506058685,478.600112107,0.0,448.566543614,448.566543614,15.4042658886,0.0,15.4042658886
 11/06  15:00:00,1569.41363399,48.3890923648,484.470054604,0.0,448.566543614,448.566543614,10.9479175716,0.0,10.9479175716
 11/06  16:00:00,1573.10703863,50.8435976321,486.803333923,0.0,448.566543614,448.566543614,8.76003214578,0.0,8.76003214578
 11/06  17:00:00,1616.88228209,48.1354847159,484.168684543,0.0,448.566543614,448.566543614,13.1746041331,0.0,13.1746041331
 11/06  18:00:00,1523.02833654,36.3501667927,477.939565827,0.0,348.885089477,398.725816546,8.74443650968,0.0,8.74443650968
 11/06  19:00:00,1337.49297157,30.3624405057,478.88720924,0.0,249.203635341,299.044362409,6.5528415517,0.0,6.5528415517
 11/06  20:00:00,1314.3055422,29.735612967,480.662779014,0.0,249.203635341,299.044362409,4.36921299845,0.0,4.36921299845
 11/06  21:00:00,1166.76554266,28.9318737699,483.44786574,0.0,149.522181205,249.203635341,6.54653658612,0.0,6.54653658612
 11/06  22:00:00,1145.69661413,28.5978518442,487.161103212,0.0,149.522181205,249.203635341,2.19030285288,0.0,2.19030285288
 11/06  23:00:00,349.356509206,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859928669,0.0,2.18859928669
 11/06  24:00:00,299.991749691,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  01:00:00,287.769556367,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884811859,0.0,2.1884811859
 11/07  02:00:00,287.76955664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859543413,0.0,2.18859543413
 11/07  03:00:00,287.769556695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847690326,0.0,2.18847690326
 11/07  04:00:00,287.769556138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859169469,0.0,2.18859169469
 11/07  05:00:00,299.991753593,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  06:00:00,349.357765585,0.0,0.0,0.0,49.8407270682,199.362908273,4.36060058731,0.0,4.36060058731
 11/07  07:00:00,1031.42622483,35.0476241124,508.60625644,0.0,49.8407270682,199.362908273,2.48451570011,0.294654378054,2.18986132205
 11/07  08:00:00,1106.81806631,28.4082696509,500.681476629,0.0,149.522181205,199.362908273,4.37365531756,0.0,4.37365531756
 11/07  09:00:00,1634.2981323,32.8881744987,475.42696227,0.0,448.566543614,448.566543614,10.9519020342,0.0,10.9519020342
 11/07  10:00:00,1591.4635884,35.2308954152,466.915037716,0.0,448.566543614,448.566543614,10.9594751191,0.0,10.9594751191
 11/07  11:00:00,1545.43756913,36.7738884502,468.29568539,0.0,448.566543614,448.566543614,13.1536069431,0.0,13.1536069431
 11/07  12:00:00,1556.12145787,39.6852707994,477.807552861,0.0,448.566543614,448.566543614,13.1814348684,0.0,13.1814348684
 11/07  13:00:00,1510.91497418,38.1345230784,485.408233474,0.0,448.566543614,398.725816546,17.6196721528,0.0,17.6196721528
 11/07  14:00:00,1567.92318804,40.4846779173,490.828464932,0.0,448.566543614,448.566543614,15.407382352,0.0,15.407382352
 11/07  15:00:00,1564.07808117,40.6186316144,487.012110943,0.0,448.566543614,448.566543614,10.9486700472,0.0,10.9486700472
 11/07  16:00:00,1560.0916819,41.0024032556,481.783861391,0.0,448.566543614,448.566543614,10.9452508686,0.0,10.9452508686
 11/07  17:00:00,1612.79160157,41.938144265,485.3405658,0.0,448.566543614,448.566543614,13.1668948344,0.0,13.1668948344
 11/07  18:00:00,1522.4111251,34.4526483993,477.744904769,0.0,348.885089477,398.725816546,6.56307373774,0.0,6.56307373774
 11/07  19:00:00,1337.46974914,28.947695465,480.167991906,0.0,249.203635341,299.044362409,6.5544474402,0.0,6.5544474402
 11/07  20:00:00,1314.16756035,28.64211378,481.618282902,0.0,249.203635341,299.044362409,4.36902115802,0.0,4.36902115802
 11/07  21:00:00,1165.850595,28.4082696509,483.056507911,0.0,149.522181205,249.203635341,6.54750625993,0.0,6.54750625993
 11/07  22:00:00,1141.9269484,28.4082696509,483.581014103,0.0,149.522181205,249.203635341,2.1904975743,0.0,2.1904975743
 11/07  23:00:00,349.356513445,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867867775,0.0,2.18867867775
 11/07  24:00:00,299.99175411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856081534,0.0,2.18856081534
 11/08  01:00:00,287.769559726,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  02:00:00,287.769559765,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886861518,0.0,2.1886861518
 11/08  03:00:00,287.769560269,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885736829,0.0,2.1885736829
 11/08  04:00:00,287.769560531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869515146,0.0,2.18869515146
 11/08  05:00:00,299.991758078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858304367,0.0,2.18858304367
 11/08  06:00:00,349.357771329,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054594701,0.0,2.19054594701
 11/08  07:00:00,1033.59512203,34.0260235693,511.79584794,0.0,49.8407270682,199.362908273,3.71834425466,1.52851189641,2.18983235826
 11/08  08:00:00,1096.30528317,28.7397283092,489.836985261,0.0,149.522181205,199.362908273,6.87328399667,0.322317733243,6.55096626343
 11/08  09:00:00,1632.62494132,38.2440046354,468.454365663,0.0,448.566543614,448.566543614,10.9523804107,0.0,10.9523804107
 11/08  10:00:00,1612.95436947,44.2999450537,481.93826198,0.0,448.566543614,448.566543614,10.9622292628,0.0,10.9622292628
 11/08  11:00:00,1569.23506687,43.550638436,489.714076675,0.0,448.566543614,448.566543614,10.9635135488,0.0,10.9635135488
 11/08  12:00:00,1560.19714001,45.6656287646,477.263356533,0.0,448.566543614,448.566543614,15.3777550365,0.0,15.3777550365
 11/08  13:00:00,1502.98199261,43.7175082845,470.124166169,0.0,448.566543614,398.725816546,15.4196228858,0.0,15.4196228858
 11/08  14:00:00,1561.39631932,51.377826151,471.31854476,0.0,448.566543614,448.566543614,17.6071478427,0.0,17.6071478427
 11/08  15:00:00,1565.85169907,53.8767202727,474.89150131,0.0,448.566543614,448.566543614,10.9489440427,0.0,10.9489440427
 11/08  16:00:00,1561.99634338,54.607949581,469.96516262,0.0,448.566543614,448.566543614,8.76160139148,0.0,8.76160139148
 11/08  17:00:00,1605.60110438,50.4658765265,468.128472556,0.0,448.566543614,448.566543614,13.1735830448,0.0,13.1735830448
 11/08  18:00:00,1517.28761065,37.7496483785,469.456301248,0.0,348.885089477,398.725816546,8.74485871741,0.0,8.74485871741
 11/08  19:00:00,1335.09871889,30.4657750465,476.278863925,0.0,249.203635341,299.044362409,6.55503636723,0.0,6.55503636723
 11/08  20:00:00,1313.51417807,29.6023161851,480.004687496,0.0,249.203635341,299.044362409,4.36893108528,0.0,4.36893108528
 11/08  21:00:00,1170.06276429,28.7433912526,486.93354248,0.0,149.522181205,249.203635341,4.37164431021,0.0,4.37164431021
 11/08  22:00:00,1149.91485767,28.4418543384,491.535331236,0.0,149.522181205,249.203635341,4.361079389,0.0,4.361079389
 11/08  23:00:00,349.356516787,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848874701,0.0,2.18848874701
 11/08  24:00:00,299.991757608,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  01:00:00,287.769564133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861758164,0.0,2.18861758164
 11/09  02:00:00,287.769564416,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885109713,0.0,2.1885109713
 11/09  03:00:00,287.769564194,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886394515,0.0,2.1886394515
 11/09  04:00:00,287.769563713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853328769,0.0,2.18853328769
 11/09  05:00:00,299.991761377,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/09  06:00:00,349.357778012,0.0,0.0,0.0,49.8407270682,199.362908273,4.36055418776,0.0,4.36055418776
 11/09  07:00:00,1029.16152778,34.4054643821,506.983622578,0.0,49.8407270682,199.362908273,2.60198718947,0.412132316276,2.18985487319
 11/09  08:00:00,1103.97266378,28.6745449629,497.569674086,0.0,149.522181205,199.362908273,4.50546280124,0.131244171164,4.37421863007
 11/09  09:00:00,1629.75614514,37.4909370183,466.301630164,0.0,448.566543614,448.566543614,10.952976537,0.0,10.952976537
 11/09  10:00:00,1608.60280554,42.9262720214,478.496496957,0.0,448.566543614,448.566543614,13.14856106,0.0,13.14856106
 11/09  11:00:00,1570.4375941,46.6299585734,487.776446176,0.0,448.566543614,448.566543614,10.9662215982,0.0,10.9662215982
 11/09  12:00:00,1557.25881542,42.6613141167,477.220776194,0.0,448.566543614,448.566543614,13.1846788354,0.0,13.1846788354
 11/09  13:00:00,1503.46985681,44.4669943452,469.930603868,0.0,448.566543614,398.725816546,17.6227655702,0.0,17.6227655702
 11/09  14:00:00,1560.34555563,51.8106746545,469.923172887,0.0,448.566543614,448.566543614,17.6098038341,0.0,17.6098038341
 11/09  15:00:00,1565.17224401,54.7194182623,473.218071115,0.0,448.566543614,448.566543614,8.76407104183,0.0,8.76407104183
 11/09  16:00:00,1569.86313459,54.9143514907,478.602937993,0.0,448.566543614,448.566543614,10.9466687958,0.0,10.9466687958
 11/09  17:00:00,1615.58827766,51.149323995,479.394186603,0.0,448.566543614,448.566543614,13.1727028621,0.0,13.1727028621
 11/09  18:00:00,1518.31165652,38.2724302838,470.36164926,0.0,348.885089477,398.725816546,8.74427787545,0.0,8.74427787545
 11/09  19:00:00,1335.61004133,30.9129820237,476.342964059,0.0,249.203635341,299.044362409,6.55463338595,0.0,6.55463338595
 11/09  20:00:00,1313.07136002,29.9007869002,479.263385814,0.0,249.203635341,299.044362409,4.3686708167,0.0,4.3686708167
 11/09  21:00:00,1167.63815501,28.9706727822,484.281639175,0.0,149.522181205,249.203635341,4.37142323612,0.0,4.37142323612
 11/09  22:00:00,1148.23855523,28.5841863602,489.716690883,0.0,149.522181205,249.203635341,4.360842943,0.0,4.360842943
 11/09  23:00:00,349.356520552,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/09  24:00:00,299.991761692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860700523,0.0,2.18860700523
 11/10  01:00:00,287.76956821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850778519,0.0,2.18850778519
 11/10  02:00:00,287.769568175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864297105,0.0,2.18864297105
 11/10  03:00:00,287.769567952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854269279,0.0,2.18854269279
 11/10  04:00:00,287.769567392,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/10  05:00:00,299.991765308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867826858,0.0,2.18867826858
 11/10  06:00:00,349.357784146,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054524875,0.0,2.19054524875
 11/10  07:00:00,1037.25391853,34.8411574755,514.640245941,0.0,49.8407270682,199.362908273,4.86620092235,0.506448154976,4.35975276738
 11/10  08:00:00,1100.63856675,28.415875767,494.494327832,0.0,149.522181205,199.362908273,4.37457393981,0.0,4.37457393981
 11/10  09:00:00,1631.37728024,38.0174022906,467.423671142,0.0,448.566543614,448.566543614,10.9532177396,0.0,10.9532177396
 11/10  10:00:00,1609.18185289,46.0751619021,475.99770225,0.0,448.566543614,448.566543614,13.1491101673,0.0,13.1491101673
 11/10  11:00:00,1561.9399702,49.535505827,475.191524266,0.0,448.566543614,448.566543614,10.9669199075,0.0,10.9669199075
 11/10  12:00:00,1554.3498747,49.7177604186,465.950911729,0.0,448.566543614,448.566543614,13.1859116831,0.0,13.1859116831
 11/10  13:00:00,1497.7900247,45.8354322322,461.781761829,0.0,448.566543614,398.725816546,17.6249909556,0.0,17.6249909556
 11/10  14:00:00,1547.82159503,51.2135750756,456.172353688,0.0,448.566543614,448.566543614,17.607939558,0.0,17.607939558
 11/10  15:00:00,1555.2428313,55.1702463458,460.616457685,0.0,448.566543614,448.566543614,10.9493782441,0.0,10.9493782441
 11/10  16:00:00,1556.29759909,55.7962198009,461.858271343,0.0,448.566543614,448.566543614,8.76220748428,0.0,8.76220748428
 11/10  17:00:00,1598.34216663,52.7640463559,456.725805467,0.0,448.566543614,448.566543614,13.1753317998,0.0,13.1753317998
 11/10  18:00:00,1512.60984434,39.4973295931,462.480731119,0.0,348.885089477,398.725816546,8.7448177234,0.0,8.7448177234
 11/10  19:00:00,1336.39814492,31.6897848132,476.354246527,0.0,249.203635341,299.044362409,6.55308046389,0.0,6.55308046389
 11/10  20:00:00,1310.89405441,30.4286080962,476.558250062,0.0,249.203635341,299.044362409,4.36951988195,0.0,4.36951988195
 11/10  21:00:00,1163.36473835,29.3592900497,479.61959303,0.0,149.522181205,249.203635341,6.54726571497,0.0,6.54726571497
 11/10  22:00:00,1141.59475392,29.0162383353,482.640832097,0.0,149.522181205,249.203635341,2.19051022612,0.0,2.19051022612
 11/10  23:00:00,349.356524766,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856710164,0.0,2.18856710164
 11/10  24:00:00,299.991765157,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/11  01:00:00,237.92842394,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880925035,0.0,2.1880925035
 11/11  02:00:00,237.928424676,0.0,0.0,0.0,24.9203635341,149.522181205,2.188107572,0.0,2.188107572
 11/11  03:00:00,237.928423864,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928423844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812300055,0.0,2.18812300055
 11/11  05:00:00,250.150622465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18759034421,0.0,2.18759034421
 11/11  06:00:00,274.596278566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978324103,0.0,2.18978324103
 11/11  07:00:00,306.39647549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811220943,0.0,2.18811220943
 11/11  08:00:00,296.666203655,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  09:00:00,296.666204719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812785372,0.0,2.18812785372
 11/11  10:00:00,259.999611102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794812506,0.0,2.18794812506
 11/11  11:00:00,475.182499561,10.8643390843,208.785123507,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  12:00:00,812.649369919,18.8990589404,483.533938067,0.0,24.9203635341,149.522181205,2.18933841895,0.0,2.18933841895
 11/11  13:00:00,852.275267783,24.5877551792,513.854882107,0.0,24.9203635341,149.522181205,2.18888689246,0.0,2.18888689246
 11/11  14:00:00,819.426954124,19.8002749715,489.82753752,0.0,24.9203635341,149.522181205,4.36233054294,0.0,4.36233054294
 11/11  15:00:00,870.729323758,23.7758253056,533.164256452,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  16:00:00,820.64953747,18.3042220365,492.543256849,0.0,24.9203635341,149.522181205,2.1881397279,0.0,2.1881397279
 11/11  17:00:00,928.726771736,22.4421522505,543.619714175,0.0,24.9203635341,149.522181205,2.18811709147,0.0,2.18811709147
 11/11  18:00:00,849.026538191,13.486225221,413.316041852,0.0,24.9203635341,149.522181205,2.18813355485,0.0,2.18813355485
 11/11  19:00:00,861.049903611,15.02320831,407.12027091,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  20:00:00,442.511466592,3.7717214993,97.5456605679,0.0,24.9203635341,149.522181205,2.18812377143,0.0,2.18812377143
 11/11  21:00:00,323.483808635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800896899,0.0,2.18800896899
 11/11  22:00:00,299.040674244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989681091,0.0,2.18989681091
 11/11  23:00:00,274.595016837,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.15062224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798250118,0.0,2.18798250118
 11/12  01:00:00,237.92842735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800565761,0.0,2.18800565761
 11/12  02:00:00,237.928426425,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  03:00:00,237.928427365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802717327,0.0,2.18802717327
 11/12  04:00:00,237.928427383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804898976,0.0,2.18804898976
 11/12  05:00:00,250.150624222,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  06:00:00,274.596284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973479629,0.0,2.18973479629
 11/12  07:00:00,306.396478341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803463869,0.0,2.18803463869
 11/12  08:00:00,723.605784802,17.8798241428,337.984204122,0.0,24.9203635341,149.522181205,2.18805696399,0.0,2.18805696399
 11/12  09:00:00,874.138773632,22.6795109217,465.948619875,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  10:00:00,739.534468997,18.3045608687,390.154745612,0.0,24.9203635341,149.522181205,2.18811954673,0.0,2.18811954673
 11/12  11:00:00,813.368980424,22.9754194876,490.438301787,0.0,24.9203635341,149.522181205,2.18814201883,0.0,2.18814201883
 11/12  12:00:00,684.753202836,19.6042553354,382.96173369,0.0,24.9203635341,149.522181205,2.18935405148,0.0,2.18935405148
 11/12  13:00:00,804.737072015,23.7801446189,481.000826448,0.0,24.9203635341,149.522181205,2.18930863537,0.0,2.18930863537
 11/12  14:00:00,691.885886514,18.3462604581,391.351149839,0.0,24.9203635341,149.522181205,2.19108270335,0.0,2.19108270335
 11/12  15:00:00,814.513725814,23.1465469514,491.411077889,0.0,24.9203635341,149.522181205,2.18939079564,0.0,2.18939079564
 11/12  16:00:00,690.349984047,18.7561701465,389.407442126,0.0,24.9203635341,149.522181205,2.18813079284,0.0,2.18813079284
 11/12  17:00:00,858.917951278,22.8853039978,487.188598167,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,770.04456922,16.2799383254,358.062953194,0.0,24.9203635341,149.522181205,2.18811411263,0.0,2.18811411263
 11/12  19:00:00,850.488643339,15.3935185409,394.704095407,0.0,24.9203635341,149.522181205,2.188110366,0.0,2.188110366
 11/12  20:00:00,483.974737979,4.53764598762,124.622219562,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  21:00:00,786.137925175,12.2674473007,369.725677497,0.0,24.9203635341,149.522181205,2.1881200302,0.0,2.1881200302
 11/12  22:00:00,780.397858251,12.4435599998,388.031646363,0.0,24.9203635341,149.522181205,2.18999908281,0.0,2.18999908281
 11/12  23:00:00,274.595020954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798763781,0.0,2.18798763781
 11/12  24:00:00,250.150624714,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880103447,0.0,2.1880103447
 11/13  01:00:00,287.769578456,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/13  02:00:00,287.769578933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875106993,0.0,2.18875106993
 11/13  03:00:00,287.769579158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866870293,0.0,2.18866870293
 11/13  04:00:00,287.769579203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858650482,0.0,2.18858650482
 11/13  05:00:00,299.991776696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874271066,0.0,2.18874271066
 11/13  06:00:00,349.357801249,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054290007,0.0,2.19054290007
 11/13  07:00:00,1029.46555872,33.0694028296,508.623177813,0.0,49.8407270682,199.362908273,3.30944660842,1.11959857107,2.18984803735
 11/13  08:00:00,1105.3734681,28.5069867489,499.137270109,0.0,149.522181205,199.362908273,7.6534346612,1.10132381423,6.55211084698
 11/13  09:00:00,1631.00212907,34.6019826508,470.416995132,0.0,448.566543614,448.566543614,10.9548776213,0.0,10.9548776213
 11/13  10:00:00,1602.38920624,40.1146399452,474.102689132,0.0,448.566543614,448.566543614,10.9648069773,0.0,10.9648069773
 11/13  11:00:00,1554.52441087,38.5022863818,477.365726431,0.0,448.566543614,448.566543614,13.15392592,0.0,13.15392592
 11/13  12:00:00,1556.43151603,42.8994908754,475.306307446,0.0,448.566543614,448.566543614,13.1840706796,0.0,13.1840706796
 11/13  13:00:00,1496.98917808,36.567796757,470.07492661,0.0,448.566543614,398.725816546,17.6295063703,0.0,17.6295063703
 11/13  14:00:00,1548.86596729,46.0819901468,462.370792271,0.0,448.566543614,448.566543614,17.6133336014,0.0,17.6133336014
 11/13  15:00:00,1556.66088902,50.1106895306,467.489929723,0.0,448.566543614,448.566543614,9.53143283049,0.0,9.53143283049
 11/13  16:00:00,1560.99550951,51.2894637311,472.109848708,0.0,448.566543614,448.566543614,10.1828881258,0.0,10.1828881258
 11/13  17:00:00,1601.26010779,48.7209559787,464.704687021,0.0,448.566543614,448.566543614,13.1776663916,0.0,13.1776663916
 11/13  18:00:00,1514.79492875,36.825928113,467.394198426,0.0,348.885089477,398.725816546,8.74621037173,0.0,8.74621037173
 11/13  19:00:00,1335.83220985,30.1918388389,477.286214097,0.0,249.203635341,299.044362409,6.55437670462,0.0,6.55437670462
 11/13  20:00:00,1313.73912291,29.5666642316,480.265227489,0.0,249.203635341,299.044362409,4.36900686803,0.0,4.36900686803
 11/13  21:00:00,1170.01781304,28.7285852078,486.903334034,0.0,149.522181205,249.203635341,6.54791454056,0.0,6.54791454056
 11/13  22:00:00,1154.98506049,28.4290522828,496.618307374,0.0,149.522181205,249.203635341,2.19058070556,0.0,2.19058070556
 11/13  23:00:00,349.356536078,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887544879,0.0,2.1887544879
 11/13  24:00:00,299.99177678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867276322,0.0,2.18867276322
 11/14  01:00:00,287.769582272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860022282,0.0,2.18860022282
 11/14  02:00:00,287.769582146,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  03:00:00,287.769582596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876278072,0.0,2.18876278072
 11/14  04:00:00,287.76958281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868650544,0.0,2.18868650544
 11/14  05:00:00,299.991780649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861036053,0.0,2.18861036053
 11/14  06:00:00,349.357806853,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054131464,0.0,2.19054131464
 11/14  07:00:00,1023.40035525,33.7570277919,501.870924814,0.0,49.8407270682,199.362908273,2.51467084594,0.324779767977,2.18989107796
 11/14  08:00:00,1104.54928286,29.306506089,497.514073619,0.0,149.522181205,199.362908273,6.93814943128,0.386027514408,6.55212191688
 11/14  09:00:00,1627.78987345,40.2194613695,461.587234645,0.0,448.566543614,448.566543614,10.9558096375,0.0,10.9558096375
 11/14  10:00:00,1601.51923892,44.2868362758,468.732925145,0.0,448.566543614,448.566543614,10.9632975851,0.0,10.9632975851
 11/14  11:00:00,1560.18579925,46.0308793083,476.318881599,0.0,448.566543614,448.566543614,13.1573063463,0.0,13.1573063463
 11/14  12:00:00,1559.38576713,48.3123291329,473.338209416,0.0,448.566543614,448.566543614,13.1879973444,0.0,13.1879973444
 11/14  13:00:00,1501.18132981,42.8812552893,468.80991848,0.0,448.566543614,398.725816546,17.6303304403,0.0,17.6303304403
 11/14  14:00:00,1558.25265605,50.8841825881,468.008609959,0.0,448.566543614,448.566543614,17.6120883528,0.0,17.6120883528
 11/14  15:00:00,1556.44386845,53.4116430941,464.436779681,0.0,448.566543614,448.566543614,10.9521460418,0.0,10.9521460418
 11/14  16:00:00,1554.03837458,54.6275383768,460.189472511,0.0,448.566543614,448.566543614,10.9484719234,0.0,10.9484719234
 11/14  17:00:00,1602.69977165,51.3090115374,463.554439893,0.0,448.566543614,448.566543614,13.1719168007,0.0,13.1719168007
 11/14  18:00:00,1516.96079911,38.0769445242,468.657344202,0.0,348.885089477,398.725816546,8.74634223376,0.0,8.74634223376
 11/14  19:00:00,1335.19915011,30.8250580504,476.019918501,0.0,249.203635341,299.044362409,6.55429900432,0.0,6.55429900432
 11/14  20:00:00,1313.25296646,29.8385323011,479.507192145,0.0,249.203635341,299.044362409,4.36976958927,0.0,4.36976958927
 11/14  21:00:00,1169.58369416,28.8926641175,486.305124167,0.0,149.522181205,249.203635341,4.37215528631,0.0,4.37215528631
 11/14  22:00:00,1149.58801382,28.5036946709,491.146611623,0.0,149.522181205,249.203635341,4.36075276256,0.0,4.36075276256
 11/14  23:00:00,349.356539064,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/14  24:00:00,299.991780397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857279181,0.0,2.18857279181
 11/15  01:00:00,287.769586475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874324777,0.0,2.18874324777
 11/15  02:00:00,287.769586481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867255322,0.0,2.18867255322
 11/15  03:00:00,287.769586299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860208556,0.0,2.18860208556
 11/15  04:00:00,287.769585832,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/15  05:00:00,299.991783672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877176665,0.0,2.18877176665
 11/15  06:00:00,349.357813603,0.0,0.0,0.0,49.8407270682,199.362908273,4.36075822531,0.0,4.36075822531
 11/15  07:00:00,1032.84766058,34.1870068222,510.887648503,0.0,49.8407270682,199.362908273,3.33225752912,1.14225171276,2.19000581636
 11/15  08:00:00,1100.7214857,28.4716323517,494.521068231,0.0,149.522181205,199.362908273,4.85439450242,0.480612598634,4.37378190379
 11/15  09:00:00,1630.05606296,34.3432504095,469.729608443,0.0,448.566543614,448.566543614,10.9554938115,0.0,10.9554938115
 11/15  10:00:00,1597.38621873,36.7112470657,471.598589122,0.0,448.566543614,448.566543614,13.1550941789,0.0,13.1550941789
 11/15  11:00:00,1560.65372365,40.7244095626,482.109908456,0.0,448.566543614,448.566543614,10.9664424027,0.0,10.9664424027
 11/15  12:00:00,1568.18105209,42.5680716158,489.425364308,0.0,448.566543614,448.566543614,15.3813318424,0.0,15.3813318424
 11/15  13:00:00,1508.13561288,37.5883642591,483.273331814,0.0,448.566543614,398.725816546,17.6308933945,0.0,17.6308933945
 11/15  14:00:00,1560.27770393,43.1413357953,478.985534624,0.0,448.566543614,448.566543614,17.6155600162,0.0,17.6155600162
 11/15  15:00:00,1563.95149675,43.3272127809,483.703320555,0.0,448.566543614,448.566543614,10.9511335742,0.0,10.9511335742
 11/15  16:00:00,1564.51520815,43.7197541877,484.197243894,0.0,448.566543614,448.566543614,8.76283171405,0.0,8.76283171405
 11/15  17:00:00,1604.96445006,40.9365410424,475.516285171,0.0,448.566543614,448.566543614,15.3728231096,0.0,15.3728231096
 11/15  18:00:00,1539.27339429,33.2300871465,495.411431768,0.0,348.885089477,398.725816546,6.5652091114,0.0,6.5652091114
 11/15  19:00:00,1322.18824258,28.5592555582,465.274800357,0.0,249.203635341,299.044362409,6.55571197784,0.0,6.55571197784
 11/15  20:00:00,1254.7883634,28.4082696509,423.257118005,0.0,249.203635341,299.044362409,6.55993814766,0.0154414167877,6.54449673087
 11/15  21:00:00,1059.95904693,28.4082696509,380.275016992,0.0,149.522181205,249.203635341,11.1030223683,6.73087339033,4.37214897794
 11/15  22:00:00,1018.61976362,28.4082696509,360.804690239,0.0,149.522181205,249.203635341,27.0964327087,24.9057404788,2.19069222998
 11/15  23:00:00,349.356543149,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874780993,0.0,2.18874780993
 11/15  24:00:00,299.991784201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867713657,0.0,2.18867713657
 11/16  01:00:00,287.769590045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861487871,0.0,2.18861487871
 11/16  02:00:00,287.769589766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879086308,0.0,2.18879086308
 11/16  03:00:00,287.769589315,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/16  04:00:00,287.769589485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872630294,0.0,2.18872630294
 11/16  05:00:00,299.991787681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866189277,0.0,2.18866189277
 11/16  06:00:00,349.357818847,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903735184,0.0,2.1903735184
 11/16  07:00:00,815.038507317,31.8532647947,301.110516381,0.0,49.8407270682,199.362908273,235.36641926,233.176343846,2.1900754145
 11/16  08:00:00,816.883387907,28.4082696509,221.507754999,0.0,149.522181205,199.362908273,160.358293253,153.805846742,6.55244651152
 11/16  09:00:00,1352.75451942,29.759420688,208.019641272,0.0,448.566543614,448.566543614,76.9338227287,65.9779699706,10.9558527581
 11/16  10:00:00,1361.8746014,31.3747231047,251.381680784,0.0,448.566543614,448.566543614,60.9812394925,47.8272754913,13.1539640013
 11/16  11:00:00,1330.52467948,33.5715582971,266.117516029,0.0,448.566543614,448.566543614,49.2750127012,38.3068699343,10.968142767
 11/16  12:00:00,1338.68731575,35.243835147,272.300356989,0.0,448.566543614,448.566543614,48.3329479282,32.9501531429,15.3827947853
 11/16  13:00:00,1291.82636565,33.3395263975,276.951658147,0.0,448.566543614,398.725816546,49.4748376917,31.8439783604,17.6308593313
 11/16  14:00:00,1352.88984086,37.3034953472,283.890520109,0.0,448.566543614,448.566543614,21.9066370321,4.29069565639,17.6159413757
 11/16  15:00:00,1354.41163129,37.106330305,285.551805386,0.0,448.566543614,448.566543614,12.4641687514,1.51135464762,10.9528141038
 11/16  16:00:00,1350.56437189,36.3121607065,282.388104011,0.0,448.566543614,448.566543614,11.8614645371,3.09834801293,8.76311652415
 11/16  17:00:00,1400.763614,34.6840166175,285.478954068,0.0,448.566543614,448.566543614,25.2652198582,9.89204181855,15.3731780396
 11/16  18:00:00,1303.98255785,30.1069083877,272.66204191,0.0,348.885089477,398.725816546,50.1214768934,43.556439778,6.56503711532
 11/16  19:00:00,1109.10336672,28.4082696509,262.339128526,0.0,249.203635341,299.044362409,119.664496784,113.108360942,6.55613584264
 11/16  20:00:00,1066.66116438,28.4082696509,244.826875342,0.0,249.203635341,299.044362409,145.772994102,139.228726565,6.54426753785
 11/16  21:00:00,887.99609894,28.4082696509,215.995353201,0.0,149.522181205,249.203635341,194.204370584,189.831889296,4.37248128781
 11/16  22:00:00,845.01500008,28.4082696509,197.845532999,0.0,149.522181205,249.203635341,216.772503239,214.582023387,2.19047985139
 11/16  23:00:00,349.356546592,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880341417,0.0,2.18880341417
 11/16  24:00:00,299.991787786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859360393,0.0,2.18859360393
 11/17  01:00:00,287.769593592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877811827,0.0,2.18877811827
 11/17  02:00:00,287.769593411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871915094,0.0,2.18871915094
 11/17  03:00:00,287.769593036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866040541,0.0,2.18866040541
 11/17  04:00:00,287.769592877,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/17  05:00:00,299.991791097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860183213,0.0,2.18860183213
 11/17  06:00:00,349.357824631,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905686683,0.0,2.1905686683
 11/17  07:00:00,744.394346967,30.1846195599,234.28837763,0.0,49.8407270682,199.362908273,586.909363354,582.549398448,4.35996490607
 11/17  08:00:00,740.513994988,28.4082696509,147.239030193,0.0,149.522181205,199.362908273,343.362032077,338.986682542,4.37534953462
 11/17  09:00:00,1304.94913166,28.4082696509,162.663146583,0.0,448.566543614,448.566543614,149.767280581,138.810579323,10.9567012573
 11/17  10:00:00,1326.0151796,28.4618401726,219.509177117,0.0,448.566543614,448.566543614,126.446176857,113.290006861,13.1561699966
 11/17  11:00:00,1311.28220532,29.5727655865,251.990172337,0.0,448.566543614,448.566543614,104.563625802,93.5975804759,10.9660453265
 11/17  12:00:00,1323.9903918,31.067982555,262.64476706,0.0,448.566543614,448.566543614,98.3659774852,82.9819175878,15.3840598974
 11/17  13:00:00,1285.79560288,31.5279719561,273.511253145,0.0,448.566543614,398.725816546,112.314098262,94.6836771424,17.63042112
 11/17  14:00:00,1342.80909596,33.1286797298,278.88618283,0.0,448.566543614,448.566543614,52.6064223367,34.9903114438,17.6161108929
 11/17  15:00:00,1351.1486211,33.6832918014,286.217475955,0.0,448.566543614,448.566543614,26.5428362771,15.5899788354,10.9528574417
 11/17  16:00:00,1356.29266226,33.191992179,291.71788151,0.0,448.566543614,448.566543614,27.1161278106,16.1664513248,10.9496764858
 11/17  17:00:00,1402.40196732,31.9640562477,290.482933453,0.0,448.566543614,448.566543614,40.039018667,26.8635096682,13.1755089988
 11/17  18:00:00,1307.81787948,28.4301005866,278.90237004,0.0,348.885089477,398.725816546,94.8714663118,86.1240269589,8.74743935287
 11/17  19:00:00,1116.82906758,28.4082696509,270.445384756,0.0,249.203635341,299.044362409,156.074161685,149.518540987,6.55562069746
 11/17  20:00:00,1093.49029953,28.4082696509,271.815846123,0.0,249.203635341,299.044362409,167.59520806,163.225856291,4.36935176887
 11/17  21:00:00,914.285786756,28.4082696509,242.722619106,0.0,149.522181205,249.203635341,221.534160213,214.985943139,6.54821707387
 11/17  22:00:00,850.007384332,28.4082696509,203.362380252,0.0,149.522181205,249.203635341,238.4032935,236.212773446,2.19052005376
 11/17  23:00:00,349.356550279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880683388,0.0,2.18880683388
 11/17  24:00:00,299.991790717,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/18  01:00:00,237.928869511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875407204,0.0,2.18875407204
 11/18  02:00:00,237.928869861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870080353,0.0,2.18870080353
 11/18  03:00:00,237.928870043,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886477913,0.0,2.1886477913
 11/18  04:00:00,237.928870013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883740845,0.0,2.18883740845
 11/18  05:00:00,250.151067435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878467391,0.0,2.18878467391
 11/18  06:00:00,274.596739232,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065452718,0.0,2.19065452718
 11/18  07:00:00,761.067133523,28.8246501912,244.467789601,0.0,49.8407270682,199.362908273,564.726374493,562.536396765,2.1899777283
 11/18  08:00:00,651.627736329,28.4082696509,158.309400963,0.0,49.8407270682,199.362908273,443.999591615,439.634889764,4.36470185024
 11/18  09:00:00,860.21025372,28.4082696509,117.702954177,0.0,249.203635341,249.203635341,289.4829936,285.113298704,4.36969489611
 11/18  10:00:00,862.66688795,28.4082696509,156.32543138,0.0,249.203635341,249.203635341,272.508891919,265.951888915,6.55700300378
 11/18  11:00:00,866.977302076,28.4082696509,209.167868502,0.0,249.203635341,249.203635341,199.174438558,192.621519706,6.55291885208
 11/18  12:00:00,908.640102297,28.5148884921,250.19081321,0.0,249.203635341,249.203635341,191.573033784,185.013908328,6.55912545681
 11/18  13:00:00,928.882224225,29.7616180994,268.565874201,0.0,249.203635341,249.203635341,168.548161422,161.99453846,6.55362296206
 11/18  14:00:00,941.909387266,30.1463725969,280.92372082,0.0,249.203635341,249.203635341,123.309112508,116.757884524,6.55122798425
 11/18  15:00:00,691.916295066,29.1691160711,281.320351666,0.0,74.7610906023,174.442544739,138.96600546,134.59585698,4.37014848009
 11/18  16:00:00,686.970996432,28.4082696509,277.447702978,0.0,74.7610906023,174.442544739,157.045009088,152.678106307,4.36690278103
 11/18  17:00:00,734.84639045,28.4082696509,276.565185984,0.0,74.7610906023,174.442544739,198.265137087,193.896947646,4.36818944125
 11/18  18:00:00,730.122987405,28.4082696509,276.033866456,0.0,24.9203635341,149.522181205,254.612351743,252.422248844,2.19010289877
 11/18  19:00:00,347.92950099,0.0,0.0,0.0,24.9203635341,149.522181205,4.35997004012,0.0,4.35997004012
 11/18  20:00:00,323.485105326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006048529,0.0,2.19006048529
 11/18  21:00:00,323.485105037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993756054,0.0,2.18993756054
 11/18  22:00:00,299.04155981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133849845,0.0,2.19133849845
 11/18  23:00:00,274.595463245,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887509148,0.0,2.1887509148
 11/18  24:00:00,250.151067684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869848949,0.0,2.18869848949
 11/19  01:00:00,237.928446811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805153692,0.0,2.18805153692
 11/19  02:00:00,237.928446627,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  03:00:00,237.928447426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811537721,0.0,2.18811537721
 11/19  04:00:00,237.928447095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817939603,0.0,2.18817939603
 11/19  05:00:00,250.150644246,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  06:00:00,274.59631891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008245286,0.0,2.19008245286
 11/19  07:00:00,314.940165089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805016592,0.0,2.18805016592
 11/19  08:00:00,296.666227731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811484124,0.0,2.18811484124
 11/19  09:00:00,296.666226949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  10:00:00,259.999633638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817945284,0.0,2.18817945284
 11/19  11:00:00,211.110843141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804266763,0.0,2.18804266763
 11/19  12:00:00,211.11169506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923187745,0.0,2.18923187745
 11/19  13:00:00,211.111694993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947717183,0.0,2.18947717183
 11/19  14:00:00,211.112972794,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103449125,0.0,2.19103449125
 11/19  15:00:00,211.111694832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929165609,0.0,2.18929165609
 11/19  16:00:00,211.11084302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809256907,0.0,2.18809256907
 11/19  17:00:00,259.999633823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815738062,0.0,2.18815738062
 11/19  18:00:00,339.38456001,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  19:00:00,347.928227627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801358338,0.0,2.18801358338
 11/19  20:00:00,323.483831855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808547301,0.0,2.18808547301
 11/19  21:00:00,323.483831009,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  22:00:00,299.040714584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986465708,0.0,2.18986465708
 11/19  23:00:00,274.595040322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815889568,0.0,2.18815889568
 11/19  24:00:00,250.150645409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769745589,0.0,2.18769745589
 11/20  01:00:00,287.769603832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869920907,0.0,2.18869920907
 11/20  02:00:00,287.769603451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865760214,0.0,2.18865760214
 11/20  03:00:00,287.76960334,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  04:00:00,287.769603701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886031716,0.0,2.18886031716
 11/20  05:00:00,299.991801671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881899174,0.0,2.18881899174
 11/20  06:00:00,349.357840809,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070908144,0.0,2.19070908144
 11/20  07:00:00,848.852279321,28.4082696509,336.656682379,0.0,49.8407270682,199.362908273,394.640148789,392.450023986,2.19012480276
 11/20  08:00:00,979.950399148,28.4082696509,377.463359535,0.0,149.522181205,199.362908273,346.574815269,340.021908175,6.55290709386
 11/20  09:00:00,1533.26042392,28.4082696509,387.069643058,0.0,448.566543614,448.566543614,169.833852821,158.877363563,10.956489258
 11/20  10:00:00,1518.98326331,28.4082696509,406.747226677,0.0,448.566543614,448.566543614,107.105118898,93.9475101898,13.1576087078
 11/20  11:00:00,1485.20418875,28.4082696509,419.892687407,0.0,448.566543614,448.566543614,81.7286871255,68.5707643943,13.1579227312
 11/20  12:00:00,1486.61537106,28.4082696509,420.543955222,0.0,448.566543614,448.566543614,62.4548265343,49.2628576309,13.1919689033
 11/20  13:00:00,1438.70663361,28.4082696509,422.42368558,0.0,448.566543614,398.725816546,68.9313752235,49.217296176,19.7140790475
