Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/20  14:00:00,1472.7260113,28.4082696509,408.224168059,0.0,448.566543614,448.566543614,39.2043966616,23.6612455491,15.5431511125
 11/20  15:00:00,1454.01612171,28.4098011727,390.787332897,0.0,448.566543614,448.566543614,21.7697555764,10.8153247656,10.9544308108
 11/20  16:00:00,1441.59687484,28.4082696509,377.290597117,0.0,448.566543614,448.566543614,44.091694751,33.1399151071,10.9517796438
 11/20  17:00:00,1471.98014438,28.4082696509,355.858178638,0.0,448.566543614,448.566543614,38.1655405613,24.9837454941,13.1817950672
 11/20  18:00:00,1391.84602404,28.4082696509,344.209639464,0.0,348.885089477,398.725816546,78.7844897523,70.0370008843,8.74748886806
 11/20  19:00:00,1196.68843112,28.4082696509,339.833694899,0.0,249.203635341,299.044362409,129.79245995,123.236053071,6.55640687949
 11/20  20:00:00,1143.37189978,28.4082696509,316.511207339,0.0,249.203635341,299.044362409,152.183490147,145.638890297,6.5445998498
 11/20  21:00:00,978.593506708,28.4082696509,307.135419384,0.0,149.522181205,249.203635341,213.501771528,209.128887369,4.37288415972
 11/20  22:00:00,948.976557435,28.4082696509,302.467338505,0.0,149.522181205,249.203635341,242.207487649,240.016859948,2.19062770107
 11/20  23:00:00,349.356560385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885147158,0.0,2.18885147158
 11/20  24:00:00,299.991801513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876042077,0.0,2.18876042077
 11/21  01:00:00,287.769607289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872611852,0.0,2.18872611852
 11/21  02:00:00,287.769607283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869010137,0.0,2.18869010137
 11/21  03:00:00,287.769607101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865432259,0.0,2.18865432259
 11/21  04:00:00,287.769606692,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/21  05:00:00,299.991804489,0.0,0.0,0.0,24.9203635341,199.362908273,2.188863694,0.0,2.188863694
 11/21  06:00:00,349.357846793,0.0,0.0,0.0,49.8407270682,199.362908273,4.36113222387,0.0,4.36113222387
 11/21  07:00:00,797.89452141,28.4082696509,282.690061555,0.0,49.8407270682,199.362908273,574.963993001,572.774082705,2.1899102967
 11/21  08:00:00,775.686302327,28.4082696509,183.408446793,0.0,149.522181205,199.362908273,377.716423465,371.164496979,6.55192648582
 11/21  09:00:00,1336.87822941,28.4082696509,195.542761482,0.0,448.566543614,448.566543614,145.923943046,134.965419162,10.9585238848
 11/21  10:00:00,1400.65775059,28.4341851298,294.668816156,0.0,448.566543614,448.566543614,107.899334886,96.9312751174,10.9680597682
 11/21  11:00:00,1374.74555182,29.4190199234,315.732025037,0.0,448.566543614,448.566543614,86.8096111309,73.6479791866,13.1616319443
 11/21  12:00:00,1387.49335772,30.9195554697,326.364030453,0.0,448.566543614,448.566543614,78.8335657729,63.444152698,15.3894130748
 11/21  13:00:00,1346.5933591,31.5512019798,334.253725173,0.0,448.566543614,398.725816546,88.7309252775,71.0940901874,17.6368350902
 11/21  14:00:00,1404.35267081,31.9728159375,341.458270896,0.0,448.566543614,448.566543614,35.8691847945,18.2478020616,17.6213827329
 11/21  15:00:00,1409.23620497,32.2266274169,345.677933631,0.0,448.566543614,448.566543614,19.0680466041,8.11347711382,10.9545694903
 11/21  16:00:00,1410.13917353,31.4742060127,347.062744353,0.0,448.566543614,448.566543614,19.5351852564,8.58464121597,10.9505440405
 11/21  17:00:00,1453.16079384,30.0362740499,342.628348821,0.0,448.566543614,448.566543614,25.6066737373,12.4285695623,13.178104175
 11/21  18:00:00,1368.85688312,28.4577458312,330.72153027,0.0,348.885089477,398.725816546,53.7002132108,44.9529167977,8.74729641319
 11/21  19:00:00,1161.30641048,28.4082696509,314.962200281,0.0,249.203635341,299.044362409,125.141638155,118.584698606,6.55693954974
 11/21  20:00:00,1122.89489137,28.4082696509,301.62192575,0.0,249.203635341,299.044362409,147.132722834,142.762489582,4.37023325152
 11/21  21:00:00,927.878708012,28.4082696509,257.022227984,0.0,149.522181205,249.203635341,207.722660051,201.173610914,6.54904913719
 11/21  22:00:00,829.095937263,28.4082696509,183.276161413,0.0,149.522181205,249.203635341,227.627137283,225.43649965,2.19063763231
 11/21  23:00:00,349.356564103,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880226542,0.0,2.18880226542
 11/21  24:00:00,299.991804861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876696356,0.0,2.18876696356
 11/22  01:00:00,287.76961011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874031356,0.0,2.18874031356
 11/22  02:00:00,287.769609939,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/22  03:00:00,287.769610219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871002021,0.0,2.18871002021
 11/22  04:00:00,287.769610511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867993576,0.0,2.18867993576
 11/22  05:00:00,299.991808444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878610896,0.0,2.18878610896
 11/22  06:00:00,349.357851276,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056618274,0.0,2.19056618274
 11/22  07:00:00,779.150850244,28.4373676323,263.635385972,0.0,49.8407270682,199.362908273,570.316863822,568.12670861,2.19015521169
 11/22  08:00:00,790.782648916,28.4082696509,198.09131305,0.0,149.522181205,199.362908273,333.186814622,326.634065648,6.55274897388
 11/22  09:00:00,1399.62945441,28.4123727202,257.3943764,0.0,448.566543614,448.566543614,126.412171779,115.451070215,10.9611015638
 11/22  10:00:00,1433.81600472,29.3441149785,325.328010818,0.0,448.566543614,448.566543614,87.4454358696,74.2868225557,13.158613314
 11/22  11:00:00,1411.66116284,31.3647958539,345.98892153,0.0,448.566543614,448.566543614,61.6540282095,48.4954891548,13.1585390546
 11/22  12:00:00,1423.64267885,32.9262359969,359.037848357,0.0,448.566543614,448.566543614,48.6147118228,35.4225557652,13.1921560576
 11/22  13:00:00,1390.37405516,33.6402175366,374.504236039,0.0,448.566543614,398.725816546,51.478262574,31.6372949554,19.8409676186
 11/22  14:00:00,1455.83603056,34.3716523278,388.970106781,0.0,448.566543614,448.566543614,18.0801330657,2.56600445107,15.5141286146
 11/22  15:00:00,1469.293193,34.2949081893,401.890958542,0.0,448.566543614,448.566543614,10.9249262406,0.0610072680019,10.8639189726
 11/22  16:00:00,1469.32824337,33.3374638841,402.656853179,0.0,448.566543614,448.566543614,10.9521707098,0.0,10.9521707098
 11/22  17:00:00,1505.52829434,31.4136323094,392.154970037,0.0,448.566543614,448.566543614,15.4620320377,0.0855949375704,15.3764371001
 11/22  18:00:00,1416.26433723,29.0939864884,375.859275789,0.0,348.885089477,398.725816546,15.4299519111,6.68199543379,8.74795647733
 11/22  19:00:00,1206.6266308,28.4082696509,358.687436623,0.0,249.203635341,299.044362409,53.8729044544,47.3167231119,6.55618134256
 11/22  20:00:00,1158.42929154,28.4082696509,336.130824332,0.0,249.203635341,299.044362409,92.7072521423,88.3375135964,4.36973854588
 11/22  21:00:00,996.391938924,28.4082696509,324.322946461,0.0,149.522181205,249.203635341,150.068845954,143.519718337,6.54912761636
 11/22  22:00:00,983.672986936,28.4082696509,327.064397654,0.0,149.522181205,249.203635341,169.824136923,167.633360052,2.1907768713
 11/22  23:00:00,349.356567389,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881323444,0.0,2.18881323444
 11/22  24:00:00,299.991807968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878356571,0.0,2.18878356571
 11/23  01:00:00,237.928457302,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928458172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806579872,0.0,2.18806579872
 11/23  03:00:00,237.928458043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815307327,0.0,2.18815307327
 11/23  04:00:00,237.928457197,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  05:00:00,250.150655701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824040106,0.0,2.18824040106
 11/23  06:00:00,274.596337486,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011921854,0.0,2.19011921854
 11/23  07:00:00,314.940176105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815638527,0.0,2.18815638527
 11/23  08:00:00,296.666238104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824464694,0.0,2.18824464694
 11/23  09:00:00,296.666237375,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  10:00:00,368.519879454,4.70351307146,74.2704289288,0.0,24.9203635341,149.522181205,2.18823051454,0.0,2.18823051454
 11/23  11:00:00,681.744599159,20.7318039047,353.264190523,0.0,24.9203635341,149.522181205,2.18825751579,0.0,2.18825751579
 11/23  12:00:00,647.209975788,17.9189675283,320.889766818,0.0,24.9203635341,149.522181205,2.18935411659,0.0,2.18935411659
 11/23  13:00:00,715.913816126,23.4381221617,379.170993777,0.0,24.9203635341,149.522181205,2.18954367632,0.0,2.18954367632
 11/23  14:00:00,665.232491364,19.3949217462,336.53489691,0.0,24.9203635341,149.522181205,2.1913363819,0.0,2.1913363819
 11/23  15:00:00,718.504338846,23.874520476,380.847083714,0.0,24.9203635341,149.522181205,2.18952003896,0.0,2.18952003896
 11/23  16:00:00,660.733009363,18.7725454856,332.037805039,0.0,24.9203635341,149.522181205,2.18818144653,0.0,2.18818144653
 11/23  17:00:00,751.767523839,22.7712296493,366.33414471,0.0,24.9203635341,149.522181205,2.18820164482,0.0,2.18820164482
 11/23  18:00:00,639.924829596,12.0708433709,221.360935865,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  19:00:00,347.928238307,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881528776,0.0,2.1881528776
 11/23  20:00:00,323.483842441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824085815,0.0,2.18824085815
 11/23  21:00:00,323.483841747,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  22:00:00,299.040733357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019801746,0.0,2.19019801746
 11/23  23:00:00,274.595051076,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881576604,0.0,2.1881576604
 11/23  24:00:00,250.150656056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824567146,0.0,2.18824567146
 11/24  01:00:00,287.769617014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875127812,0.0,2.18875127812
 11/24  02:00:00,287.769616675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873210136,0.0,2.18873210136
 11/24  03:00:00,287.769616543,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/24  04:00:00,287.769616817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871312979,0.0,2.18871312979
 11/24  05:00:00,299.991814864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869431071,0.0,2.18869431071
 11/24  06:00:00,349.357862226,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050880245,0.0,2.19050880245
 11/24  07:00:00,882.874462116,28.6434916646,359.054222546,0.0,49.8407270682,199.362908273,286.594881235,283.363489156,3.23139207959
 11/24  08:00:00,937.293852053,28.4082696509,337.925297241,0.0,149.522181205,199.362908273,197.697425805,192.188964067,5.50846173835
 11/24  09:00:00,1560.72701714,28.8699962931,411.551455481,0.0,448.566543614,448.566543614,55.8216286227,42.6749232458,13.1467053769
 11/24  10:00:00,1611.50220462,29.9825240346,492.429757856,0.0,448.566543614,448.566543614,29.8904075487,18.9186443663,10.9717631824
 11/24  11:00:00,1569.35251779,30.0786292802,498.840713837,0.0,448.566543614,448.566543614,17.6948273578,4.53206007745,13.1627672804
 11/24  12:00:00,1561.06337113,32.3962729654,488.23307696,0.0,448.566543614,448.566543614,16.4838105525,1.09252200511,15.3912885474
 11/24  13:00:00,1515.70054195,31.892103735,493.211348265,0.0,448.566543614,398.725816546,18.0865801307,0.447458518645,17.6391216121
 11/24  14:00:00,1567.53064408,31.9523763012,495.142073925,0.0,448.566543614,448.566543614,17.6248981593,0.0,17.6248981593
 11/24  15:00:00,1565.61010239,32.7149801386,492.467517403,0.0,448.566543614,448.566543614,10.9566694321,0.0,10.9566694321
 11/24  16:00:00,1573.06885891,31.1836044172,501.458080287,0.0,448.566543614,448.566543614,10.9530980614,0.0,10.9530980614
 11/24  17:00:00,1630.03391762,30.0301387905,510.683089068,0.0,448.566543614,448.566543614,13.1831530175,0.0,13.1831530175
 11/24  18:00:00,1558.99383174,28.8556076794,510.962449125,0.0,348.885089477,398.725816546,8.83771285072,0.0894923657354,8.74822048498
 11/24  19:00:00,1346.16140187,28.4082696509,489.390618544,0.0,249.203635341,299.044362409,17.3935782972,10.836491565,6.55708673211
 11/24  20:00:00,1306.61262468,28.4082696509,474.31634902,0.0,249.203635341,299.044362409,31.3964809764,24.851154348,6.54532662842
 11/24  21:00:00,1150.13797963,28.4082696509,468.081702922,0.0,149.522181205,249.203635341,57.4911898791,53.1184085072,4.37278137184
 11/24  22:00:00,1114.24386894,28.4082696509,457.946843206,0.0,149.522181205,249.203635341,74.315942682,69.9547582011,4.36118448082
 11/24  23:00:00,349.356573404,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/24  24:00:00,299.991814442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880798367,0.0,2.18880798367
 11/25  01:00:00,237.928893087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879515508,0.0,2.18879515508
 11/25  02:00:00,237.92889322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878133061,0.0,2.18878133061
 11/25  03:00:00,237.928893211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876773559,0.0,2.18876773559
 11/25  04:00:00,237.928893054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875430911,0.0,2.18875430911
 11/25  05:00:00,250.151090542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874100732,0.0,2.18874100732
 11/25  06:00:00,274.596776581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070412105,0.0,2.19070412105
 11/25  07:00:00,1001.8367879,29.4196643579,476.026985479,0.0,49.8407270682,199.362908273,100.786896465,98.5968446877,2.19005177785
 11/25  08:00:00,991.519340258,28.4082696509,485.865866823,0.0,49.8407270682,199.362908273,105.997486416,101.632376369,4.36511004636
 11/25  09:00:00,1255.21777385,28.4082696509,500.426611451,0.0,249.203635341,249.203635341,76.0755373735,71.7051191345,4.37041823904
 11/25  10:00:00,1232.17673684,28.4082696509,513.170896583,0.0,249.203635341,249.203635341,60.8735126343,54.3175763133,6.55593632103
 11/25  11:00:00,1193.32511193,28.4082696509,523.179895954,0.0,249.203635341,249.203635341,62.0787557632,55.5263323895,6.55242337371
 11/25  12:00:00,1194.27790087,28.4082696509,524.1339581,0.0,249.203635341,249.203635341,60.3228823179,51.5823389219,8.74054339598
 11/25  13:00:00,1192.01049438,28.4082696509,521.872895724,0.0,249.203635341,249.203635341,51.4221168117,44.8682016761,6.55391513562
 11/25  14:00:00,1184.41315382,28.4082696509,514.285235826,0.0,249.203635341,249.203635341,36.8935299887,32.5181182561,4.37541173263
 11/25  15:00:00,930.814264208,28.4082696509,509.87625676,0.0,74.7610906023,174.442544739,59.7874333444,53.2417632565,6.54567008787
 11/25  16:00:00,935.224492854,28.4082696509,514.286493564,0.0,74.7610906023,174.442544739,58.8031518481,54.4350258096,4.36812603854
 11/25  17:00:00,993.256335816,28.4082696509,523.413335331,0.0,74.7610906023,174.442544739,91.6324030608,87.2634586858,4.368944375
 11/25  18:00:00,998.686882281,28.4082696509,524.183426891,0.0,24.9203635341,149.522181205,131.266824313,129.076896262,2.18992805116
 11/25  19:00:00,347.929532976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018040535,0.0,2.19018040535
 11/25  20:00:00,323.485137579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009533083,0.0,2.19009533083
 11/25  21:00:00,323.485137966,0.0,0.0,0.0,24.9203635341,149.522181205,4.35994002789,0.0,4.35994002789
 11/25  22:00:00,299.041602248,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149550608,0.0,2.19149550608
 11/25  23:00:00,274.595486409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870940757,0.0,2.18870940757
 11/25  24:00:00,250.151090672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869640151,0.0,2.18869640151
 11/26  01:00:00,237.928464756,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  02:00:00,237.928465495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823506041,0.0,2.18823506041
 11/26  03:00:00,237.928465754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813316378,0.0,2.18813316378
 11/26  04:00:00,237.928465009,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  05:00:00,250.150662947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823747297,0.0,2.18823747297
 11/26  06:00:00,274.596350918,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002484514,0.0,2.19002484514
 11/26  07:00:00,314.940183591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818644169,0.0,2.18818644169
 11/26  08:00:00,296.66624607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777080861,0.0,2.18777080861
 11/26  09:00:00,296.666245196,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  10:00:00,259.99965209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819006795,0.0,2.18819006795
 11/26  11:00:00,211.110861489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808888286,0.0,2.18808888286
 11/26  12:00:00,211.11172253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935024791,0.0,2.18935024791
 11/26  13:00:00,211.111722495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935039908,0.0,2.18935039908
 11/26  14:00:00,211.113014059,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128497589,0.0,2.19128497589
 11/26  15:00:00,211.111722466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953732409,0.0,2.18953732409
 11/26  16:00:00,211.110861307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814011457,0.0,2.18814011457
 11/26  17:00:00,259.999652566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824511092,0.0,2.18824511092
 11/26  18:00:00,339.384578464,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  19:00:00,347.928245595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814407326,0.0,2.18814407326
 11/26  20:00:00,323.48385046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824906116,0.0,2.18824906116
 11/26  21:00:00,323.483849869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814802807,0.0,2.18814802807
 11/26  22:00:00,299.040746688,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024513017,0.0,2.19024513017
 11/26  23:00:00,274.595058155,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150663199,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880971892,0.0,2.1880971892
 11/27  01:00:00,287.769626524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874377211,0.0,2.18874377211
 11/27  02:00:00,287.769626494,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887408656,0.0,2.1887408656
 11/27  03:00:00,287.769626326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873816938,0.0,2.18873816938
 11/27  04:00:00,287.769626013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873562467,0.0,2.18873562467
 11/27  05:00:00,299.991823755,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/27  06:00:00,349.357877632,0.0,0.0,0.0,49.8407270682,199.362908273,4.36155729905,0.0,4.36155729905
 11/27  07:00:00,1059.62899468,29.3034869455,533.931883914,0.0,49.8407270682,199.362908273,106.841005753,104.650844828,2.19016092486
 11/27  08:00:00,1110.16318628,28.4082696509,503.956888047,0.0,149.522181205,199.362908273,100.15054615,93.5971376834,6.55340846634
 11/27  09:00:00,1645.30290604,28.4082696509,490.899274459,0.0,448.566543614,448.566543614,26.9788826125,16.0163815252,10.9625010873
 11/27  10:00:00,1600.04306437,29.5473440385,481.175441166,0.0,448.566543614,448.566543614,15.9851749223,2.82465672323,13.1605181991
 11/27  11:00:00,1548.63429292,31.8847025601,476.319071337,0.0,448.566543614,448.566543614,11.8958275794,0.9245045081,10.9713230713
 11/27  12:00:00,1549.0956428,33.0664021183,475.595939926,0.0,448.566543614,448.566543614,15.4386669898,0.0456549439002,15.3930120459
 11/27  13:00:00,1498.37997934,33.2435682167,474.539548097,0.0,448.566543614,398.725816546,19.84767085,0.0,19.84767085
 11/27  14:00:00,1548.48151389,33.94314947,474.10206835,0.0,448.566543614,448.566543614,17.6288554289,0.0,17.6288554289
 11/27  15:00:00,1547.10653011,33.4329338189,473.245930016,0.0,448.566543614,448.566543614,10.9575387248,0.0,10.9575387248
 11/27  16:00:00,1545.71334791,33.9287714226,471.357338989,0.0,448.566543614,448.566543614,10.9543825905,0.0,10.9543825905
 11/27  17:00:00,1595.88986356,32.2350407721,474.33405013,0.0,448.566543614,448.566543614,13.1849963226,0.0,13.1849963226
 11/27  18:00:00,1530.78733585,29.311817819,482.299760897,0.0,348.885089477,398.725816546,8.74866200897,0.0,8.74866200897
 11/27  19:00:00,1343.3810307,28.5993761875,486.42729788,0.0,249.203635341,299.044362409,6.55751279824,0.0,6.55751279824
 11/27  20:00:00,1321.02401875,28.4271315931,488.689513653,0.0,249.203635341,299.044362409,6.54578891602,0.0,6.54578891602
 11/27  21:00:00,1170.42787791,28.4082696509,487.631517133,0.0,149.522181205,249.203635341,7.11978109344,2.74657078495,4.37321030849
 11/27  22:00:00,1146.31493387,28.4082696509,487.961980791,0.0,149.522181205,249.203635341,13.6790200385,9.31746444194,4.36155559657
 11/27  23:00:00,349.356582911,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874866643,0.0,2.18874866643
 11/27  24:00:00,299.991823736,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/28  01:00:00,287.769629299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875137694,0.0,2.18875137694
 11/28  02:00:00,287.769629502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875374264,0.0,2.18875374264
 11/28  03:00:00,287.769629587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875632919,0.0,2.18875632919
 11/28  04:00:00,287.769629551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875907315,0.0,2.18875907315
 11/28  05:00:00,299.99182719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876192903,0.0,2.18876192903
 11/28  06:00:00,349.357881815,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063373789,0.0,2.19063373789
 11/28  07:00:00,950.84960432,30.9129348262,424.609733484,0.0,49.8407270682,199.362908273,91.8799350779,89.6899002663,2.19003481162
 11/28  08:00:00,936.870966015,28.4082696509,332.98562585,0.0,149.522181205,199.362908273,80.6319412689,74.0793433817,6.55259788722
 11/28  09:00:00,1479.96705451,28.8993673803,325.067230947,0.0,448.566543614,448.566543614,33.8737662954,22.9113838393,10.9623824561
 11/28  10:00:00,1454.60943892,31.0251588758,334.257718273,0.0,448.566543614,448.566543614,24.4686986701,11.3065728261,13.1621258439
 11/28  11:00:00,1418.03179933,34.0829159501,349.636843207,0.0,448.566543614,448.566543614,17.8795809284,4.71615477471,13.1634261537
 11/28  12:00:00,1423.55490248,35.9800384128,354.623201876,0.0,448.566543614,448.566543614,16.6185971211,1.22410922737,15.3944878938
 11/28  13:00:00,1369.39567315,34.7194266192,351.443390012,0.0,448.566543614,398.725816546,20.6672343472,3.02302480453,17.6442095426
 11/28  14:00:00,1417.76532941,37.5612925813,346.982474052,0.0,448.566543614,448.566543614,17.6259267444,0.0,17.6259267444
 11/28  15:00:00,1419.4159244,38.1615200215,347.857770216,0.0,448.566543614,448.566543614,10.957558061,0.0,10.957558061
 11/28  16:00:00,1420.21323838,37.612498987,349.072849681,0.0,448.566543614,448.566543614,10.9546482868,0.0,10.9546482868
 11/28  17:00:00,1460.41090661,36.0314328489,342.226665312,0.0,448.566543614,448.566543614,15.3805781566,0.0,15.3805781566
 11/28  18:00:00,1362.2972808,30.1675224142,321.026298205,0.0,348.885089477,398.725816546,8.76919863827,0.0190740823585,8.75012455591
 11/28  19:00:00,1153.30400222,28.4082696509,305.214525396,0.0,249.203635341,299.044362409,28.9575307749,22.3995455507,6.55798522423
 11/28  20:00:00,1123.74578389,28.4082696509,300.820365972,0.0,249.203635341,299.044362409,51.4874313885,47.1171718729,4.37025951552
 11/28  21:00:00,964.132882788,28.4082696509,291.575003076,0.0,149.522181205,249.203635341,114.004102957,107.454331323,6.54977163406
 11/28  22:00:00,934.020759078,28.4082696509,286.274272222,0.0,149.522181205,249.203635341,137.795478815,135.604788501,2.19069031429
 11/28  23:00:00,349.356586337,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885294842,0.0,2.18885294842
 11/28  24:00:00,299.991827314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872977495,0.0,2.18872977495
 11/29  01:00:00,287.769632531,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887396706,0.0,2.1887396706
 11/29  02:00:00,287.76963236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874743571,0.0,2.18874743571
 11/29  03:00:00,287.769632059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875538548,0.0,2.18875538548
 11/29  04:00:00,287.769632015,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/29  05:00:00,299.991830071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876346493,0.0,2.18876346493
 11/29  06:00:00,349.357887341,0.0,0.0,0.0,49.8407270682,199.362908273,4.36155302366,0.0,4.36155302366
 11/29  07:00:00,791.131136418,30.4977347617,271.834930002,0.0,49.8407270682,199.362908273,358.58700887,356.397028572,2.18998029794
 11/29  08:00:00,780.399297265,28.4082696509,186.694199044,0.0,149.522181205,199.362908273,245.318870624,238.765775496,6.55309512763
 11/29  09:00:00,1344.54651059,28.4089256362,201.82386628,0.0,448.566543614,448.566543614,103.77523929,92.8126840162,10.962555274
 11/29  10:00:00,1374.62972571,28.7741037502,267.238167729,0.0,448.566543614,448.566543614,79.4341518438,66.2756055323,13.1585463115
 11/29  11:00:00,1340.80826244,30.8504757301,279.649991342,0.0,448.566543614,448.566543614,61.1237538231,50.1517917746,10.9719620485
 11/29  12:00:00,1351.74177806,33.2180388245,287.639714049,0.0,448.566543614,448.566543614,56.5472489961,41.1522371691,15.3950118269
 11/29  13:00:00,1312.96452781,33.2349618936,298.264934263,0.0,448.566543614,398.725816546,60.3772746484,40.5266139745,19.850660674
 11/29  14:00:00,1379.71389341,35.6664138937,312.230054878,0.0,448.566543614,448.566543614,22.0294532463,4.40130423159,17.6281490147
 11/29  15:00:00,1395.93989714,36.3584215976,327.289492706,0.0,448.566543614,448.566543614,12.1817635925,1.22320347706,10.9585601154
 11/29  16:00:00,1398.6820772,35.5045210998,330.717895994,0.0,448.566543614,448.566543614,11.7791042945,0.824882287751,10.9542220068
 11/29  17:00:00,1439.32572036,34.0620851751,324.131846279,0.0,448.566543614,448.566543614,19.6715346302,4.28909803433,15.3824365959
 11/29  18:00:00,1344.42043505,28.9254267728,305.19437855,0.0,348.885089477,398.725816546,34.9625437138,26.2133384724,8.74920524142
 11/29  19:00:00,1133.52311871,28.4082696509,286.845070517,0.0,249.203635341,299.044362409,109.265187279,102.708158233,6.55702904539
 11/29  20:00:00,1079.14184732,28.4082696509,257.562087028,0.0,249.203635341,299.044362409,139.566760252,135.196439755,4.37032049636
 11/29  21:00:00,959.105719442,28.4082696509,286.96139831,0.0,149.522181205,249.203635341,175.271669798,168.722005506,6.54966429218
 11/29  22:00:00,925.1134539,28.4082696509,277.880139517,0.0,149.522181205,249.203635341,195.765315075,193.574544357,2.19077071772
 11/29  23:00:00,349.356589496,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889265241,0.0,2.1889265241
 11/29  24:00:00,299.991830319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893476957,0.0,2.18893476957
 11/30  01:00:00,287.769635339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895093098,0.0,2.18895093098
 11/30  02:00:00,287.769635072,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/30  03:00:00,287.769635071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896376431,0.0,2.18896376431
 11/30  04:00:00,287.769635349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897675433,0.0,2.18897675433
 11/30  05:00:00,299.991833331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898985252,0.0,2.18898985252
 11/30  06:00:00,349.357891781,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062459114,0.0,2.19062459114
 11/30  07:00:00,802.946660154,29.7774699002,276.313747826,0.0,49.8407270682,199.362908273,468.502856649,464.142949431,4.35990721783
 11/30  08:00:00,780.573408536,28.4082696509,187.164528383,0.0,149.522181205,199.362908273,371.928113596,367.553120225,4.37499337071
 11/30  09:00:00,1392.12865917,28.4139729004,247.494128384,0.0,448.566543614,448.566543614,122.876000119,109.723055804,13.1529443149
 11/30  10:00:00,1450.01536701,29.3497664353,331.297606949,0.0,448.566543614,448.566543614,77.1941234645,66.2257961278,10.9683273367
 11/30  11:00:00,1421.19214331,31.3342481154,349.395591908,0.0,448.566543614,448.566543614,56.3597364249,43.1893912023,13.1703452225
 11/30  12:00:00,1452.8040245,33.02124496,379.323480197,0.0,448.566543614,448.566543614,49.9944804604,34.5997928477,15.3946876127
 11/30  13:00:00,1422.99904928,33.5804443358,399.277028255,0.0,448.566543614,398.725816546,52.8131743153,32.9614005706,19.8517737448
 11/30  14:00:00,1479.47861385,34.2321420253,405.054848168,0.0,448.566543614,448.566543614,21.3726082945,3.7439027552,17.6287055393
 11/30  15:00:00,1474.17784688,34.8532208805,398.895881776,0.0,448.566543614,448.566543614,12.3134330998,1.35456222293,10.9588708768
 11/30  16:00:00,1470.95610466,34.2621850079,396.265962856,0.0,448.566543614,448.566543614,11.8355388735,0.880867493516,10.9546713799
 11/30  17:00:00,1521.02156134,33.1126491159,398.76755776,0.0,448.566543614,448.566543614,17.2377286318,1.85432543817,15.3834031936
 11/30  18:00:00,1435.44607506,28.9080159315,390.070617023,0.0,348.885089477,398.725816546,24.2092059878,15.4598217055,8.74938428232
 11/30  19:00:00,1240.33555018,28.4082696509,388.777477172,0.0,249.203635341,299.044362409,62.5400062123,55.9825213207,6.5574848916
 11/30  20:00:00,1204.28276379,28.4082696509,378.603209272,0.0,249.203635341,299.044362409,90.8348498755,86.4642247978,4.37062507771
 11/30  21:00:00,1048.29434871,28.4082696509,372.609811207,0.0,149.522181205,249.203635341,138.075165613,131.524986038,6.5501795748
 11/30  22:00:00,1018.99837779,28.4082696509,367.988961381,0.0,149.522181205,249.203635341,151.813176904,149.622244847,2.19093205687
 11/30  23:00:00,349.356592403,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896128551,0.0,2.18896128551
 11/30  24:00:00,299.991833228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884797069,0.0,2.18884797069
 12/01  01:00:00,287.769638298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886869748,0.0,2.18886869748
 12/01  02:00:00,287.769638086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888674777,0.0,2.18888674777
 12/01  03:00:00,287.769637933,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/01  04:00:00,287.769638029,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889049575,0.0,2.1889049575
 12/01  05:00:00,299.991836077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892327538,0.0,2.18892327538
 12/01  06:00:00,349.357896731,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082207073,0.0,2.19082207073
 12/01  07:00:00,834.443443097,29.5446322203,300.180275817,0.0,49.8407270682,199.362908273,495.346773038,490.98618092,4.36059211753
 12/01  08:00:00,707.265741765,28.4082696509,106.85512041,0.0,149.522181205,199.362908273,412.466824288,405.913659374,6.55316491385
 12/01  09:00:00,1262.82742257,28.4082696509,109.126141587,0.0,448.566543614,448.566543614,142.572129913,131.607497925,10.9646319877
 12/01  10:00:00,1350.25669403,28.9077280099,231.97145049,0.0,448.566543614,448.566543614,91.1093280387,77.9468839698,13.1624440689
 12/01  11:00:00,1354.47260593,30.3432737747,283.657454352,0.0,448.566543614,448.566543614,68.4321343206,55.2703229992,13.1618113214
 12/01  12:00:00,1350.76709629,30.7709655503,286.533322096,0.0,448.566543614,448.566543614,60.6180888938,45.2222082117,15.3958806821
 12/01  13:00:00,1301.42239478,30.284766173,290.899534008,0.0,448.566543614,398.725816546,74.0628930139,56.4152212999,17.647671714
 12/01  14:00:00,1357.57545374,31.7509212232,295.402869837,0.0,448.566543614,448.566543614,34.3151409089,16.6818146118,17.6333262971
 12/01  15:00:00,1362.81360356,32.0721963294,299.952600155,0.0,448.566543614,448.566543614,18.9832058666,8.02458761722,10.9586182494
 12/01  16:00:00,1363.82867212,31.7095868422,301.149062445,0.0,448.566543614,448.566543614,19.9280752217,8.97210027133,10.9559749503
 12/01  17:00:00,1412.28473058,29.7690338948,302.945069679,0.0,448.566543614,448.566543614,40.7182834714,25.3372216595,15.3810618119
 12/01  18:00:00,1341.27307955,28.4082696509,304.040899886,0.0,348.885089477,398.725816546,93.0527350311,84.3031584683,8.74957656285
 12/01  19:00:00,1147.01461179,28.4082696509,300.859628175,0.0,249.203635341,299.044362409,139.921188457,133.363670113,6.55751834423
 12/01  20:00:00,1139.58831107,28.4082696509,310.74819564,0.0,249.203635341,299.044362409,144.827647293,138.282071068,6.5455762249
 12/01  21:00:00,1003.17346609,28.4082696509,320.252005472,0.0,149.522181205,249.203635341,173.600253642,169.226713228,4.37354041417
 12/01  22:00:00,983.275161169,28.4082696509,324.795105394,0.0,149.522181205,249.203635341,180.858220075,178.667399374,2.19082070135
 12/01  23:00:00,349.356595019,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898538291,0.0,2.18898538291
 12/01  24:00:00,299.991836136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900265137,0.0,2.18900265137
 12/02  01:00:00,237.928914304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877367103,0.0,2.18877367103
 12/02  02:00:00,237.928914328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879688014,0.0,2.18879688014
 12/02  03:00:00,237.928914272,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888202559,0.0,2.1888202559
 12/02  04:00:00,237.928914127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884374291,0.0,2.18884374291
 12/02  05:00:00,250.151111689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886730163,0.0,2.18886730163
 12/02  06:00:00,274.596810277,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091813803,0.0,2.19091813803
 12/02  07:00:00,844.23521233,28.8531233739,310.217422872,0.0,49.8407270682,199.362908273,406.748216043,404.557927675,2.19028836805
 12/02  08:00:00,724.601955272,28.4082696509,218.759678375,0.0,49.8407270682,199.362908273,353.982467633,349.617158887,4.36530874614
 12/02  09:00:00,1021.64431897,28.4082696509,265.912042594,0.0,249.203635341,249.203635341,163.370120227,158.999030138,4.37109008937
 12/02  10:00:00,1050.76225201,28.4082696509,331.798577625,0.0,249.203635341,249.203635341,124.856967202,118.298937063,6.55803013877
 12/02  11:00:00,1019.18089465,29.5754310826,348.688572553,0.0,249.203635341,249.203635341,101.164644677,94.6098232971,6.55482137999
 12/02  12:00:00,1034.80927652,30.9990636037,363.022726338,0.0,249.203635341,249.203635341,100.762217469,92.0197570904,8.74246037889
 12/02  13:00:00,1039.0592754,31.2532887343,366.245988664,0.0,249.203635341,249.203635341,78.765081994,72.2087885029,6.55629349107
 12/02  14:00:00,1042.22515459,29.4494803228,371.045528107,0.0,249.203635341,249.203635341,52.7930775401,46.2395965836,6.55348095645
 12/02  15:00:00,792.470617822,30.3363619135,369.598351919,0.0,74.7610906023,174.442544739,65.5019935347,61.1313219187,4.37067161594
 12/02  16:00:00,796.731067073,30.042710869,374.149016078,0.0,74.7610906023,174.442544739,71.3054062487,66.9371035225,4.36830272615
 12/02  17:00:00,847.121732529,28.7427117984,376.935904565,0.0,74.7610906023,174.442544739,92.9893350889,86.445018935,6.54431615391
 12/02  18:00:00,837.401995603,28.4082696509,363.238177365,0.0,24.9203635341,149.522181205,183.023690057,180.833498342,2.19019171484
 12/02  19:00:00,347.929562502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014494554,0.0,2.19014494554
 12/02  20:00:00,323.485167001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009827428,0.0,2.19009827428
 12/02  21:00:00,323.485167244,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005164098,0.0,2.19005164098
 12/02  22:00:00,299.041641013,0.0,0.0,0.0,24.9203635341,149.522181205,4.36265262287,0.0,4.36265262287
 12/02  23:00:00,274.595507419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899932431,0.0,2.18899932431
 12/02  24:00:00,250.151111563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876940152,0.0,2.18876940152
 12/03  01:00:00,237.92848177,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  02:00:00,237.928482404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828822986,0.0,2.18828822986
 12/03  03:00:00,237.928482256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821972538,0.0,2.18821972538
 12/03  04:00:00,237.928481526,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  05:00:00,250.150679927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815140845,0.0,2.18815140845
 12/03  06:00:00,274.596380127,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036169695,0.0,2.19036169695
 12/03  07:00:00,323.483866962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817320252,0.0,2.18817320252
 12/03  08:00:00,296.666262597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831611725,0.0,2.18831611725
 12/03  09:00:00,296.666261808,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  10:00:00,259.999668715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824769447,0.0,2.18824769447
 12/03  11:00:00,211.110878047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817981578,0.0,2.18817981578
 12/03  12:00:00,211.111747386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950856943,0.0,2.18950856943
 12/03  13:00:00,211.111747356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954615295,0.0,2.18954615295
 12/03  14:00:00,211.113051781,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156647663,0.0,2.19156647663
 12/03  15:00:00,211.111747509,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895157633,0.0,2.1895157633
 12/03  16:00:00,211.110877712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821011518,0.0,2.18821011518
 12/03  17:00:00,259.999669394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835257617,0.0,2.18835257617
 12/03  18:00:00,339.384595643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828484298,0.0,2.18828484298
 12/03  19:00:00,347.928261812,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  20:00:00,323.483866919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821708687,0.0,2.18821708687
 12/03  21:00:00,323.483867069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814932416,0.0,2.18814932416
 12/03  22:00:00,299.040775575,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007160579,0.0,2.19007160579
 12/03  23:00:00,274.595075547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817188027,0.0,2.18817188027
 12/03  24:00:00,250.150679243,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/04  01:00:00,287.769646729,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887800497,0.0,2.1887800497
 12/04  02:00:00,287.769646847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881324651,0.0,2.18881324651
 12/04  03:00:00,287.769646901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884660106,0.0,2.18884660106
 12/04  04:00:00,287.769646886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888005647,0.0,2.18888005647
 12/04  05:00:00,299.991844598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891357226,0.0,2.18891357226
 12/04  06:00:00,349.357909474,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085589349,0.0,2.19085589349
 12/04  07:00:00,904.068411042,28.4082696509,376.097471299,0.0,49.8407270682,199.362908273,383.654488278,381.464211656,2.19027662248
 12/04  08:00:00,984.800372544,28.4082696509,387.812358545,0.0,149.522181205,199.362908273,341.810285014,335.256298099,6.55398691478
 12/04  09:00:00,1532.92509208,28.4082696509,386.886056482,0.0,448.566543614,448.566543614,167.618927207,154.467985977,13.15094123
 12/04  10:00:00,1493.52213291,28.4082696509,382.144503518,0.0,448.566543614,448.566543614,111.412841719,100.43753705,10.9753046685
 12/04  11:00:00,1437.79766748,28.4082696509,375.595802241,0.0,448.566543614,448.566543614,84.7513691391,71.5802115396,13.1711575995
 12/04  12:00:00,1440.60496302,28.4082696509,378.861438736,0.0,448.566543614,448.566543614,72.423034633,57.0236556789,15.3993789541
 12/04  13:00:00,1387.0206619,28.4082696509,373.664736242,0.0,448.566543614,398.725816546,93.4643009921,73.6094393986,19.8548615934
 12/04  14:00:00,1436.01528082,28.4082696509,370.78827504,0.0,448.566543614,448.566543614,60.0013178527,42.3662049382,17.6351129145
 12/04  15:00:00,1442.1739474,28.4082696509,376.833767034,0.0,448.566543614,448.566543614,62.6298789988,51.6702350497,10.9596439491
 12/04  16:00:00,1446.73313405,28.4082696509,383.119020858,0.0,448.566543614,448.566543614,73.0625197783,62.1064900069,10.9560297714
 12/04  17:00:00,1495.3470504,28.4082696509,384.802650052,0.0,448.566543614,448.566543614,85.1856643258,69.8035616524,15.3821026734
 12/04  18:00:00,1426.8071378,28.4082696509,385.543057148,0.0,348.885089477,398.725816546,96.2689124791,87.5175852527,8.75132722642
 12/04  19:00:00,1235.17023873,28.4082696509,384.697287514,0.0,249.203635341,299.044362409,149.190406957,142.632482569,6.5579243872
 12/04  20:00:00,1210.31512437,28.4082696509,384.238359249,0.0,249.203635341,299.044362409,169.6285309,163.082245217,6.54628568316
 12/04  21:00:00,1067.80708064,28.4082696509,390.725847731,0.0,149.522181205,249.203635341,210.803362031,206.430346602,4.37301542926
 12/04  22:00:00,1054.90906158,28.4082696509,402.393293781,0.0,149.522181205,249.203635341,224.633914034,220.272271431,4.36164260257
 12/04  23:00:00,349.356603579,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899311381,0.0,2.18899311381
 12/04  24:00:00,299.991844279,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/05  01:00:00,287.76964924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903118725,0.0,2.18903118725
 12/05  02:00:00,287.769649448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881340398,0.0,2.18881340398
 12/05  03:00:00,287.769649569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885166583,0.0,2.18885166583
 12/05  04:00:00,287.769649638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889002128,0.0,2.18889002128
 12/05  05:00:00,299.991847448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892842987,0.0,2.18892842987
 12/05  06:00:00,349.357913992,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074911881,0.0,2.19074911881
 12/05  07:00:00,1011.16113307,28.5379800335,477.748831459,0.0,49.8407270682,199.362908273,211.541428483,209.351037094,2.19039138886
 12/05  08:00:00,1126.48310671,28.4082696509,520.889209529,0.0,149.522181205,199.362908273,210.748359314,204.193402116,6.55495719805
 12/05  09:00:00,1680.19599586,28.4082696509,526.330978906,0.0,448.566543614,448.566543614,89.0280076649,75.8753205293,13.1526871357
 12/05  10:00:00,1634.94376194,28.4082696509,517.176150772,0.0,448.566543614,448.566543614,68.7320007168,55.5716996983,13.1603010185
 12/05  11:00:00,1568.42730058,28.4082696509,499.562481088,0.0,448.566543614,448.566543614,49.1791674118,36.0160841561,13.1630832557
 12/05  12:00:00,1562.87541593,28.4082696509,494.025418687,0.0,448.566543614,448.566543614,26.5861268047,11.1871620374,15.3989647673
 12/05  13:00:00,1515.60076499,28.4082696509,496.576181242,0.0,448.566543614,398.725816546,43.7117028068,26.0609732386,17.6507295682
 12/05  14:00:00,1564.58016918,28.4082696509,495.724023794,0.0,448.566543614,448.566543614,33.0248770089,15.3895489568,17.6353280521
 12/05  15:00:00,1558.79667116,28.4082696509,489.955266155,0.0,448.566543614,448.566543614,20.3640688744,7.21530276003,13.1487661144
 12/05  16:00:00,1554.63255506,28.4082696509,485.796376364,0.0,448.566543614,448.566543614,11.6603746131,0.703975721136,10.9563988919
 12/05  17:00:00,1602.44716877,28.4082696509,484.717919876,0.0,448.566543614,448.566543614,13.1892325958,0.0,13.1892325958
 12/05  18:00:00,1536.23095099,28.4082696509,488.636464116,0.0,348.885089477,398.725816546,22.8035583414,14.0518119951,8.75174634634
 12/05  19:00:00,1349.7737765,28.4082696509,492.979666506,0.0,249.203635341,299.044362409,51.4045897955,42.6670906384,8.73749915705
 12/05  20:00:00,1326.9856705,28.4082696509,494.63525949,0.0,249.203635341,299.044362409,51.5676109344,47.1968688404,4.37074209398
 12/05  21:00:00,1180.2139169,28.4082696509,497.369903097,0.0,149.522181205,249.203635341,74.0736678106,67.5230335998,6.55063421071
 12/05  22:00:00,1158.64566466,28.4082696509,500.244579186,0.0,149.522181205,249.203635341,77.1067231538,74.9156811732,2.19104198067
 12/05  23:00:00,349.356606521,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893654704,0.0,2.18893654704
 12/05  24:00:00,299.991847377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897430093,0.0,2.18897430093
 12/06  01:00:00,287.769652303,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890195637,0.0,2.1890195637
 12/06  02:00:00,287.769652207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880598382,0.0,2.18880598382
 12/06  03:00:00,287.769651925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884920894,0.0,2.18884920894
 12/06  04:00:00,287.769651882,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/06  05:00:00,299.991849823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889248739,0.0,2.18889248739
 12/06  06:00:00,349.357919228,0.0,0.0,0.0,49.8407270682,199.362908273,4.36162240761,0.0,4.36162240761
 12/06  07:00:00,1063.23343328,29.2231248351,529.100461899,0.0,49.8407270682,199.362908273,70.6797666864,68.4895197575,2.19024692887
 12/06  08:00:00,1123.9323252,28.4082696509,517.737309362,0.0,149.522181205,199.362908273,85.7453775758,79.1907030255,6.55467455027
 12/06  09:00:00,1658.78267735,28.4082696509,504.374925161,0.0,448.566543614,448.566543614,32.5433514051,21.5776734347,10.9656779704
 12/06  10:00:00,1609.79978089,28.4082696509,492.068126898,0.0,448.566543614,448.566543614,20.0016235691,6.83594622141,13.1656773477
 12/06  11:00:00,1559.94244606,28.4082696509,491.102071268,0.0,448.566543614,448.566543614,16.0058302627,2.83712744199,13.1687028207
 12/06  12:00:00,1559.81171815,28.4082696509,490.969612216,0.0,448.566543614,448.566543614,15.826709091,0.427228291857,15.3994807991
 12/06  13:00:00,1503.09576429,28.4082696509,484.090162295,0.0,448.566543614,398.725816546,20.0933963497,0.234784188775,19.8586121609
 12/06  14:00:00,1552.58217358,28.4082696509,483.737328939,0.0,448.566543614,448.566543614,17.6344241847,0.0,17.6344241847
 12/06  15:00:00,1552.72167971,28.4082696509,483.885562591,0.0,448.566543614,448.566543614,10.9607084274,0.0,10.9607084274
 12/06  16:00:00,1551.25231645,28.4096088982,482.415298924,0.0,448.566543614,448.566543614,10.9573106439,0.0,10.9573106439
 12/06  17:00:00,1598.65502655,28.7240280353,480.6100011,0.0,448.566543614,448.566543614,15.384558765,0.0,15.384558765
 12/06  18:00:00,1529.15581676,28.4082696509,481.571656244,0.0,348.885089477,398.725816546,8.75150696359,0.0,8.75150696359
 12/06  19:00:00,1342.34484758,28.4082696509,485.574097594,0.0,249.203635341,299.044362409,17.4987929799,10.9406829021,6.55811007783
 12/06  20:00:00,1320.00283136,28.4082696509,487.673710846,0.0,249.203635341,299.044362409,24.8405015842,18.2940084436,6.54649314056
 12/06  21:00:00,1171.63852854,28.4082696509,488.816165129,0.0,149.522181205,249.203635341,42.5465965387,38.1733763204,4.37322021831
 12/06  22:00:00,1149.43704006,28.4082696509,491.056866207,0.0,149.522181205,249.203635341,50.935467289,46.5736505283,4.36181676065
 12/06  23:00:00,349.356609141,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882648427,0.0,2.18882648427
 12/06  24:00:00,299.991849765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887012288,0.0,2.18887012288
 12/07  01:00:00,287.769654566,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/07  02:00:00,287.769654689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892145751,0.0,2.18892145751
 12/07  03:00:00,287.76965487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896920078,0.0,2.18896920078
 12/07  04:00:00,287.769655009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901702095,0.0,2.18901702095
 12/07  05:00:00,299.991852904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906487827,0.0,2.18906487827
 12/07  06:00:00,349.357922531,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090701471,0.0,2.19090701471
 12/07  07:00:00,987.137722972,30.2889467587,452.06116542,0.0,49.8407270682,199.362908273,92.7808989541,90.5905156269,2.19038332723
 12/07  08:00:00,972.132565098,28.4082696509,372.565158989,0.0,149.522181205,199.362908273,100.40618165,93.8505119867,6.55566966326
 12/07  09:00:00,1515.71368428,28.8766655226,364.129168738,0.0,448.566543614,448.566543614,33.2849791223,20.1301444038,13.1548347185
 12/07  10:00:00,1497.70148305,31.017877682,378.948578875,0.0,448.566543614,448.566543614,22.2510761312,9.0882615824,13.1628145488
 12/07  11:00:00,1467.12207656,32.8537817009,395.061264369,0.0,448.566543614,448.566543614,15.9473245229,2.78129930557,13.1660252173
