Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/07  12:00:00,1486.35161229,35.1595180254,412.257931477,0.0,448.566543614,448.566543614,15.7817951602,0.382098007748,15.3996971524
 12/07  13:00:00,1447.21347969,35.3488000252,422.861293851,0.0,448.566543614,398.725816546,20.1235296142,0.265253270272,19.8582763439
 12/07  14:00:00,1507.95484471,37.3782961389,430.936154748,0.0,448.566543614,448.566543614,17.638368444,0.0,17.638368444
 12/07  15:00:00,1515.48169637,38.4628037522,437.498186581,0.0,448.566543614,448.566543614,10.9607989687,0.0,10.9607989687
 12/07  16:00:00,1518.40608014,38.8545873742,440.440251606,0.0,448.566543614,448.566543614,10.9575055143,0.0,10.9575055143
 12/07  17:00:00,1559.46305666,36.5347836023,435.910592449,0.0,448.566543614,448.566543614,15.3866664379,0.0,15.3866664379
 12/07  18:00:00,1464.05529077,30.7155060818,417.674467371,0.0,348.885089477,398.725816546,8.75122276534,0.0,8.75122276534
 12/07  19:00:00,1255.2976388,28.6672693557,402.848211514,0.0,249.203635341,299.044362409,7.89469305148,1.33623890474,6.55845414674
 12/07  20:00:00,1217.59952954,28.4082696509,391.008557905,0.0,249.203635341,299.044362409,24.8936375686,18.3470643081,6.54657326046
 12/07  21:00:00,1060.28138029,28.4082696509,384.014789201,0.0,149.522181205,249.203635341,55.8079964638,51.4343624162,4.37363404757
 12/07  22:00:00,1037.90507338,28.4082696509,385.49138617,0.0,149.522181205,249.203635341,74.366279958,70.0044698269,4.36181013112
 12/07  23:00:00,349.356611485,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888860391,0.0,2.1888860391
 12/07  24:00:00,299.991852326,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/08  01:00:00,287.769657261,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889385882,0.0,2.1889385882
 12/08  02:00:00,287.769657451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899084486,0.0,2.18899084486
 12/08  03:00:00,287.769657605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904321829,0.0,2.18904321829
 12/08  04:00:00,287.769657664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883794162,0.0,2.18883794162
 12/08  05:00:00,299.991855385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889079588,0.0,2.18889079588
 12/08  06:00:00,349.357926769,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074286463,0.0,2.19074286463
 12/08  07:00:00,934.208904997,30.7799522216,400.102034753,0.0,49.8407270682,199.362908273,163.932364337,161.741967849,2.19039648773
 12/08  08:00:00,1010.21103383,28.4082696509,408.652844206,0.0,149.522181205,199.362908273,167.930991845,161.375707203,6.55528464287
 12/08  09:00:00,1581.81108683,28.4082696509,429.843856923,0.0,448.566543614,448.566543614,75.5903014693,62.4359385113,13.154362958
 12/08  10:00:00,1582.18605863,28.4082696509,464.47088167,0.0,448.566543614,448.566543614,53.0972610711,39.9346516558,13.1626094154
 12/08  11:00:00,1554.28701071,28.4877836457,485.353472031,0.0,448.566543614,448.566543614,34.6791180664,21.5131164373,13.1660016291
 12/08  12:00:00,1571.48846716,28.9704575588,502.079177475,0.0,448.566543614,448.566543614,22.6225677884,7.22117034411,15.4013974443
 12/08  13:00:00,1531.92359283,28.7260551497,512.597584125,0.0,448.566543614,398.725816546,23.6136144879,3.75432491655,19.8592895714
 12/08  14:00:00,1571.71815657,30.1662512597,501.115087039,0.0,448.566543614,448.566543614,17.8929991177,0.254656029664,17.638343088
 12/08  15:00:00,1564.92846761,30.7994284774,493.701158622,0.0,448.566543614,448.566543614,10.9615259685,0.0,10.9615259685
 12/08  16:00:00,1565.11393732,30.8261886877,493.86030409,0.0,448.566543614,448.566543614,10.9583515969,0.0,10.9583515969
 12/08  17:00:00,1615.20092142,30.6779222259,495.201950944,0.0,448.566543614,448.566543614,15.3905383212,0.00386845062082,15.3866698706
 12/08  18:00:00,1553.55286442,28.5301641592,505.842760719,0.0,348.885089477,398.725816546,14.2703582365,5.518889851,8.75146838549
 12/08  19:00:00,1364.97281575,28.4082696509,508.185297441,0.0,249.203635341,299.044362409,40.5364584685,33.9783250059,6.55813346258
 12/08  20:00:00,1342.1452609,28.4082696509,509.799405065,0.0,249.203635341,299.044362409,47.8921357859,41.3455974475,6.54653833834
 12/08  21:00:00,1196.57982952,28.4082696509,513.740252639,0.0,149.522181205,249.203635341,66.3736236141,62.0003079182,4.37331569593
 12/08  22:00:00,1174.16734568,28.4082696509,515.771056,0.0,149.522181205,249.203635341,73.3244568787,68.9625740911,4.36188278753
 12/08  23:00:00,349.356614364,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886110725,0.0,2.18886110725
 12/08  24:00:00,299.991855024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891418089,0.0,2.18891418089
 12/09  01:00:00,237.928932671,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/09  02:00:00,237.928932741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897471239,0.0,2.18897471239
 12/09  03:00:00,237.928932944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903173197,0.0,2.18903173197
 12/09  04:00:00,237.928933116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870613809,0.0,2.18870613809
 12/09  05:00:00,250.151130895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888785543,0.0,2.18888785543
 12/09  06:00:00,274.59684029,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100926588,0.0,2.19100926588
 12/09  07:00:00,1005.20027731,29.9800987358,470.267812215,0.0,49.8407270682,199.362908273,131.850329454,127.489777446,4.36055200812
 12/09  08:00:00,918.075215807,28.4082696509,415.746964368,0.0,49.8407270682,199.362908273,151.795218328,149.602170973,2.19304735525
 12/09  09:00:00,1173.55085387,28.4418696152,420.841961354,0.0,249.203635341,249.203635341,58.6367706988,52.0896342471,6.54713645168
 12/09  10:00:00,1185.36014221,29.650697343,465.884146765,0.0,249.203635341,249.203635341,43.3895702927,36.829914371,6.55965592178
 12/09  11:00:00,1148.7067357,31.8297043526,475.803175332,0.0,249.203635341,249.203635341,34.1292049458,27.5754725371,6.55373240876
 12/09  12:00:00,1148.84184266,33.4941795252,474.567125848,0.0,249.203635341,249.203635341,25.961515152,17.2175932492,8.7439219028
 12/09  13:00:00,1150.49902825,34.5339559288,475.642350209,0.0,249.203635341,249.203635341,11.2003919643,4.64341075392,6.55698121039
 12/09  14:00:00,1154.88828508,35.1688796497,480.182037984,0.0,249.203635341,249.203635341,6.55541712274,0.0,6.55541712274
 12/09  15:00:00,904.62290443,33.868210049,479.0449972,0.0,74.7610906023,174.442544739,4.37148133897,0.0,4.37148133897
 12/09  16:00:00,896.216595559,32.3395079911,471.387840843,0.0,74.7610906023,174.442544739,4.36849220377,0.0,4.36849220377
 12/09  17:00:00,942.884137424,30.6007990719,470.904515687,0.0,74.7610906023,174.442544739,7.0204361034,0.47551905684,6.54491704656
 12/09  18:00:00,932.182173301,28.5802772969,458.246418439,0.0,24.9203635341,149.522181205,25.797419306,23.6070575348,2.1903617712
 12/09  19:00:00,347.929588889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034874518,0.0,2.19034874518
 12/09  20:00:00,323.485193436,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033579348,0.0,2.19033579348
 12/09  21:00:00,323.485193806,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032285423,0.0,2.19032285423
 12/09  22:00:00,299.041674361,0.0,0.0,0.0,24.9203635341,149.522181205,4.36335671504,0.0,4.36335671504
 12/09  23:00:00,274.595526485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883281093,0.0,2.18883281093
 12/09  24:00:00,250.151130703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889057652,0.0,2.18889057652
 12/10  01:00:00,237.928496376,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.928496788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825968861,0.0,2.18825968861
 12/10  03:00:00,237.928497241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822165367,0.0,2.18822165367
 12/10  04:00:00,237.928496958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839788895,0.0,2.18839788895
 12/10  05:00:00,250.150694138,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  06:00:00,274.596406267,0.0,0.0,0.0,24.9203635341,149.522181205,4.36039958538,0.0,4.36039958538
 12/10  07:00:00,323.483881156,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  08:00:00,296.666277396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823318653,0.0,2.18823318653
 12/10  09:00:00,296.666277465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841034972,0.0,2.18841034972
 12/10  10:00:00,530.394597537,12.4333143845,206.022294884,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  11:00:00,531.251801692,15.7099826129,238.193967878,0.0,24.9203635341,149.522181205,2.18837340546,0.0,2.18837340546
 12/10  12:00:00,655.090339903,22.379217197,320.939710985,0.0,24.9203635341,149.522181205,2.18976772572,0.0,2.18976772572
 12/10  13:00:00,587.631417522,19.1646426481,259.882969717,0.0,24.9203635341,149.522181205,2.18977866679,0.0,2.18977866679
 12/10  14:00:00,639.332197219,22.9675217492,303.588233778,0.0,24.9203635341,149.522181205,4.36356115225,0.0,4.36356115225
 12/10  15:00:00,578.207192281,19.0947239372,250.294266492,0.0,24.9203635341,149.522181205,2.18976498561,0.0,2.18976498561
 12/10  16:00:00,637.975077839,22.4257478149,302.254799581,0.0,24.9203635341,149.522181205,2.18840363172,0.0,2.18840363172
 12/10  17:00:00,560.102647647,15.5193423835,209.227623615,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  18:00:00,495.91239024,7.5434429986,113.446562271,0.0,24.9203635341,149.522181205,2.18835195272,0.0,2.18835195272
 12/10  19:00:00,347.928277388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824247585,0.0,2.18824247585
 12/10  20:00:00,323.483881214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820516703,0.0,2.18820516703
 12/10  21:00:00,323.483881152,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  22:00:00,299.040801744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036203915,0.0,2.19036203915
 12/10  23:00:00,274.595090238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829449814,0.0,2.18829449814
 12/10  24:00:00,250.150695096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825720651,0.0,2.18825720651
 12/11  01:00:00,287.769665277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909187469,0.0,2.18909187469
 12/11  02:00:00,287.769665079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889816663,0.0,2.18889816663
 12/11  03:00:00,287.769664852,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889644976,0.0,2.1889644976
 12/11  04:00:00,287.769664767,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/11  05:00:00,299.991862591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903081889,0.0,2.18903081889
 12/11  06:00:00,349.357939703,0.0,0.0,0.0,49.8407270682,199.362908273,4.3620262507,0.0,4.3620262507
 12/11  07:00:00,829.457184594,28.8419475193,303.831904376,0.0,49.8407270682,199.362908273,407.492416267,405.301940954,2.19047531355
 12/11  08:00:00,837.579293075,28.4082696509,243.607703878,0.0,149.522181205,199.362908273,336.589474019,330.033596904,6.55587711582
 12/11  09:00:00,1417.94212286,28.4115405841,274.547549521,0.0,448.566543614,448.566543614,113.834079804,102.866129798,10.9679500058
 12/11  10:00:00,1413.22500713,29.767052574,304.112397145,0.0,448.566543614,448.566543614,75.7736052314,62.6027956002,13.1708096313
 12/11  11:00:00,1379.76632333,31.8971967104,317.058023331,0.0,448.566543614,448.566543614,54.3792476133,41.2044747595,13.1747728537
 12/11  12:00:00,1387.97230125,33.4260142794,323.197389126,0.0,448.566543614,448.566543614,51.527276236,33.9251751929,17.6021010431
 12/11  13:00:00,1344.63656698,34.2637288236,328.534138056,0.0,448.566543614,398.725816546,51.1984844406,33.5412960098,17.6571884308
 12/11  14:00:00,1409.47123706,35.2841043365,342.142214237,0.0,448.566543614,448.566543614,23.4102022061,3.56618962696,19.8440125791
 12/11  15:00:00,1423.52281932,35.1755123861,355.849415159,0.0,448.566543614,448.566543614,11.5366976163,0.573258639575,10.9634389767
 12/11  16:00:00,1428.58829793,34.3205146228,361.367791914,0.0,448.566543614,448.566543614,11.2637246573,0.304704250689,10.9590204066
 12/11  17:00:00,1477.19175771,32.842269475,362.586480747,0.0,448.566543614,448.566543614,15.8103142206,0.420557799381,15.3897564213
 12/11  18:00:00,1383.00444358,29.1332980231,343.268806419,0.0,348.885089477,398.725816546,25.8270243114,17.0738753354,8.75314897607
 12/11  19:00:00,1170.1129407,28.4082696509,322.973606143,0.0,249.203635341,299.044362409,86.9477897423,80.3882985883,6.55949115403
 12/11  20:00:00,1142.03873821,28.4082696509,320.102142585,0.0,249.203635341,299.044362409,124.682871063,118.135450646,6.54742041741
 12/11  21:00:00,1001.44670265,28.4082696509,320.326900922,0.0,149.522181205,249.203635341,178.990104595,172.439351066,6.55075352836
 12/11  22:00:00,976.855995576,28.4082696509,318.372141529,0.0,149.522181205,249.203635341,189.481858493,187.290692287,2.19116620599
 12/11  23:00:00,349.356622037,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891467777,0.0,2.18891467777
 12/11  24:00:00,299.991862819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898137265,0.0,2.18898137265
 12/12  01:00:00,287.769667343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905456973,0.0,2.18905456973
 12/12  02:00:00,287.769667204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886458104,0.0,2.18886458104
 12/12  03:00:00,287.769667167,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/12  04:00:00,287.769667256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893541804,0.0,2.18893541804
 12/12  05:00:00,299.991865183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900622199,0.0,2.18900622199
 12/12  06:00:00,349.357943322,0.0,0.0,0.0,49.8407270682,199.362908273,4.36187624226,0.0,4.36187624226
 12/12  07:00:00,878.293304959,29.4155115914,343.772185302,0.0,49.8407270682,199.362908273,335.47982031,333.289612782,2.19020752791
 12/12  08:00:00,960.240358728,28.4082696509,359.758771291,0.0,149.522181205,199.362908273,280.734017089,274.178846869,6.55517022003
 12/12  09:00:00,1550.05619814,28.6224796392,401.05134269,0.0,448.566543614,448.566543614,78.761859137,67.7930543592,10.9688047778
 12/12  10:00:00,1603.59223763,30.6735241227,483.712235986,0.0,448.566543614,448.566543614,43.5942062074,30.4243660066,13.1698402008
 12/12  11:00:00,1559.20443172,32.6672348079,486.097546582,0.0,448.566543614,448.566543614,26.0232141877,12.8491941091,13.1740200786
 12/12  12:00:00,1559.8210335,33.8040727649,485.581107431,0.0,448.566543614,448.566543614,20.562210045,2.95845291324,17.6037571318
 12/12  13:00:00,1510.82032305,34.5768897098,485.644768726,0.0,448.566543614,398.725816546,19.4649105201,1.80519214154,17.6597183786
 12/12  14:00:00,1557.82334891,35.4082264582,481.978383223,0.0,448.566543614,448.566543614,19.8436252766,0.0,19.8436252766
 12/12  15:00:00,1555.28020118,36.3921971885,478.460056783,0.0,448.566543614,448.566543614,10.9635130394,0.0,10.9635130394
 12/12  16:00:00,1557.55340136,36.0194604366,481.106430022,0.0,448.566543614,448.566543614,10.9592104161,0.0,10.9592104161
 12/12  17:00:00,1611.9806385,34.726215656,487.933288005,0.0,448.566543614,448.566543614,15.3903800689,0.0,15.3903800689
 12/12  18:00:00,1560.08814849,29.7642406201,511.147940124,0.0,348.885089477,398.725816546,8.75347351793,0.0,8.75347351793
 12/12  19:00:00,1356.31157487,28.5878025413,499.365175418,0.0,249.203635341,299.044362409,12.0605284438,5.50128029236,6.55924815141
 12/12  20:00:00,1328.882236,28.4082696509,496.551050369,0.0,249.203635341,299.044362409,27.4036339615,20.8561944944,6.54743946717
 12/12  21:00:00,1180.19885562,28.4082696509,497.380452947,0.0,149.522181205,249.203635341,56.2275747836,49.6764997025,6.55107508108
 12/12  22:00:00,1140.98073753,28.4082696509,483.262182248,0.0,149.522181205,249.203635341,66.6246324161,64.4337634538,2.19086896236
 12/12  23:00:00,349.356624453,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901251972,0.0,2.18901251972
 12/12  24:00:00,299.991865339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908345817,0.0,2.18908345817
 12/13  01:00:00,287.769669799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889990271,0.0,2.18889990271
 12/13  02:00:00,287.769669573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897487634,0.0,2.18897487634
 12/13  03:00:00,287.769669511,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/13  04:00:00,287.769669535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904985136,0.0,2.18904985136
 12/13  05:00:00,299.99186756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912479656,0.0,2.18912479656
 12/13  06:00:00,349.357947202,0.0,0.0,0.0,49.8407270682,199.362908273,4.36213717042,0.0,4.36213717042
 12/13  07:00:00,974.994230806,30.6910123292,439.357067473,0.0,49.8407270682,199.362908273,119.484524053,117.294181799,2.19034225433
 12/13  08:00:00,987.011321147,28.4082696509,378.625516955,0.0,149.522181205,199.362908273,139.830411709,133.274747723,6.55566398624
 12/13  09:00:00,1503.68900384,28.6451614102,354.04070698,0.0,448.566543614,448.566543614,43.7485751251,32.7812910458,10.9672840793
 12/13  10:00:00,1463.11719888,30.3746503646,346.500812901,0.0,448.566543614,448.566543614,38.0903832664,24.9190300724,13.171353194
 12/13  11:00:00,1415.70358724,32.3588441479,343.624831163,0.0,448.566543614,448.566543614,29.9607387419,16.7850130906,13.1757256513
 12/13  12:00:00,1423.07410331,34.904191887,347.727515526,0.0,448.566543614,448.566543614,29.4387363486,11.8346102421,17.6041261065
 12/13  13:00:00,1370.31325014,34.2127122461,345.492969969,0.0,448.566543614,398.725816546,33.4654900071,13.8735997419,19.5918902652
 12/13  14:00:00,1426.16344439,36.7670775262,348.959360182,0.0,448.566543614,448.566543614,18.2424537938,0.329545437778,17.9129083561
 12/13  15:00:00,1422.1246532,36.5299825753,352.849261612,0.0,448.566543614,448.566543614,10.9623987872,0.0,10.9623987872
 12/13  16:00:00,1405.96102383,34.6247499357,338.801066934,0.0,448.566543614,448.566543614,10.9582694755,0.0,10.9582694755
 12/13  17:00:00,1434.44981298,33.793169461,319.505099286,0.0,448.566543614,448.566543614,15.4489645479,0.0603602907038,15.3886042572
 12/13  18:00:00,1339.46534008,29.1512165135,299.898492723,0.0,348.885089477,398.725816546,25.531406993,16.7784416131,8.75296537995
 12/13  19:00:00,1134.93753948,28.4082696509,287.542293817,0.0,249.203635341,299.044362409,77.7762824589,69.0368881592,8.73939429972
 12/13  20:00:00,1100.53527995,28.4082696509,278.131772841,0.0,249.203635341,299.044362409,108.887128368,104.515890131,4.37123823663
 12/13  21:00:00,940.361832457,28.4082696509,267.950313105,0.0,149.522181205,249.203635341,167.970683194,161.419708633,6.55097456076
 12/13  22:00:00,908.626411143,28.4082696509,261.139239413,0.0,149.522181205,249.203635341,189.579923746,187.388957599,2.19096614778
 12/13  23:00:00,349.356626623,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911505579,0.0,2.18911505579
 12/13  24:00:00,299.991867544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905901861,0.0,2.18905901861
 12/14  01:00:00,287.769672194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887795126,0.0,2.18887795126
 12/14  02:00:00,287.769672101,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889571819,0.0,2.1889571819
 12/14  03:00:00,287.769672046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903641386,0.0,2.18903641386
 12/14  04:00:00,287.769672018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911561363,0.0,2.18911561363
 12/14  05:00:00,299.991869608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893326265,0.0,2.18893326265
 12/14  06:00:00,349.357950288,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111675176,0.0,2.19111675176
 12/14  07:00:00,772.6188762,29.7481718746,246.062721772,0.0,49.8407270682,199.362908273,542.889698217,540.699176764,2.19052145278
 12/14  08:00:00,742.379175269,28.4082696509,141.069267103,0.0,149.522181205,199.362908273,445.622780924,439.068133845,6.55464707933
 12/14  09:00:00,1236.16491524,28.4082696509,101.565417857,0.0,448.566543614,448.566543614,190.468546123,177.311327696,13.1572184269
 12/14  10:00:00,1240.57017715,28.428508315,135.012043082,0.0,448.566543614,448.566543614,140.920704805,127.756269266,13.1644355397
 12/14  11:00:00,1236.30036967,29.2030720818,178.399135735,0.0,448.566543614,448.566543614,122.380627344,109.210743467,13.1698838769
 12/14  12:00:00,1291.22453151,30.7959329397,231.324852532,0.0,448.566543614,448.566543614,125.461570234,110.05681345,15.404756784
 12/14  13:00:00,1255.74199462,31.605136351,244.508972789,0.0,448.566543614,398.725816546,143.817063835,123.95001109,19.8670527447
 12/14  14:00:00,1314.99766621,32.5073975259,252.709723251,0.0,448.566543614,448.566543614,82.6786663113,65.0344333388,17.6442329725
 12/14  15:00:00,1323.35944908,32.9034826248,260.228510177,0.0,448.566543614,448.566543614,49.2331389141,36.0817090195,13.1514298946
 12/14  16:00:00,1326.29020646,32.237627124,263.713403119,0.0,448.566543614,448.566543614,50.4437625582,39.4839690302,10.959793528
 12/14  17:00:00,1367.00864229,30.8520444255,257.267548765,0.0,448.566543614,448.566543614,73.6357317909,58.2440002261,15.3917315649
 12/14  18:00:00,1254.53931692,28.4082696509,217.993938058,0.0,348.885089477,398.725816546,146.202967312,137.449324684,8.75364262813
 12/14  19:00:00,1001.22702978,28.4082696509,156.111809565,0.0,249.203635341,299.044362409,214.850691891,208.291652089,6.55903980229
 12/14  20:00:00,949.979857658,28.4082696509,129.691428346,0.0,249.203635341,299.044362409,234.58152661,228.034303703,6.54722290719
 12/14  21:00:00,775.795698031,28.4082696509,111.586034692,0.0,149.522181205,249.203635341,280.686740137,276.312450218,4.3742899189
 12/14  22:00:00,714.415200719,28.4082696509,84.4352940046,0.0,149.522181205,249.203635341,318.88199703,314.520039146,4.36195788421
 12/14  23:00:00,349.356628848,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890341552,0.0,2.18890341552
 12/14  24:00:00,299.991869551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898314641,0.0,2.18898314641
 12/15  01:00:00,287.769674009,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/15  02:00:00,287.769674044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906950004,0.0,2.18906950004
 12/15  03:00:00,287.769674263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889043749,0.0,2.18889043749
 12/15  04:00:00,287.769674294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897406213,0.0,2.18897406213
 12/15  05:00:00,323.824396313,1.14888673248,1.27225693725,0.0,24.9203635341,199.362908273,7.61922653589,5.43016892573,2.18905761017
 12/15  06:00:00,380.231424985,1.53184897664,1.91704806499,0.0,49.8407270682,199.362908273,11.3683530808,9.17720897579,2.191144105
 12/15  07:00:00,727.550832737,28.7033851893,213.429758717,0.0,49.8407270682,199.362908273,898.869464931,894.508536398,4.36092853323
 12/15  08:00:00,508.69408756,28.4082696509,0.0,0.0,149.522181205,199.362908273,763.767400192,757.21245384,6.55494635253
 12/15  09:00:00,1194.33338555,28.4082696509,80.7398931197,0.0,448.566543614,448.566543614,334.804155229,323.835685915,10.9684693134
 12/15  10:00:00,1152.09619417,28.4082696509,59.2373845099,0.0,448.566543614,448.566543614,293.023393933,279.852557638,13.1708362947
 12/15  11:00:00,1176.94500629,28.4082696509,121.03361994,0.0,448.566543614,448.566543614,245.194790747,232.019206547,13.1755841995
 12/15  12:00:00,1274.34835695,28.4719305137,217.582201146,0.0,448.566543614,448.566543614,175.181459217,157.575156173,17.6063030435
 12/15  13:00:00,1295.88875383,29.2036908839,287.654162159,0.0,448.566543614,398.725816546,185.601304304,165.737231348,19.8640729569
 12/15  14:00:00,1360.78705529,30.0238886001,301.532170013,0.0,448.566543614,448.566543614,129.358982756,111.716881645,17.6421011111
 12/15  15:00:00,1369.48287823,30.1872363814,309.727109531,0.0,448.566543614,448.566543614,87.8096591654,76.8472559602,10.9624032052
 12/15  16:00:00,1380.84333541,29.4508248776,314.509411037,0.0,448.566543614,448.566543614,85.461076352,72.5862353647,12.8748409873
 12/15  17:00:00,1430.83490122,28.5357636125,312.912335231,0.0,448.566543614,448.566543614,95.4814265632,82.0151954175,13.4662311457
 12/15  18:00:00,1352.58324606,28.4082696509,304.876128222,0.0,348.885089477,398.725816546,165.153374856,154.216220143,10.9371547137
 12/15  19:00:00,1119.85357809,28.4082696509,262.919525046,0.0,249.203635341,299.044362409,222.670715345,216.111174199,6.55954114525
 12/15  20:00:00,1067.24753051,28.4082696509,234.777168431,0.0,249.203635341,299.044362409,235.879518179,231.508217685,4.37130049436
 12/15  21:00:00,910.631388818,28.4082696509,228.384967317,0.0,149.522181205,249.203635341,286.546040429,279.994616498,6.55142393131
 12/15  22:00:00,881.633248939,28.4082696509,224.263673052,0.0,149.522181205,249.203635341,301.812002316,299.621030356,2.19097195959
 12/15  23:00:00,349.356631185,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912560045,0.0,2.18912560045
 12/15  24:00:00,299.991872117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894567728,0.0,2.18894567728
 12/16  01:00:00,237.928949535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903368858,0.0,2.18903368858
 12/16  02:00:00,237.928949641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912092747,0.0,2.18912092747
 12/16  03:00:00,237.928949629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894547614,0.0,2.18894547614
 12/16  04:00:00,237.928949577,0.0,0.0,0.0,24.9203635341,149.522181205,2.189033148,0.0,2.189033148
 12/16  05:00:00,250.151147387,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891207251,0.0,2.1891207251
 12/16  06:00:00,274.596866546,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118729829,0.0,2.19118729829
 12/16  07:00:00,854.274190705,28.4082696509,320.847483591,0.0,49.8407270682,199.362908273,488.160218077,485.96975098,2.19046709653
 12/16  08:00:00,838.957338041,28.4082696509,330.364115631,0.0,49.8407270682,199.362908273,429.987424411,425.621369809,4.36605460176
 12/16  09:00:00,1106.96348616,28.4082696509,359.76614165,0.0,249.203635341,249.203635341,338.458552399,331.911241291,6.54731110779
 12/16  10:00:00,1057.93687255,28.4082696509,349.017057498,0.0,249.203635341,249.203635341,329.083754713,322.523494335,6.5602603777
 12/16  11:00:00,948.600073686,28.4082696509,289.024560586,0.0,249.203635341,249.203635341,338.743161522,332.188640729,6.55452079232
 12/16  12:00:00,873.75296197,28.4082696509,213.769147882,0.0,249.203635341,249.203635341,362.411198482,353.666623172,8.74457531065
 12/16  13:00:00,829.710542255,28.4082696509,168.66317825,0.0,249.203635341,249.203635341,368.07258694,361.514052924,6.55853401667
 12/16  14:00:00,826.06515878,28.4082696509,163.978245379,0.0,249.203635341,249.203635341,347.794267932,341.239778693,6.55448923863
 12/16  15:00:00,588.127958158,28.4082696509,174.614344914,0.0,74.7610906023,174.442544739,420.748992772,414.201805449,6.54718732245
 12/16  16:00:00,606.37736645,28.4082696509,192.774140726,0.0,74.7610906023,174.442544739,440.605909229,436.23709316,4.36881606912
 12/16  17:00:00,673.742173048,28.4082696509,211.357665394,0.0,74.7610906023,174.442544739,478.528811774,474.158438824,4.37037295022
 12/16  18:00:00,702.4037986,28.4082696509,235.898714223,0.0,24.9203635341,149.522181205,570.790606239,568.600222735,2.19038350478
 12/16  19:00:00,347.929612523,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052130272,0.0,2.19052130272
 12/16  20:00:00,323.485217026,0.0,0.0,0.0,24.9203635341,149.522181205,4.36085399063,0.0,4.36085399063
 12/16  21:00:00,323.485216683,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904529966,0.0,2.1904529966
 12/16  22:00:00,299.041703446,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169545792,0.0,2.19169545792
 12/16  23:00:00,274.595542852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893024049,0.0,2.18893024049
 12/16  24:00:00,250.151147286,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890182512,0.0,2.1890182512
 12/17  01:00:00,237.928510125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832089358,0.0,2.18832089358
 12/17  02:00:00,237.928509951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831001481,0.0,2.18831001481
 12/17  03:00:00,237.928509335,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  04:00:00,237.928509746,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829934327,0.0,2.18829934327
 12/17  05:00:00,250.150707937,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882888263,0.0,2.1882888263
 12/17  06:00:00,274.596428496,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021500369,0.0,2.19021500369
 12/17  07:00:00,323.483894721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843692805,0.0,2.18843692805
 12/17  08:00:00,305.209956665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842653597,0.0,2.18842653597
 12/17  09:00:00,296.666289489,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  10:00:00,259.999696661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841619159,0.0,2.18841619159
 12/17  11:00:00,211.1109057,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884058848,0.0,2.1884058848
 12/17  12:00:00,211.111788928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963331895,0.0,2.18963331895
 12/17  13:00:00,211.111788887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973586539,0.0,2.18973586539
 12/17  14:00:00,211.113114599,0.0,0.0,0.0,24.9203635341,149.522181205,2.19190441835,0.0,2.19190441835
 12/17  15:00:00,211.111789216,0.0,0.0,0.0,24.9203635341,149.522181205,4.3594631031,0.0,4.3594631031
 12/17  16:00:00,211.110905126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  17:00:00,259.999696901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830995985,0.0,2.18830995985
 12/17  18:00:00,339.384623728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829984801,0.0,2.18829984801
 12/17  19:00:00,347.928289865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828974684,0.0,2.18828974684
 12/17  20:00:00,323.483894094,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  21:00:00,323.48389468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827965013,0.0,2.18827965013
 12/17  22:00:00,299.04082407,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042511987,0.0,2.19042511987
 12/17  23:00:00,274.595103527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842820279,0.0,2.18842820279
 12/17  24:00:00,250.150707875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841798935,0.0,2.18841798935
 12/18  01:00:00,287.769680779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912395548,0.0,2.18912395548
 12/18  02:00:00,287.769680612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895523719,0.0,2.18895523719
 12/18  03:00:00,287.769680577,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/18  04:00:00,361.771319075,1.9148112208,6.04401492731,0.0,24.9203635341,199.362908273,13.4828184226,11.2937002058,2.18911821683
 12/18  05:00:00,358.839769274,1.53184897664,4.49798261379,0.0,24.9203635341,199.362908273,12.2677113244,10.0785637042,2.18914762025
 12/18  06:00:00,422.500274567,1.9148112208,5.24454237959,0.0,49.8407270682,199.362908273,18.9397895475,14.5774978194,4.36229172806
 12/18  07:00:00,771.08288434,28.4082696509,240.981637358,0.0,49.8407270682,199.362908273,1070.7641456,1068.57370476,2.19044084147
 12/18  08:00:00,706.093916885,28.4082696509,100.195308466,0.0,149.522181205,199.362908273,756.918526825,750.362113206,6.55641361842
 12/18  09:00:00,1253.0766052,28.4082696509,104.356965502,0.0,448.566543614,448.566543614,259.701760628,248.733201721,10.9685589061
 12/18  10:00:00,1337.98883487,28.4096188291,225.567226773,0.0,448.566543614,448.566543614,177.709811688,163.052770426,14.6570412619
 12/18  11:00:00,1388.52671424,28.9894710484,324.185455521,0.0,448.566543614,448.566543614,146.517695046,132.637961416,13.8797336298
 12/18  12:00:00,1412.89096086,30.4784037872,346.002067891,0.0,448.566543614,448.566543614,137.67984045,122.273227838,15.4066126121
 12/18  13:00:00,1378.58697554,31.5233191399,358.55824154,0.0,448.566543614,398.725816546,150.313222418,130.447192843,19.8660295744
 12/18  14:00:00,1435.97958302,32.5145781085,363.008339075,0.0,448.566543614,448.566543614,76.9832589576,59.3365687999,17.6466901577
 12/18  15:00:00,1435.69112957,32.444490778,362.796659874,0.0,448.566543614,448.566543614,40.5918951549,27.4368407027,13.1550544522
 12/18  16:00:00,1428.76196192,31.4010265086,356.914394088,0.0,448.566543614,448.566543614,34.6733448789,23.7122719703,10.9610729086
 12/18  17:00:00,1455.70874009,29.8917087475,346.621465936,0.0,448.566543614,448.566543614,45.1067184884,29.713049177,15.3936693114
 12/18  18:00:00,1372.13215208,28.4355416857,335.087100274,0.0,348.885089477,398.725816546,91.1572137875,82.40329174,8.75392204755
 12/18  19:00:00,1165.66349834,28.4082696509,320.329749767,0.0,249.203635341,299.044362409,160.420219764,151.680973453,8.7392463113
 12/18  20:00:00,1115.44969204,28.4082696509,295.55043757,0.0,249.203635341,299.044362409,188.753585935,184.381643072,4.37194286269
 12/18  21:00:00,920.54209107,28.4082696509,250.50501793,0.0,149.522181205,249.203635341,236.027842755,229.475865193,6.55197756202
 12/18  22:00:00,925.061807489,28.4082696509,279.465753456,0.0,149.522181205,249.203635341,238.2144029,236.023411841,2.19099105884
 12/18  23:00:00,349.356637593,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913640919,0.0,2.18913640919
 12/18  24:00:00,299.991878518,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890992936,0.0,2.1890992936
 12/19  01:00:00,287.7696829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893523318,0.0,2.18893523318
 12/19  02:00:00,287.769682836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903453768,0.0,2.18903453768
 12/19  03:00:00,287.769682859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913377253,0.0,2.18913377253
 12/19  04:00:00,287.769682783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896849039,0.0,2.18896849039
 12/19  05:00:00,299.991880442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906804301,0.0,2.18906804301
 12/19  06:00:00,349.35796753,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089585339,0.0,2.19089585339
 12/19  07:00:00,802.356709129,28.4082696509,279.362435044,0.0,49.8407270682,199.362908273,594.74079173,592.550432119,2.19035961116
 12/19  08:00:00,747.957926636,28.4082696509,148.082539869,0.0,149.522181205,199.362908273,449.24521858,442.689561962,6.55565661847
 12/19  09:00:00,1296.26900334,28.4082696509,155.663195749,0.0,448.566543614,448.566543614,165.040159159,151.879973377,13.1601857827
 12/19  10:00:00,1389.49939708,28.7368216696,283.689904293,0.0,448.566543614,448.566543614,116.056082308,102.88455461,13.1715276974
 12/19  11:00:00,1370.62990312,30.1844139976,311.346356174,0.0,448.566543614,448.566543614,92.9775258341,79.8033278996,13.1741979345
 12/19  12:00:00,1379.07386962,31.6900092096,317.549528741,0.0,448.566543614,448.566543614,78.4466672552,63.0138425685,15.4328246868
 12/19  13:00:00,1339.3905906,32.9453370984,325.894706381,0.0,448.566543614,398.725816546,93.0041951269,73.1553376366,19.8488574903
 12/19  14:00:00,1388.02431852,33.3434721187,324.227305723,0.0,448.566543614,448.566543614,46.2959047551,26.444347247,19.8515575082
 12/19  15:00:00,1377.01119571,33.0348204571,313.41499459,0.0,448.566543614,448.566543614,24.4777541277,13.5144445366,10.9633095911
 12/19  16:00:00,1376.37452238,32.0725914659,313.537706461,0.0,448.566543614,448.566543614,25.64986609,12.5008428622,13.1490232278
 12/19  17:00:00,1419.74002635,30.5550303658,309.826346136,0.0,448.566543614,448.566543614,36.1772682195,20.7851586205,15.392109599
 12/19  18:00:00,1334.83070063,28.4898854642,297.675696872,0.0,348.885089477,398.725816546,81.8391974533,73.0856032523,8.75359420102
 12/19  19:00:00,1135.87000908,28.4082696509,290.082983197,0.0,249.203635341,299.044362409,140.35726143,133.797158121,6.5601033095
 12/19  20:00:00,1086.84556618,28.4082696509,266.47103001,0.0,249.203635341,299.044362409,171.47127631,164.923961201,6.5473151099
 12/19  21:00:00,854.461537812,28.4082696509,184.355699239,0.0,149.522181205,249.203635341,223.655342203,219.280848727,4.37449347597
 12/19  22:00:00,799.422443846,28.4082696509,154.165997,0.0,149.522181205,249.203635341,243.879589284,239.517499986,4.36208929782
 12/19  23:00:00,349.356639596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897252399,0.0,2.18897252399
 12/19  24:00:00,299.991880374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907224336,0.0,2.18907224336
 12/20  01:00:00,287.769684588,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/20  02:00:00,287.769684579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917784249,0.0,2.18917784249
 12/20  03:00:00,287.769684641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901568478,0.0,2.18901568478
 12/20  04:00:00,287.76968477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911879429,0.0,2.18911879429
 12/20  05:00:00,299.991882686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895674191,0.0,2.18895674191
 12/20  06:00:00,349.357971159,0.0,0.0,0.0,49.8407270682,199.362908273,4.36195332975,0.0,4.36195332975
 12/20  07:00:00,761.277404936,28.4082696509,237.831652103,0.0,49.8407270682,199.362908273,725.115972883,722.925692788,2.19028009536
 12/20  08:00:00,735.555219254,28.4082696509,135.336972899,0.0,149.522181205,199.362908273,486.569101865,480.013010601,6.55609126422
 12/20  09:00:00,1348.37501752,28.4082696509,207.084004532,0.0,448.566543614,448.566543614,168.666298611,157.695598994,10.9706996163
 12/20  10:00:00,1444.94358228,28.6983441994,326.846047749,0.0,448.566543614,448.566543614,114.347756828,101.172270088,13.1754867391
 12/20  11:00:00,1435.17191561,30.206618288,364.479319338,0.0,448.566543614,448.566543614,85.5380722695,70.1723555244,15.3657167451
 12/20  12:00:00,1462.16503963,31.7647635404,390.180000121,0.0,448.566543614,448.566543614,64.5787628331,49.1709617758,15.4078010574
 12/20  13:00:00,1427.89975591,32.5417909887,404.96681266,0.0,448.566543614,398.725816546,74.4494594211,54.5810136236,19.8684457976
 12/20  14:00:00,1494.19346721,33.3209936952,421.094967287,0.0,448.566543614,448.566543614,32.5069428458,12.6539479964,19.8529948494
 12/20  15:00:00,1498.50902719,33.1635310873,427.099019217,0.0,448.566543614,448.566543614,13.8394949483,2.87249187682,10.9670030715
 12/20  16:00:00,1500.3335049,32.185989695,431.714342774,0.0,448.566543614,448.566543614,13.8855456657,2.92525145043,10.9602942153
 12/20  17:00:00,1543.34558995,30.6748890766,428.144972982,0.0,448.566543614,448.566543614,21.8832109121,6.48965514357,15.3935557685
 12/20  18:00:00,1449.1424025,28.6340795442,413.530621006,0.0,348.885089477,398.725816546,40.1853406398,31.4309550298,8.75438561002
 12/20  19:00:00,1252.36648319,28.4082696509,399.812303742,0.0,249.203635341,299.044362409,106.624295734,97.8842450272,8.74005070663
 12/20  20:00:00,1219.18399114,28.4082696509,391.924657989,0.0,249.203635341,299.044362409,125.820150948,121.448782948,4.3713680006
 12/20  21:00:00,1066.99880452,28.4082696509,389.837704258,0.0,149.522181205,249.203635341,170.788117258,164.236382078,6.55173517992
 12/20  22:00:00,1039.73746357,28.4082696509,387.734181922,0.0,149.522181205,249.203635341,179.122006665,176.505917706,2.6160889595
 12/20  23:00:00,349.356641706,0.0,0.0,0.0,49.8407270682,199.362908273,1.76418653813,0.0,1.76418653813
 12/20  24:00:00,299.991882589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902756576,0.0,2.18902756576
 12/21  01:00:00,287.769686858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913467322,0.0,2.18913467322
 12/21  02:00:00,287.769686915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897554837,0.0,2.18897554837
 12/21  03:00:00,287.769686899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908238807,0.0,2.18908238807
 12/21  04:00:00,287.769686992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918909362,0.0,2.18918909362
 12/21  05:00:00,299.991884674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903027397,0.0,2.18903027397
 12/21  06:00:00,349.357973598,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100171711,0.0,2.19100171711
 12/21  07:00:00,924.984731421,28.5572876591,393.85083879,0.0,49.8407270682,199.362908273,280.090537523,277.900019363,2.19051815994
 12/21  08:00:00,1002.87428386,28.4082696509,394.821236296,0.0,149.522181205,199.362908273,271.84519202,263.111431167,8.73376085343
 12/21  09:00:00,1575.944251,28.4082696509,425.622350006,0.0,448.566543614,448.566543614,122.266214387,111.294969974,10.971244413
 12/21  10:00:00,1604.37352732,28.4082696509,486.893131665,0.0,448.566543614,448.566543614,59.4464365738,46.2732219977,13.1732145761
 12/21  11:00:00,1584.6637544,28.4082696509,515.785741244,0.0,448.566543614,448.566543614,64.6853050774,51.5063160793,13.1789889981
 12/21  12:00:00,1583.41464509,28.4082696509,514.537663686,0.0,448.566543614,448.566543614,63.21216665,45.6032393845,17.6089272655
 12/21  13:00:00,1530.69231182,28.4082696509,511.651750552,0.0,448.566543614,398.725816546,65.3672694412,45.4939515991,19.8733178421
 12/21  14:00:00,1571.34001223,29.2295567238,501.670929728,0.0,448.566543614,448.566543614,21.0244263631,3.37529623336,17.6491301298
 12/21  15:00:00,1575.7417791,28.5471178033,506.764551182,0.0,448.566543614,448.566543614,15.8209501712,2.66536773178,13.1555824394
 12/21  16:00:00,1573.16597446,29.9147729706,502.82294868,0.0,448.566543614,448.566543614,11.7673334406,0.803258942184,10.9640744984
 12/21  17:00:00,1623.56339165,29.2614788654,504.977801047,0.0,448.566543614,448.566543614,19.0751065664,3.68057186492,15.3945347015
 12/21  18:00:00,1556.54674709,28.4082696509,517.489008569,0.0,348.885089477,398.725816546,31.1299198553,22.3755892466,8.75433060862
 12/21  19:00:00,1351.74532909,28.4082696509,494.937277879,0.0,249.203635341,299.044362409,68.0363269703,59.2959195235,8.7404074468
 12/21  20:00:00,1320.13970793,28.4082696509,488.16346118,0.0,249.203635341,299.044362409,71.178649905,66.8068716876,4.37177821733
 12/21  21:00:00,1155.19694061,28.4082696509,474.187423098,0.0,149.522181205,249.203635341,114.321257565,107.769966823,6.55129074275
 12/21  22:00:00,1098.00539579,28.4082696509,443.512820781,0.0,149.522181205,249.203635341,135.184142094,132.99284979,2.19129230358
 12/21  23:00:00,349.356643605,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891961431,0.0,2.1891961431
 12/21  24:00:00,299.991884527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914242887,0.0,2.18914242887
 12/22  01:00:00,287.769688725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898731472,0.0,2.18898731472
 12/22  02:00:00,287.769688737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909759996,0.0,2.18909759996
 12/22  03:00:00,287.769688848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894161933,0.0,2.18894161933
 12/22  04:00:00,287.769688732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905224692,0.0,2.18905224692
 12/22  05:00:00,299.991886552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916268842,0.0,2.18916268842
 12/22  06:00:00,349.357976587,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128148936,0.0,2.19128148936
 12/22  07:00:00,1004.84577062,28.975020651,471.09934136,0.0,49.8407270682,199.362908273,169.931575674,167.741002063,2.19057361126
 12/22  08:00:00,1109.70311419,28.4082696509,496.383744768,0.0,149.522181205,199.362908273,177.547004094,168.811678276,8.73532581807
 12/22  09:00:00,1664.58671299,28.4082696509,510.84226364,0.0,448.566543614,448.566543614,73.9804089022,63.008899223,10.9715096791
 12/22  10:00:00,1638.28932501,28.4082696509,520.525067763,0.0,448.566543614,448.566543614,62.8394441867,49.6664296064,13.1730145804
 12/22  11:00:00,1540.28426684,28.4082696509,473.069651984,0.0,448.566543614,448.566543614,69.6404100322,56.4614662629,13.1789437693
 12/22  12:00:00,1437.00168795,28.4082696509,373.303850576,0.0,448.566543614,448.566543614,104.805586525,87.1963813517,17.6092051733
 12/22  13:00:00,1277.91371117,28.4082696509,266.535758187,0.0,448.566543614,398.725816546,159.226663847,139.351647922,19.8750159252
 12/22  14:00:00,1265.31615971,28.4082696509,205.75701038,0.0,448.566543614,448.566543614,152.885642654,135.237264315,17.648378339
 12/22  15:00:00,1283.3013329,28.4082696509,222.595992111,0.0,448.566543614,448.566543614,145.562834677,132.4066244,13.1562102766
 12/22  16:00:00,1308.87085827,28.4082696509,247.736594458,0.0,448.566543614,448.566543614,124.824550443,113.863060565,10.9614898788
 12/22  17:00:00,1339.11565822,28.4082696509,228.594168918,0.0,448.566543614,448.566543614,168.040392009,152.646816831,15.3935751777
 12/22  18:00:00,1216.47348074,28.4082696509,183.728042907,0.0,348.885089477,398.725816546,240.80833384,232.054639675,8.75369416521
 12/22  19:00:00,1006.81012922,28.4082696509,154.561415512,0.0,249.203635341,299.044362409,318.521227645,309.781166313,8.74006133199
 12/22  20:00:00,960.808551343,28.4082696509,130.786125477,0.0,249.203635341,299.044362409,344.353872178,339.981753609,4.37211856903
 12/22  21:00:00,771.541896543,28.4082696509,89.0213514089,0.0,149.522181205,249.203635341,419.241916311,412.690082049,6.5518342622
 12/22  22:00:00,686.679237804,28.4082696509,42.3141724315,0.0,149.522181205,249.203635341,453.241775927,449.316821625,3.92495430179
 12/22  23:00:00,349.356645558,0.0,0.0,0.0,49.8407270682,199.362908273,0.456390464082,0.0,0.456390464082
 12/22  24:00:00,299.991886431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905162081,0.0,2.18905162081
 12/23  01:00:00,237.928963537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916578054,0.0,2.18916578054
 12/23  02:00:00,237.928963559,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890127511,0.0,2.1890127511
 12/23  03:00:00,261.258275856,1.14888673248,0.821950547394,0.0,24.9203635341,149.522181205,9.25257586537,7.06339443811,2.18918142727
 12/23  04:00:00,276.039482788,1.9148112208,1.8980822652,0.0,24.9203635341,149.522181205,17.4183365071,15.2293626222,2.18897388488
 12/23  05:00:00,281.006352752,1.53184897664,1.90119588333,0.0,24.9203635341,149.522181205,16.5814481317,14.3923601663,2.18908796536
 12/23  06:00:00,313.17045622,1.9148112208,2.42783443887,0.0,24.9203635341,149.522181205,24.282788158,22.0917130868,2.19107507119
 12/23  07:00:00,725.236342086,28.4082696509,212.662791494,0.0,49.8407270682,199.362908273,1160.7860165,1156.42514256,4.36087393671
 12/23  08:00:00,409.438564875,28.4082696509,0.0,0.0,49.8407270682,199.362908273,1162.22251695,1160.02915573,2.19336121963
 12/23  09:00:00,649.942002981,28.4082696509,0.0,0.0,249.203635341,249.203635341,916.754700904,910.206599352,6.54810155253
 12/23  10:00:00,613.183996989,28.4082696509,0.0,0.0,249.203635341,249.203635341,802.930908042,796.370695651,6.56021239147
 12/23  11:00:00,564.182760461,28.4082696509,0.0,0.0,249.203635341,249.203635341,692.303447542,685.746771687,6.5566758543
 12/23  12:00:00,564.045424009,28.4082696509,0.0,0.0,249.203635341,249.203635341,571.622765121,562.876949463,8.74581565838
 12/23  13:00:00,563.988130246,28.4082696509,0.0,0.0,249.203635341,249.203635341,530.404554669,523.846140476,6.55841419274
 12/23  14:00:00,687.920316585,28.4082696509,70.8037765683,0.0,249.203635341,249.203635341,502.131771557,493.396828436,8.73494312078
 12/23  15:00:00,390.199842327,28.4082696509,18.2924207767,0.0,74.7610906023,174.442544739,565.546696972,561.174699443,4.3719975291
 12/23  16:00:00,381.184469565,28.4082696509,12.1290627604,0.0,74.7610906023,174.442544739,637.271252708,632.902200939,4.36905176876
 12/23  17:00:00,428.871941723,28.4082696509,11.2414253948,0.0,74.7610906023,174.442544739,704.752487057,698.206825843,6.5456612134
 12/23  18:00:00,370.5326553,28.4082696509,1.67393476991,0.0,24.9203635341,149.522181205,859.920249136,857.729801034,2.19044810186
 12/23  19:00:00,347.929631652,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049173753,0.0,2.19049173753
 12/23  20:00:00,323.485236244,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053539597,0.0,2.19053539597
 12/23  21:00:00,345.529074704,1.14888673248,0.323327487749,0.0,24.9203635341,149.522181205,9.17829165784,6.9877126553,2.19057900254
 12/23  22:00:00,336.169608611,1.9148112208,0.976286615365,0.0,24.9203635341,149.522181205,19.5220551411,15.1580210659,4.36403407519
 12/23  23:00:00,304.597066575,1.53184897664,1.09327353599,0.0,24.9203635341,149.522181205,16.481981311,14.2927742195,2.1892070915
 12/23  24:00:00,287.671086221,1.9148112208,1.42918718654,0.0,24.9203635341,149.522181205,24.1920775816,22.0031233937,2.18895418789
 12/24  01:00:00,268.023840915,1.53184897664,1.23573583618,0.0,24.9203635341,149.522181205,20.6860297453,18.4975307007,2.1884990446
