Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/24  02:00:00,407.403897544,13.2299757187,97.7834835078,0.0,24.9203635341,149.522181205,86.768351786,86.748351786,0.02
 12/24  03:00:00,507.646495341,20.3904564731,178.07129488,0.0,24.9203635341,149.522181205,140.712809032,138.524352342,2.18845668995
 12/24  04:00:00,464.450194317,17.001697218,142.464087289,0.0,24.9203635341,149.522181205,143.95784157,141.769390462,2.18845110758
 12/24  05:00:00,511.870286438,20.3904564731,174.071576087,0.0,24.9203635341,149.522181205,191.220851878,189.032387801,2.18846407765
 12/24  06:00:00,496.272054079,17.001697218,140.683350856,0.0,24.9203635341,149.522181205,186.396425008,184.205844702,2.19058030611
 12/24  07:00:00,580.508206243,20.3904564731,172.171511082,0.0,24.9203635341,149.522181205,250.502481598,248.31400941,2.18847218795
 12/24  08:00:00,521.947186878,17.001697218,139.730106753,0.0,24.9203635341,149.522181205,217.627509262,217.607509262,0.02
 12/24  09:00:00,546.554177583,20.3904564731,166.985966269,0.0,24.9203635341,149.522181205,254.661662095,252.47317677,2.1884853249
 12/24  10:00:00,469.112826423,17.001697218,142.317357973,0.0,24.9203635341,149.522181205,208.305581841,206.117094422,2.18848741852
 12/24  11:00:00,461.726158435,20.3904564731,165.916111522,0.0,24.9203635341,149.522181205,226.656325956,224.467825362,2.18850059447
 12/24  12:00:00,420.628494131,17.001697218,132.075436017,0.0,24.9203635341,149.522181205,179.170314931,176.980425401,2.18988952927
 12/24  13:00:00,454.091121244,20.3904564731,159.138288262,0.0,24.9203635341,149.522181205,214.904989717,212.715081385,2.18990833214
 12/24  14:00:00,426.236171174,17.001697218,136.317240629,0.0,24.9203635341,149.522181205,191.754059331,189.562085647,2.19197368324
 12/24  15:00:00,467.38924722,20.3904564731,170.456613651,0.0,24.9203635341,149.522181205,220.859024472,218.669121018,2.18990345389
 12/24  16:00:00,428.830868226,17.001697218,138.445283927,0.0,24.9203635341,149.522181205,204.821846548,202.633339332,2.18850721636
 12/24  17:00:00,515.99655027,20.3904564731,169.680035158,0.0,24.9203635341,149.522181205,251.085131991,248.896655504,2.18847648753
 12/24  18:00:00,546.304675891,17.001697218,136.433625644,0.0,24.9203635341,149.522181205,245.740253515,243.551763741,2.18848977415
 12/24  19:00:00,583.785604953,20.3904564731,155.032571588,0.0,24.9203635341,149.522181205,317.758016555,317.738016555,0.02
 12/24  20:00:00,523.764088932,17.001697218,134.49955195,0.0,24.9203635341,149.522181205,290.674189518,288.485686477,2.18850304065
 12/24  21:00:00,586.125314998,21.5086063597,173.225103583,0.0,24.9203635341,149.522181205,385.425868329,383.237396028,2.18847230169
 12/24  22:00:00,520.93291996,18.4180204077,140.616949505,0.0,24.9203635341,149.522181205,359.613518603,357.42288892,2.190629683
 12/24  23:00:00,538.434000275,22.2540396175,175.466725225,0.0,24.9203635341,149.522181205,426.231592894,424.043097276,2.18849561851
 12/24  24:00:00,469.964968968,18.4925637335,137.051715487,0.0,24.9203635341,149.522181205,360.292045345,358.103536469,2.18850887538
 12/25  01:00:00,496.762185875,22.2540396175,169.714898028,0.0,24.9203635341,149.522181205,384.186973224,384.166973224,0.02
 12/25  02:00:00,453.98273142,18.4925637335,132.589155005,0.0,24.9203635341,149.522181205,335.450069542,333.261587311,2.18848223085
 12/25  03:00:00,491.478261936,22.2540396175,164.12741201,0.0,24.9203635341,149.522181205,381.728817989,379.540319962,2.1884980271
 12/25  04:00:00,450.474705021,18.4925637335,128.244784109,0.0,24.9203635341,149.522181205,317.80601102,315.617497082,2.18851393826
 12/25  05:00:00,499.393364791,22.2540396175,158.822569536,0.0,24.9203635341,149.522181205,354.837309737,354.817309737,0.02
 12/25  06:00:00,481.601947695,18.4925637335,123.956374617,0.0,24.9203635341,149.522181205,333.400116744,329.03889214,4.36122460386
 12/25  07:00:00,563.488540715,22.2540396175,153.006131532,0.0,24.9203635341,149.522181205,392.328355662,392.308355662,0.02
 12/25  08:00:00,505.470689176,18.4925637335,119.638621917,0.0,24.9203635341,149.522181205,347.357686389,345.16917344,2.18851294836
 12/25  09:00:00,532.339060792,22.2540396175,148.158001914,0.0,24.9203635341,149.522181205,362.006597234,359.818112212,2.18848502163
 12/25  10:00:00,442.296181858,17.970760453,111.920378544,0.0,24.9203635341,149.522181205,292.016512686,289.828011467,2.18850121922
 12/25  11:00:00,416.367317156,20.3904564731,126.946680142,0.0,24.9203635341,149.522181205,311.061397755,309.268075704,1.79332205097
 12/25  12:00:00,374.172046663,17.001697218,100.019581617,0.0,24.9203635341,149.522181205,231.69944907,229.114404913,2.58504415642
 12/25  13:00:00,418.989490371,20.3904564731,125.601266648,0.0,24.9203635341,149.522181205,161.677871162,159.487977694,2.18989346778
 12/25  14:00:00,401.80188903,17.001697218,102.143056125,0.0,24.9203635341,149.522181205,109.880117833,107.68806953,2.19204830281
 12/25  15:00:00,446.414640032,20.3904564731,135.212947877,0.0,24.9203635341,149.522181205,88.6716897221,86.4817635366,2.18992618559
 12/25  16:00:00,422.279089453,17.001697218,113.117965897,0.0,24.9203635341,149.522181205,72.1933184399,70.004834378,2.18848406183
 12/25  17:00:00,503.389560291,20.3904564731,140.702305439,0.0,24.9203635341,149.522181205,87.1550987397,84.9666205105,2.18847822921
 12/25  18:00:00,530.948702668,17.001697218,109.447332722,0.0,24.9203635341,149.522181205,102.895740748,100.707246242,2.18849450567
 12/25  19:00:00,565.535450416,20.3904564731,129.670328921,0.0,24.9203635341,149.522181205,180.492266175,180.472266175,0.02
 12/25  20:00:00,506.123961156,17.001697218,101.901466104,0.0,24.9203635341,149.522181205,188.422813585,186.234324782,2.18848880279
 12/25  21:00:00,539.003586832,20.6886297762,127.724829355,0.0,24.9203635341,149.522181205,237.461516474,235.273011392,2.18850508184
 12/25  22:00:00,499.306714467,18.7907370366,114.947151522,0.0,24.9203635341,149.522181205,218.467972862,216.277351668,2.19062119471
 12/25  23:00:00,495.977850377,21.8813229886,134.306736623,0.0,24.9203635341,149.522181205,286.08032615,283.891835685,2.1884904654
 12/25  24:00:00,441.031440011,18.8652803623,110.900067678,0.0,24.9203635341,149.522181205,269.744268961,267.555762223,2.18850673824
 12/26  01:00:00,498.801712307,21.8813229886,129.787400769,0.0,24.9203635341,199.362908273,352.514181302,352.494181302,0.02
 12/26  02:00:00,473.519438395,18.8652803623,108.534156825,0.0,24.9203635341,199.362908273,320.943437596,318.75422696,2.18921063558
 12/26  03:00:00,495.389985375,21.8813229886,127.076412623,0.0,24.9203635341,199.362908273,389.8564922,387.667265087,2.18922711315
 12/26  04:00:00,470.107711531,18.8652803623,105.878025149,0.0,24.9203635341,199.362908273,365.910276846,363.721086645,2.18919020184
 12/26  05:00:00,503.406868809,21.8813229886,123.659223155,0.0,24.9203635341,199.362908273,424.00845545,421.8192486,2.18920684993
 12/26  06:00:00,529.147660248,18.8652803623,103.368670297,0.0,49.8407270682,199.362908273,390.426183062,386.063525208,4.36265785328
 12/26  07:00:00,708.383056521,28.4082696509,206.578296447,0.0,49.8407270682,199.362908273,2934.45857323,2932.26812761,2.19044562549
 12/26  08:00:00,512.977903136,28.4082696509,0.0,0.0,149.522181205,199.362908273,3102.26266485,3095.7056145,6.55705034723
 12/26  09:00:00,1049.66099532,28.4082696509,0.0,0.0,448.566543614,448.566543614,1073.92234796,1060.76500177,13.1573461872
 12/26  10:00:00,1132.70643961,28.4082696509,62.885289743,0.0,448.566543614,448.566543614,589.912874538,576.744042326,13.1688322123
 12/26  11:00:00,1088.42190856,28.4082696509,37.8522278497,0.0,448.566543614,448.566543614,467.537475645,454.361264126,13.1762115187
 12/26  12:00:00,1157.12780807,28.4662748762,105.420668462,0.0,448.566543614,448.566543614,432.092345088,414.481842405,17.6105026823
 12/26  13:00:00,1194.19009842,29.0282189016,190.866665185,0.0,448.566543614,398.725816546,473.550612072,453.677909319,19.872702753
 12/26  14:00:00,1317.97011342,30.1771106067,262.969614917,0.0,448.566543614,448.566543614,317.459635163,299.807233653,17.6524015095
 12/26  15:00:00,1340.16696598,30.2562512227,284.723041072,0.0,448.566543614,448.566543614,241.424863775,228.26962432,13.1552394552
 12/26  16:00:00,1340.36121795,29.1136814971,286.004060681,0.0,448.566543614,448.566543614,200.861520356,189.897273964,10.9642463917
 12/26  17:00:00,1372.3168292,28.4082696509,269.967624499,0.0,448.566543614,448.566543614,197.299399924,181.903240042,15.3961598823
 12/26  18:00:00,1192.01226713,28.4082696509,169.051139543,0.0,348.885089477,398.725816546,334.82957282,326.074450802,8.7551220182
 12/26  19:00:00,918.485862408,28.4082696509,78.3279037023,0.0,249.203635341,299.044362409,513.252214429,504.51189272,8.74032170937
 12/26  20:00:00,862.315174762,28.4082696509,46.8375708577,0.0,249.203635341,299.044362409,542.704725147,538.3324613,4.37226384733
 12/26  21:00:00,669.071361936,28.4082696509,22.9513180758,0.0,149.522181205,249.203635341,695.211483726,688.659295459,6.55218826713
 12/26  22:00:00,594.443595961,28.4082696509,5.49048505031,0.0,149.522181205,249.203635341,768.787633534,764.425446688,4.36218684581
 12/26  23:00:00,349.356652632,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/26  24:00:00,299.991893481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915377432,0.0,2.18915377432
 12/27  01:00:00,287.769697428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901239958,0.0,2.18901239958
 12/27  02:00:00,287.769697433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913936381,0.0,2.18913936381
 12/27  03:00:00,287.769697527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899762653,0.0,2.18899762653
 12/27  04:00:00,317.082621462,1.53184897664,0.374827240837,0.0,24.9203635341,199.362908273,8.85696570055,6.6678408857,2.18912481485
 12/27  05:00:00,337.139406785,1.9148112208,1.00113679747,0.0,24.9203635341,199.362908273,11.8430063226,9.65382020425,2.18918611835
 12/27  06:00:00,379.194190655,1.53184897664,0.959572252983,0.0,49.8407270682,199.362908273,12.4433558291,10.2520875179,2.19126831125
 12/27  07:00:00,718.624796857,28.4082696509,202.997385047,0.0,49.8407270682,199.362908273,1476.60224718,1472.24110294,4.36114424335
 12/27  08:00:00,509.150493589,28.4082696509,0.0,0.0,149.522181205,199.362908273,1209.08124817,1202.52509633,6.55615184002
 12/27  09:00:00,1207.21212622,28.4082696509,91.1195570412,0.0,448.566543614,448.566543614,361.242184208,350.272884742,10.969299466
 12/27  10:00:00,1260.70183416,28.4082696509,156.607647339,0.0,448.566543614,448.566543614,237.313031954,221.945283562,15.3677483918
 12/27  11:00:00,1363.70534214,28.4834187619,297.461983511,0.0,448.566543614,448.566543614,197.023122756,183.849256417,13.1738663388
 12/27  12:00:00,1390.70908515,29.298263605,323.781518414,0.0,448.566543614,448.566543614,187.687891052,172.275905273,15.4119857789
 12/27  13:00:00,1346.63492204,29.8899988146,328.218539584,0.0,448.566543614,398.725816546,206.720207786,186.840702297,19.8795054896
 12/27  14:00:00,1406.95674666,30.2650059155,337.816700058,0.0,448.566543614,448.566543614,149.792021176,129.934065095,19.8579560816
 12/27  15:00:00,1410.09415252,30.7062599066,341.644685157,0.0,448.566543614,448.566543614,106.288348912,93.1339188271,13.1544300846
 12/27  16:00:00,1406.48758048,29.9029565284,338.903491665,0.0,448.566543614,448.566543614,89.7650351236,78.8012433486,10.9637917751
 12/27  17:00:00,1448.77102159,28.6839078326,333.713428039,0.0,448.566543614,448.566543614,106.353039174,90.9563845148,15.3966546588
 12/27  18:00:00,1338.23992108,28.4082696509,302.874678689,0.0,348.885089477,398.725816546,182.837416308,174.082018213,8.75539809542
 12/27  19:00:00,1070.10303739,28.4082696509,217.233827994,0.0,249.203635341,299.044362409,245.517307099,236.776285627,8.74102147219
 12/27  20:00:00,985.922571829,28.4082696509,157.456975258,0.0,249.203635341,299.044362409,257.532966247,253.1608636,4.3721026475
 12/27  21:00:00,813.016106142,28.4082696509,134.300383579,0.0,149.522181205,249.203635341,363.730637824,357.178657915,6.55197990937
 12/27  22:00:00,787.721400432,28.4082696509,133.456597914,0.0,149.522181205,249.203635341,408.824611878,406.633531905,2.19107997296
 12/27  23:00:00,349.356654268,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922635326,0.0,2.18922635326
 12/27  24:00:00,299.991895123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908361355,0.0,2.18908361355
 12/28  01:00:00,287.769699037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921388166,0.0,2.18921388166
 12/28  02:00:00,287.769699025,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890747117,0.0,2.1890747117
 12/28  03:00:00,287.769699094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920470759,0.0,2.18920470759
 12/28  04:00:00,287.769699071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906569006,0.0,2.18906569006
 12/28  05:00:00,299.991896899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919584938,0.0,2.18919584938
 12/28  06:00:00,349.357993193,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121876078,0.0,2.19121876078
 12/28  07:00:00,838.449444551,28.4082696509,305.178673731,0.0,49.8407270682,199.362908273,703.59535705,699.234232666,4.36112438379
 12/28  08:00:00,870.323783547,28.4082696509,262.602053087,0.0,149.522181205,199.362908273,530.344566627,523.788485886,6.55608074178
 12/28  09:00:00,1442.13398409,28.4082696509,296.933820437,0.0,448.566543614,448.566543614,165.971430715,154.999200307,10.9722304084
 12/28  10:00:00,1492.18088803,28.5247461902,383.975541365,0.0,448.566543614,448.566543614,124.394076511,109.025951285,15.3681252262
 12/28  11:00:00,1473.6714059,29.7251800497,409.437031089,0.0,448.566543614,448.566543614,98.7262946595,85.5521090476,13.174185612
 12/28  12:00:00,1504.08756744,30.5973706255,437.058769019,0.0,448.566543614,448.566543614,81.2505369059,65.8379408786,15.4125960273
 12/28  13:00:00,1467.89239286,28.7748145847,452.054423846,0.0,448.566543614,398.725816546,93.8655914841,71.7787170896,22.0868743945
 12/28  14:00:00,1520.7452714,28.4132221507,455.521729402,0.0,448.566543614,448.566543614,59.4537566635,41.8012195531,17.6525371104
 12/28  15:00:00,1524.84348697,28.5572811555,458.666236822,0.0,448.566543614,448.566543614,43.4634173123,30.3081042503,13.155313062
 12/28  16:00:00,1517.14861285,28.4086562755,451.061101107,0.0,448.566543614,448.566543614,49.4485656832,38.4840887075,10.9644769757
 12/28  17:00:00,1556.3496335,28.4082696509,441.509502036,0.0,448.566543614,448.566543614,81.7974953913,66.4005193362,15.3969760551
 12/28  18:00:00,1462.71814317,28.4082696509,427.227672486,0.0,348.885089477,398.725816546,115.611072041,106.85682788,8.75424416058
 12/28  19:00:00,1262.42309816,28.4082696509,410.600255144,0.0,249.203635341,299.044362409,160.799662698,152.05888573,8.74077696812
 12/28  20:00:00,1223.63502562,28.4082696509,397.862497357,0.0,249.203635341,299.044362409,171.547752372,167.175994022,4.37175835039
 12/28  21:00:00,1061.62281431,28.4082696509,386.295493989,0.0,149.522181205,249.203635341,213.696524036,207.143912895,6.55261114137
 12/28  22:00:00,1027.87407018,28.4082696509,378.276014102,0.0,149.522181205,249.203635341,240.798576445,236.43612653,4.36244991518
 12/28  23:00:00,349.356655869,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890170327,0.0,2.1890170327
 12/28  24:00:00,299.991896706,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/29  01:00:00,287.76970042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915008221,0.0,2.18915008221
 12/29  02:00:00,287.769700533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901338756,0.0,2.18901338756
 12/29  03:00:00,287.769700523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914650258,0.0,2.18914650258
 12/29  04:00:00,287.769700622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900996683,0.0,2.18900996683
 12/29  05:00:00,299.991898379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914323318,0.0,2.18914323318
 12/29  06:00:00,349.357996212,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103123758,0.0,2.19103123758
 12/29  07:00:00,947.212665616,28.4082696509,416.997493516,0.0,49.8407270682,199.362908273,311.707511633,307.346151453,4.36136017926
 12/29  08:00:00,1049.67624018,28.4082696509,440.741181244,0.0,149.522181205,199.362908273,290.456109471,283.89927369,6.55683578034
 12/29  09:00:00,1591.9826996,28.4082696509,442.745226525,0.0,448.566543614,448.566543614,131.263395789,118.102969462,13.1604263268
 12/29  10:00:00,1596.96317935,28.4082696509,480.303520289,0.0,448.566543614,448.566543614,61.6542407599,48.4819822563,13.1722585037
 12/29  11:00:00,1584.25854999,28.4082696509,515.379743792,0.0,448.566543614,448.566543614,66.0618718089,52.884662789,13.1772090199
 12/29  12:00:00,1587.72428924,28.4136174371,518.85221242,0.0,448.566543614,448.566543614,49.9043758661,32.2926500613,17.6117258047
 12/29  13:00:00,1540.60765032,28.9351552035,521.049761719,0.0,448.566543614,398.725816546,52.912490338,33.0367120193,19.8757783187
 12/29  14:00:00,1592.94239174,28.4120659876,524.073001463,0.0,448.566543614,448.566543614,44.3763762953,26.7215224519,17.6548538434
 12/29  15:00:00,1585.73618343,28.4082696509,516.880461545,0.0,448.566543614,448.566543614,38.6512842811,25.4933530453,13.1579312358
 12/29  16:00:00,1585.90500312,28.4082696509,517.06056425,0.0,448.566543614,448.566543614,22.1214554943,11.1579223089,10.9635331854
 12/29  17:00:00,1640.49991739,28.4082696509,522.756649954,0.0,448.566543614,448.566543614,33.360825695,17.9626115297,15.3982141653
 12/29  18:00:00,1539.30474969,28.4082696509,500.261898395,0.0,348.885089477,398.725816546,66.5700306747,55.6308558654,10.9391748093
 12/29  19:00:00,1326.83925272,28.4082696509,471.498848455,0.0,249.203635341,299.044362409,98.6999763414,92.1393437387,6.56063260265
 12/29  20:00:00,1281.27167,28.4082696509,451.94627903,0.0,249.203635341,299.044362409,113.851971044,107.304074466,6.54789657753
 12/29  21:00:00,1118.12663487,28.4082696509,439.49417058,0.0,149.522181205,249.203635341,149.593889494,145.219611883,4.37427761103
 12/29  22:00:00,1076.58364536,28.4082696509,423.663370586,0.0,149.522181205,249.203635341,170.815469507,166.452875768,4.36259373877
 12/29  23:00:00,349.356657364,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922973204,0.0,2.18922973204
 12/29  24:00:00,299.991898172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909340717,0.0,2.18909340717
 12/30  01:00:00,237.928974832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923084149,0.0,2.18923084149
 12/30  02:00:00,237.928974691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909669555,0.0,2.18909669555
 12/30  03:00:00,237.928974722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/30  04:00:00,237.928974713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923251894,0.0,2.18923251894
 12/30  05:00:00,250.151172552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909850495,0.0,2.18909850495
 12/30  06:00:00,274.596908347,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213141227,0.0,4.36213141227
 12/30  07:00:00,971.844147188,28.4082696509,439.190980109,0.0,49.8407270682,199.362908273,253.68031456,251.4898641,2.19045046015
 12/30  08:00:00,943.171202555,28.4082696509,433.259318731,0.0,49.8407270682,199.362908273,268.086538129,263.720198841,4.36633928809
 12/30  09:00:00,1202.57387001,28.4082696509,451.438467786,0.0,249.203635341,249.203635341,183.554217164,179.182308781,4.37190838295
 12/30  10:00:00,1195.60027697,28.4082696509,479.3477708,0.0,249.203635341,249.203635341,128.450068667,119.708962275,8.74110639233
 12/30  11:00:00,1180.67544302,28.4082696509,511.281215632,0.0,249.203635341,249.203635341,97.5973315285,91.0399347013,6.55739682722
 12/30  12:00:00,1176.71109408,28.4082696509,506.566260209,0.0,249.203635341,249.203635341,61.3217267847,52.5747957219,8.74693106281
 12/30  13:00:00,1177.91422322,28.4082696509,507.777591021,0.0,249.203635341,249.203635341,49.9423566292,43.3830924923,6.55926413688
 12/30  14:00:00,1183.56794178,28.4082696509,513.440798299,0.0,249.203635341,249.203635341,37.7972156929,31.2406693591,6.55654633381
 12/30  15:00:00,937.254844014,28.4082696509,516.309209586,0.0,74.7610906023,174.442544739,70.0292551682,63.4808937973,6.54836137094
 12/30  16:00:00,942.340237694,28.4082696509,521.55117769,0.0,74.7610906023,174.442544739,101.70157165,97.3323589974,4.36921265223
 12/30  17:00:00,993.380106639,28.4082696509,524.228715806,0.0,74.7610906023,174.442544739,121.036403719,116.665480223,4.37092349679
 12/30  18:00:00,995.279711877,28.4082696509,530.682518172,0.0,24.9203635341,149.522181205,231.34737079,226.986199384,4.36117140585
 12/30  19:00:00,347.929648023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068398589,0.0,2.19068398589
 12/30  20:00:00,323.48525215,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903848535,0.0,2.1903848535
 12/30  21:00:00,323.485252453,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045067591,0.0,2.19045067591
 12/30  22:00:00,299.041749873,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398853045,0.0,4.36398853045
 12/30  23:00:00,274.595568305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912502747,0.0,2.18912502747
 12/30  24:00:00,250.151172804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869303009,0.0,2.18869303009
 12/31  01:00:00,237.928529427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844654914,0.0,2.18844654914
 12/31  02:00:00,237.928529118,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  03:00:00,237.92852963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847878345,0.0,2.18847878345
 12/31  04:00:00,237.928529873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851110002,0.0,2.18851110002
 12/31  05:00:00,250.150727457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854346593,0.0,2.18854346593
 12/31  06:00:00,274.596463061,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063165266,0.0,2.19063165266
 12/31  07:00:00,323.483914184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833894068,0.0,2.18833894068
 12/31  08:00:00,305.209975931,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  09:00:00,296.666309676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837168329,0.0,2.18837168329
 12/31  10:00:00,259.999716595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840440482,0.0,2.18840440482
 12/31  11:00:00,211.110925281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843705183,0.0,2.18843705183
 12/31  12:00:00,211.111818539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983998958,0.0,2.18983998958
 12/31  13:00:00,211.111818684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967299157,0.0,2.18967299157
 12/31  14:00:00,211.113158799,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195461914,0.0,2.19195461914
 12/31  15:00:00,211.111818877,0.0,0.0,0.0,24.9203635341,149.522181205,4.35957189006,0.0,4.35957189006
 12/31  16:00:00,211.110924969,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  17:00:00,259.999716643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838909113,0.0,2.18838909113
 12/31  18:00:00,330.840976855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853390417,0.0,2.18853390417
 12/31  19:00:00,347.928309763,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884546352,0.0,2.1884546352
 12/31  20:00:00,323.483913815,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  21:00:00,323.483914307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848733806,0.0,2.18848733806
 12/31  22:00:00,299.040858977,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037515761,0.0,2.19037515761
 12/31  23:00:00,274.595123131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850695456,0.0,2.18850695456
 12/31  24:00:00,250.150727784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853959812,0.0,2.18853959812
